Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/01  01:00:00,0.965240746755,4.0294437913,0.0,4.00147641292,0.0,0.103616059987,0.103616059987,0.103616059987,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.158803465516
 01/01  02:00:00,0.795500389263,4.75076262284,0.0,4.72501203426,0.0,0.121535319118,0.121535319118,0.121535319118,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.098084415595
 01/01  03:00:00,0.73524217608,4.98332759142,0.0,4.9578755604,0.0,0.127313482483,0.127313482483,0.127313482483,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.081441745526
 01/01  04:00:00,0.731553300677,5.22369559625,0.0,5.19860183428,0.0,0.132510568333,0.132510568333,0.132510568333,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0861072553544
 01/01  05:00:00,0.782723431177,5.38771048608,0.0,5.36356464433,0.0,0.136566390776,0.136566390776,0.136566390776,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.135137188675
 01/01  06:00:00,1.05127222487,5.47883445671,0.0,5.45188963794,0.0,0.13872596087,0.13872596087,0.13872596087,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.346635094908
 01/01  07:00:00,1.67237498877,5.56157027039,0.0,5.530438182,0.0,0.140582062793,0.140582062793,0.140582062793,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.743385252541
 01/01  08:00:00,2.10519665189,5.61468667642,0.0,5.58160650003,0.0,0.141860944529,0.141860944529,0.141860944529,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.856262255572
 01/01  09:00:00,2.02445587388,4.62620800091,0.0,4.59824062254,0.0,0.116343641668,0.116343641668,0.116343641668,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.833306488219
 01/01  10:00:00,1.75268025421,3.53879537751,0.0,3.51499287694,0.0,0.0885750294142,0.0885750294142,0.0885750294142,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.747428681675
 01/01  11:00:00,1.64415585872,3.43184063335,0.0,3.40747833738,0.0,0.0868652451435,0.0868652451435,0.0868652451435,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.642958451794
 01/01  12:00:00,1.5395515781,2.34127712338,0.0,2.31690736346,0.0,0.0590292537777,0.0590292537777,0.0590292537777,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.548266163663
 01/01  13:00:00,1.45046488857,2.45192582289,0.0,2.42796657961,0.0,0.0623705130264,0.0623705130264,0.0623705130264,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.475750167111
 01/01  14:00:00,1.36171929258,1.75811489188,0.0,1.7333271514,0.0,0.0446394962367,0.0446394962367,0.0446394962367,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.430927995979
 01/01  15:00:00,1.30117585755,1.11918173117,0.0,1.09299823415,0.0,0.0281119572697,0.0281119572697,0.0281119572697,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.388516432373
 01/01  16:00:00,1.37392964418,1.10754640089,0.0,1.07990743582,0.0,0.0277686600468,0.0277686600468,0.0277686600468,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.393328055991
 01/01  17:00:00,1.70022938662,1.71179786931,0.0,1.67910581773,0.0,0.0438044276112,0.0438044276112,0.0438044276112,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.447914888497
 01/01  18:00:00,2.29916419832,2.35376276461,0.0,2.3140471467,0.0,0.0604221727664,0.0604221727664,0.0604221727664,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.55668039497
 01/01  19:00:00,2.71773574483,1.73052382201,0.0,1.68740464804,0.0,0.0435617389575,0.0435617389575,0.0435617389575,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.664127807124
 01/01  20:00:00,2.706172358,1.88637229738,0.0,1.84186483081,0.0,0.0474645747785,0.0474645747785,0.0474645747785,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.68690966477
 01/01  21:00:00,2.50614040477,2.1820089648,0.0,2.13597139079,0.0,0.0550890864741,0.0550890864741,0.0550890864741,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.62849874611
 01/01  22:00:00,2.2672623,2.34174267973,0.0,2.29677991289,0.0,0.0592402220942,0.0592402220942,0.0592402220942,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.550454411881
 01/01  23:00:00,1.83894671388,2.73095619068,0.0,2.69204667814,0.0,0.069265145991,0.069265145991,0.069265145991,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.431370614241
 01/01  24:00:00,1.3877269003,2.79388128794,0.0,2.76006964555,0.0,0.0710697827777,0.0710697827777,0.0710697827777,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.298875805545
 01/02  01:00:00,0.918115834457,2.88945593778,0.0,2.8614885594,0.0,0.073629014687,0.073629014687,0.073629014687,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148239281594
 01/02  02:00:00,0.742498209897,3.05519233132,0.0,3.02944174275,0.0,0.0780398637911,0.0780398637911,0.0780398637911,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.092524715632
 01/02  03:00:00,0.683166328051,3.20130707287,0.0,3.17585504184,0.0,0.0819278177909,0.0819278177909,0.0819278177909,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0773628006172
 01/02  04:00:00,0.676127947561,3.23428244352,0.0,3.20918868156,0.0,0.0828293792729,0.0828293792729,0.0828293792729,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0817284954701
 01/02  05:00:00,0.717736185778,3.24885993954,0.0,3.22471409779,0.0,0.0832047717766,0.0832047717766,0.0832047717766,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126182717891
 01/02  06:00:00,0.961639135543,3.08701513117,0.0,3.0600703124,0.0,0.0789501589177,0.0789501589177,0.0789501589177,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.320874500133
 01/02  07:00:00,1.53552104297,2.88427562407,0.0,2.85314353568,0.0,0.0734317355897,0.0734317355897,0.0734317355897,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.684307146168
 01/02  08:00:00,1.93597907902,2.58872347462,0.0,2.55564329822,0.0,0.0657297831002,0.0657297831002,0.0657297831002,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.78433720605
 01/02  09:00:00,1.86522770954,2.54518254732,0.0,2.51721516895,0.0,0.0648215847,0.0648215847,0.0648215847,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.758037681741
 01/02  10:00:00,1.61210816832,2.44213216537,0.0,2.4183296648,0.0,0.0624265441463,0.0624265441463,0.0624265441463,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.678036139521
 01/02  11:00:00,1.51784786153,2.76647244398,0.0,2.742110148,0.0,0.0710865451506,0.0710865451506,0.0710865451506,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.583345383886
 01/02  12:00:00,1.43489720707,2.19939508761,0.0,2.1750253277,0.0,0.0563419720313,0.0563419720313,0.0563419720313,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.498787833898
 01/02  13:00:00,1.3470450402,1.93764438168,0.0,1.9136851384,0.0,0.0496739882666,0.0496739882666,0.0496739882666,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.432837349588
 01/02  14:00:00,1.28503988732,1.8979554955,0.0,1.87316775502,0.0,0.0487583914182,0.0487583914182,0.0487583914182,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.393717728058
 01/02  15:00:00,1.24497314111,1.74053402639,0.0,1.71435052937,0.0,0.0447239453481,0.0447239453481,0.0447239453481,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.35482730002
 01/02  16:00:00,1.31015455737,1.35179836042,0.0,1.32415939535,0.0,0.0345506415671,0.0345506415671,0.0345506415671,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.35982996052
 01/02  17:00:00,1.61329181135,1.33120558634,0.0,1.29851353475,0.0,0.0339106166507,0.0339106166507,0.0339106166507,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.406789043438
 01/02  18:00:00,2.19826588067,1.73238620629,0.0,1.69267058837,0.0,0.0443022322662,0.0443022322662,0.0443022322662,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.50725394803
 01/02  19:00:00,2.60286601619,1.08823407061,0.0,1.04511489664,0.0,0.0271506604865,0.0271506604865,0.0271506604865,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.5999794725
 01/02  20:00:00,2.57668540172,0.973792185185,0.0,0.929284718613,0.0,0.0240711089445,0.0240711089445,0.0240711089445,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.615060928516
 01/02  21:00:00,2.3741812527,1.06610428193,0.0,1.02006670792,0.0,0.0264372952533,0.0264372952533,0.0264372952533,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.560046755592
 01/02  22:00:00,2.14155945143,1.06879086158,0.0,1.02382809474,0.0,0.0265385843075,0.0265385843075,0.0265385843075,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.493060058566
 01/02  23:00:00,1.72548056893,1.16483121075,0.0,1.12592169821,0.0,0.0292205199711,0.0292205199711,0.0292205199711,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.386242307235
 01/02  24:00:00,1.30748342857,1.35890712779,0.0,1.3250954854,0.0,0.0344592616741,0.0344592616741,0.0344592616741,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.270777700258
 01/03  01:00:00,0.884231757743,1.54549797098,0.0,1.51753059261,0.0,0.0395206562049,0.0395206562049,0.0395206562049,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148463563363
 01/03  02:00:00,0.708845265938,1.72370217088,0.0,1.69795158231,0.0,0.0442747819132,0.0442747819132,0.0442747819132,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0926368535506
 01/03  03:00:00,0.647259735305,1.78706146136,0.0,1.76160943033,0.0,0.0459421407018,0.0459421407018,0.0459421407018,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0774418849604
 01/03  04:00:00,0.638320708988,1.74807785903,0.0,1.72298409706,0.0,0.0449338882348,0.0449338882348,0.0449338882348,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.081816747935
 01/03  05:00:00,0.680305729693,1.77334464635,0.0,1.7491988046,0.0,0.0455943240176,0.0455943240176,0.0455943240176,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126362709565
 01/03  06:00:00,0.925761077507,1.65700817184,0.0,1.63006335307,0.0,0.0425032465553,0.0425032465553,0.0425032465553,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32144335446
 01/03  07:00:00,1.49842965396,1.37607577978,0.0,1.34494369139,0.0,0.0350411469147,0.0350411469147,0.0350411469147,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.685606345828
 01/03  08:00:00,1.90749640107,1.40668340423,0.0,1.37360322784,0.0,0.0357296761045,0.0357296761045,0.0357296761045,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.785854635102
 01/03  09:00:00,1.8348595621,1.29390727066,0.0,1.26593989228,0.0,0.0329765784074,0.0329765784074,0.0329765784074,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.759514540593
 01/03  10:00:00,1.58287902034,1.24754317006,0.0,1.22374066949,0.0,0.0318710584639,0.0318710584639,0.0318710584639,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.679362477223
 01/03  11:00:00,1.48159962491,1.31825857662,0.0,1.29389628064,0.0,0.0336994903449,0.0336994903449,0.0336994903449,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.584484202073
 01/03  12:00:00,1.41992156227,1.57232218323,0.0,1.54795242332,0.0,0.0404011525148,0.0404011525148,0.0404011525148,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.499753008608
 01/03  13:00:00,1.33081441231,1.2727025287,0.0,1.24874328542,0.0,0.0326137592361,0.0326137592361,0.0326137592361,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.433666950728
 01/03  14:00:00,1.26610630445,1.13881926077,0.0,1.11403152029,0.0,0.0290811632699,0.0290811632699,0.0290811632699,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.394461373329
 01/03  15:00:00,1.22820928639,1.07162180207,0.0,1.04543830505,0.0,0.0272975305607,0.0272975305607,0.0272975305607,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.355489860094
 01/03  16:00:00,1.30300786017,1.04904896345,0.0,1.02140999838,0.0,0.0267340389709,0.0267340389709,0.0267340389709,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.360499865917
 01/03  17:00:00,1.6210212099,1.5909185313,0.0,1.55822647971,0.0,0.0408755049493,0.0408755049493,0.0408755049493,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.407553553688
 01/03  18:00:00,2.22494713252,2.71463235292,0.0,2.674916735,0.0,0.0700242428356,0.0700242428356,0.0700242428356,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.508213189317
 01/03  19:00:00,2.63542138323,2.31400802846,0.0,2.27088885449,0.0,0.058574168829,0.058574168829,0.058574168829,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.601111331198
 01/03  20:00:00,2.61753348945,2.52975323316,0.0,2.48524576659,0.0,0.0637650147201,0.0637650147201,0.0637650147201,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.616215110476
 01/03  21:00:00,2.42319778187,2.95161737363,0.0,2.90557979962,0.0,0.0744026374473,0.0744026374473,0.0744026374473,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.561097942567
 01/03  22:00:00,2.20314478984,3.45837324238,0.0,3.41341047555,0.0,0.0872000664214,0.0872000664214,0.0872000664214,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.493983914867
 01/03  23:00:00,1.8004987453,4.10021151526,0.0,4.06130200272,0.0,0.103533183863,0.103533183863,0.103533183863,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.386947819711
 01/03  24:00:00,1.39211595258,4.70094235279,0.0,4.6671307104,0.0,0.118624637747,0.118624637747,0.118624637747,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.271244848189
 01/04  01:00:00,0.97830693881,5.28953066038,0.0,5.26156328201,0.0,0.133378586198,0.133378586198,0.133378586198,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148680814437
 01/04  02:00:00,0.80752919849,5.66483445348,0.0,5.6390838649,0.0,0.142850143058,0.142850143058,0.142850143058,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0927454249575
 01/04  03:00:00,0.751187336302,5.95731342702,0.0,5.93186139599,0.0,0.149793205618,0.149793205618,0.149793205618,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0775184210407
 01/04  04:00:00,0.748287842948,6.16543999943,0.0,6.14034623746,0.0,0.154815587532,0.154815587532,0.154815587532,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819021825982
 01/04  05:00:00,0.792029819897,6.26324255952,0.0,6.23909671777,0.0,0.157144168633,0.157144168633,0.157144168633,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126536955153
 01/04  06:00:00,1.04006636968,6.2358392447,0.0,6.20889442593,0.0,0.156257851903,0.156257851903,0.156257851903,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.321994041287
 01/04  07:00:00,1.62654454552,6.46497867924,0.0,6.43384659085,0.0,0.161898333657,0.161898333657,0.161898333657,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.686864050643
 01/04  08:00:00,2.03257096608,6.35945531628,0.0,6.32637513988,0.0,0.159335276902,0.159335276902,0.159335276902,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.787323599313
 01/04  09:00:00,1.94624402825,5.71985693873,0.0,5.69188956036,0.0,0.142931386607,0.142931386607,0.142931386607,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.760944198544
 01/04  10:00:00,1.69302640788,5.62026532805,0.0,5.59646282748,0.0,0.140734481233,0.140734481233,0.140734481233,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.680646441997
 01/04  11:00:00,1.61416745787,6.53693707695,0.0,6.51257478098,0.0,0.165164877654,0.165164877654,0.165164877654,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.585586647721
 01/04  12:00:00,1.5194139328,5.52661031412,0.0,5.5022405542,0.0,0.13895919945,0.13895919945,0.13895919945,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.500687332211
 01/04  13:00:00,1.42925166499,5.1808835762,0.0,5.15692433292,0.0,0.130247908266,0.130247908266,0.130247908266,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.434470054377
 01/04  14:00:00,1.36324301922,4.97916577746,0.0,4.95437803697,0.0,0.125497981172,0.125497981172,0.125497981172,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395181270199
 01/04  15:00:00,1.32488619258,4.88771799975,0.0,4.86153450273,0.0,0.123333038022,0.123333038022,0.123333038022,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.356131258823
 01/04  16:00:00,1.40122568021,4.91446923869,0.0,4.88683027362,0.0,0.124303349582,0.124303349582,0.124303349582,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361148375349
 01/04  17:00:00,1.70089325087,4.75563341145,0.0,4.72294135986,0.0,0.120007453204,0.120007453204,0.120007453204,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.408293646408
 01/04  18:00:00,2.30048586014,5.71520136569,0.0,5.67548574777,0.0,0.144634355588,0.144634355588,0.144634355588,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.509141804182
 01/04  19:00:00,2.68952160347,4.44963361788,0.0,4.40651444391,0.0,0.111578676498,0.111578676498,0.111578676498,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.602207043771
 01/04  20:00:00,2.6589729562,4.1780866873,0.0,4.13357922073,0.0,0.104087163368,0.104087163368,0.104087163368,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.617332428573
 01/04  21:00:00,2.45484524115,4.20614477686,0.0,4.16010720285,0.0,0.105032483539,0.105032483539,0.105032483539,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.562115555755
 01/04  22:00:00,2.2258064172,4.35441174347,0.0,4.30944897664,0.0,0.108967351758,0.108967351758,0.108967351758,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.494878256887
 01/04  23:00:00,1.81322669224,4.60827158581,0.0,4.56936207328,0.0,0.115578173841,0.115578173841,0.115578173841,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.38763077668
 01/04  24:00:00,1.39745827141,4.91475852758,0.0,4.88094688519,0.0,0.123514738967,0.123514738967,0.123514738967,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.271697065796
 01/05  01:00:00,0.977079802722,5.24116594589,0.0,5.21319856751,0.0,0.131941372157,0.131941372157,0.131941372157,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.14889089239
 01/05  02:00:00,0.802422477257,5.4639871725,0.0,5.43823658393,0.0,0.137638449795,0.137638449795,0.137638449795,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0928503969871
 01/05  03:00:00,0.742852435169,5.61624111846,0.0,5.59078908743,0.0,0.141384310706,0.141384310706,0.141384310706,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0775924148198
 01/05  04:00:00,0.736742931153,5.69039148284,0.0,5.66529772087,0.0,0.143188081687,0.143188081687,0.143188081687,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819847766474
 01/05  05:00:00,0.779451574617,5.74046807415,0.0,5.7163222324,0.0,0.144397475373,0.144397475373,0.144397475373,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126705403133
 01/05  06:00:00,1.02781464462,5.70733480464,0.0,5.68038998587,0.0,0.143473770589,0.143473770589,0.143473770589,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.322526397544
 01/05  07:00:00,1.60308360317,5.46696385846,0.0,5.43583177007,0.0,0.137221553802,0.137221553802,0.137221553802,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.688079888158
 01/05  08:00:00,2.0223229704,5.89141341076,0.0,5.85833323437,0.0,0.147667216871,0.147667216871,0.147667216871,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.788743663661
 01/05  09:00:00,1.93557162843,5.22237053133,0.0,5.19440315296,0.0,0.130876920245,0.130876920245,0.130876920245,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.762326265085
 01/05  10:00:00,1.68366792595,5.18040586548,0.0,5.15660336491,0.0,0.130134774489,0.130134774489,0.130134774489,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.681887666804
 01/05  11:00:00,1.6105540661,6.34113078298,0.0,6.316768487,0.0,0.160485738368,0.160485738368,0.160485738368,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.586652395235
 01/05  12:00:00,1.51640652127,5.35530618302,0.0,5.3309364231,0.0,0.135048566678,0.135048566678,0.135048566678,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.501590553448
 01/05  13:00:00,1.42383740171,4.92777715681,0.0,4.90381791352,0.0,0.124057285909,0.124057285909,0.124057285909,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435246413463
 01/05  14:00:00,1.3550622681,4.61956012539,0.0,4.59477238491,0.0,0.116621306664,0.116621306664,0.116621306664,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395877193592
 01/05  15:00:00,1.31115462428,4.30815449746,0.0,4.28197100044,0.0,0.108981426943,0.108981426943,0.108981426943,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.3567513016
 01/05  16:00:00,1.37776724665,3.95795699882,0.0,3.93031803375,0.0,0.100217999658,0.100217999658,0.100217999658,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361775291708
 01/05  17:00:00,1.67391858922,3.65169038045,0.0,3.61899832887,0.0,0.0923173355339,0.0923173355339,0.0923173355339,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.409009102426
 01/05  18:00:00,2.26538862367,4.2691843396,0.0,4.22946872168,0.0,0.108639428774,0.108639428774,0.108639428774,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510039494525
 01/05  19:00:00,2.65770302256,3.12929942707,0.0,3.08618025309,0.0,0.0787008793204,0.0787008793204,0.0787008793204,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.603266260037
 01/05  20:00:00,2.62815990061,2.88255922595,0.0,2.83805175938,0.0,0.0721940036473,0.0721940036473,0.0721940036473,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.618412532706
 01/05  21:00:00,2.42483507858,2.95013204808,0.0,2.90409447407,0.0,0.074038593215,0.074038593215,0.074038593215,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.563099283515
 01/05  22:00:00,2.19603482081,3.11322656987,0.0,3.06826380304,0.0,0.0783312007519,0.0783312007519,0.0783312007519,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.495742811506
 01/05  23:00:00,1.78269191953,3.3435466267,0.0,3.30463711417,0.0,0.0843831794791,0.0843831794791,0.0843831794791,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.38829099833
 01/05  24:00:00,1.36617917333,3.62883062987,0.0,3.59501898748,0.0,0.0917984770962,0.0917984770962,0.0917984770962,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.272134229588
 01/06  01:00:00,0.945391857343,3.94605329786,0.0,3.91808591949,0.0,0.100050506206,0.100050506206,0.100050506206,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149093812961
 01/06  02:00:00,0.770576359885,4.16504575896,0.0,4.13929517038,0.0,0.105690990115,0.105690990115,0.105690990115,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0929517392956
 01/06  03:00:00,0.711103462597,4.32063815392,0.0,4.29518612289,0.0,0.109563908497,0.109563908497,0.109563908497,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0776638444563
 01/06  04:00:00,0.708777123775,4.54115533495,0.0,4.51606157298,0.0,0.115142545319,0.115142545319,0.115142545319,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0820645056381
 01/06  05:00:00,0.752151623085,4.60956295615,0.0,4.5854171144,0.0,0.116934923339,0.116934923339,0.116934923339,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126868003634
 01/06  06:00:00,1.00119727151,4.59729496138,0.0,4.57035014261,0.0,0.116342529435,0.116342529435,0.116342529435,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.323040265585
 01/06  07:00:00,1.59503179641,5.05823051523,0.0,5.02709842683,0.0,0.127996136879,0.127996136879,0.127996136879,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.689253498313
 01/06  08:00:00,2.0035780473,5.035887559,0.0,5.0028073826,0.0,0.127551549823,0.127551549823,0.127551549823,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.790114407608
 01/06  09:00:00,1.92232426386,4.60617847395,0.0,4.57821109557,0.0,0.116295489831,0.116295489831,0.116295489831,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.763660330932
 01/06  10:00:00,1.66951168865,4.55428079995,0.0,4.53047829938,0.0,0.114780424457,0.114780424457,0.114780424457,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.683085779537
 01/06  11:00:00,1.59452812747,5.65338346197,0.0,5.629021166,0.0,0.143431063529,0.143431063529,0.143431063529,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.587681131442
 01/06  12:00:00,1.50314396496,4.78273858031,0.0,4.7583688204,0.0,0.120914157208,0.120914157208,0.120914157208,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.502462406607
 01/06  13:00:00,1.41804238831,4.66522522802,0.0,4.64126598474,0.0,0.117512872164,0.117512872164,0.117512872164,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435995813804
 01/06  14:00:00,1.35954604196,4.75133045397,0.0,4.72654271349,0.0,0.12043331759,0.12043331759,0.12043331759,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.396548956521
 01/06  15:00:00,1.32392773537,4.77438795107,0.0,4.74820445405,0.0,0.121156020964,0.121156020964,0.121156020964,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.357349818672
 01/06  16:00:00,1.39717367586,4.7001229609,0.0,4.67248399583,0.0,0.119019276073,0.119019276073,0.119019276073,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.362380444508
 01/06  17:00:00,1.70162293206,4.7228371786,0.0,4.69014512702,0.0,0.119331070932,0.119331070932,0.119331070932,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.40969970987
 01/06  18:00:00,2.29884385174,5.58044810943,0.0,5.54073249151,0.0,0.141228139716,0.141228139716,0.141228139716,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510906011654
 01/06  19:00:00,2.69125628558,4.43133965281,0.0,4.38822047884,0.0,0.111231645349,0.111231645349,0.111231645349,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.604288757025
 01/06  20:00:00,2.66210389129,4.2131588605,0.0,4.16865139393,0.0,0.105095344738,0.105095344738,0.105095344738,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.619455182291
 01/06  21:00:00,2.45828099143,4.26247017863,0.0,4.21643260462,0.0,0.106534921568,0.106534921568,0.106534921568,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.564048868008
 01/06  22:00:00,2.22839838318,4.38328686714,0.0,4.33832410031,0.0,0.109860202291,0.109860202291,0.109860202291,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.496577372333
 01/06  23:00:00,1.81452179382,4.60043790994,0.0,4.56152839741,0.0,0.115575759505,0.115575759505,0.115575759505,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.388928292597
 01/06  24:00:00,1.40226497621,5.05754694312,0.0,5.02373530073,0.0,0.127462299209,0.127462299209,0.127462299209,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.272556210356
 01/07  01:00:00,0.999411654833,5.40200598154,0.0,5.37403860316,0.0,0.136463565949,0.136463565949,0.136463565949,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.160126867632
 01/07  02:00:00,0.816565396946,5.62436647558,0.0,5.59861588701,0.0,0.141899685686,0.141899685686,0.141899685686,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0987850567105
 01/07  03:00:00,0.755266901305,5.82748011172,0.0,5.80202808069,0.0,0.146840063801,0.146840063801,0.146840063801,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0819398894336
 01/07  04:00:00,0.756073761655,6.20818467979,0.0,6.18309091782,0.0,0.156475013322,0.156475013322,0.156475013322,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0866632713427
 01/07  05:00:00,0.806792382839,6.32383540654,0.0,6.29968956478,0.0,0.159497736283,0.159497736283,0.159497736283,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.136274794829
 01/07  06:00:00,1.0732791058,6.25250502938,0.0,6.22556021061,0.0,0.157174503587,0.157174503587,0.157174503587,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350193433126
 01/07  07:00:00,1.69150642052,6.0459525678,0.0,6.01482047941,0.0,0.15158540991,0.15158540991,0.15158540991,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.751513337176
 01/07  08:00:00,2.13497563602,6.47233708525,0.0,6.43925690886,0.0,0.162089793754,0.162089793754,0.162089793754,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.865812390478
 01/07  09:00:00,2.06911753618,6.02788603146,0.0,5.99991865309,0.0,0.151626583326,0.151626583326,0.151626583326,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.842685208861
 01/07  10:00:00,1.82392498388,6.03701226569,0.0,6.01320976512,0.0,0.151355760593,0.151355760593,0.151355760593,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.755892680163
 01/07  11:00:00,1.74879563051,7.30347447866,0.0,7.27911218268,0.0,0.184226143297,0.184226143297,0.184226143297,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.650237325431
 01/07  12:00:00,1.64513919861,6.3084544324,0.0,6.28408467249,0.0,0.158456174872,0.158456174872,0.158456174872,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.55442686308
 01/07  13:00:00,1.54966283402,6.24627365268,0.0,6.2223144094,0.0,0.156265366945,0.156265366945,0.156265366945,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.48105325864
 01/07  14:00:00,1.47641028521,6.14233666067,0.0,6.11754892019,0.0,0.154592923206,0.154592923206,0.154592923206,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.435665561639
 01/07  15:00:00,1.43402032203,6.22774666872,0.0,6.2015631717,0.0,0.156729890953,0.156729890953,0.156729890953,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.392742963165
 01/07  16:00:00,1.49811734715,5.88076757395,0.0,5.85312860888,0.0,0.147693820731,0.147693820731,0.147693820731,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.397590598277
 01/07  17:00:00,1.80336568004,5.66778461161,0.0,5.63509256003,0.0,0.142048165939,0.142048165939,0.142048165939,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.45280744359
 01/07  18:00:00,2.40894354738,6.51301387255,0.0,6.47329825463,0.0,0.164103832543,0.164103832543,0.164103832543,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.562778084249
 01/07  19:00:00,2.84184026177,6.34877746689,0.0,6.30565829291,0.0,0.160418139562,0.160418139562,0.160418139562,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.671375923462
 01/07  20:00:00,2.79636889289,5.19424054563,0.0,5.14973307905,0.0,0.130200654063,0.130200654063,0.130200654063,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.694370120378
 01/07  21:00:00,2.58377116494,5.06913171424,0.0,5.02309414023,0.0,0.125884662577,0.125884662577,0.125884662577,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.635333930177
 01/07  22:00:00,2.33861600922,4.98709873417,0.0,4.94213596734,0.0,0.124612190395,0.124612190395,0.124612190395,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.556436152799
 01/07  23:00:00,1.90369247481,5.16441935973,0.0,5.12550984719,0.0,0.129431576071,0.129431576071,0.129431576071,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.435949945092
 01/07  24:00:00,1.45696859231,5.46135115351,0.0,5.42753951112,0.0,0.137304375395,0.137304375395,0.137304375395,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30188290494
 01/08  01:00:00,1.01059324122,5.85057396083,0.0,5.82260658246,0.0,0.147437575975,0.147437575975,0.147437575975,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.160334443989
 01/08  02:00:00,0.833339277044,6.28402741772,0.0,6.25827682914,0.0,0.158569076099,0.158569076099,0.158569076099,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0988895463961
 01/08  03:00:00,0.771425983694,6.45483114497,0.0,6.42937911394,0.0,0.162925483223,0.162925483223,0.162925483223,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0820135524004
 01/08  04:00:00,0.762631400157,6.47435789839,0.0,6.44926413643,0.0,0.162950742626,0.162950742626,0.162950742626,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0867451805413
 01/08  05:00:00,0.811470975519,6.52476819914,0.0,6.50062235739,0.0,0.164009181752,0.164009181752,0.164009181752,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.136441942041
 01/08  06:00:00,1.07930021787,6.47397524162,0.0,6.44703042285,0.0,0.16267354112,0.16267354112,0.16267354112,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350715507654
 01/08  07:00:00,1.71448437427,6.89765663408,0.0,6.86652454569,0.0,0.173371028189,0.173371028189,0.173371028189,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.752705672652
 01/08  08:00:00,2.1473995214,6.88021478861,0.0,6.84713461222,0.0,0.173112739809,0.173112739809,0.173112739809,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.867213329801
 01/08  09:00:00,2.07761936053,6.32765765098,0.0,6.2996902726,0.0,0.15875261365,0.15875261365,0.15875261365,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.844061002887
 01/08  10:00:00,1.83209324244,6.33247701628,0.0,6.30867451571,0.0,0.158282408599,0.158282408599,0.158282408599,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.757134290719
 01/08  11:00:00,1.72631179034,6.40508888165,0.0,6.38072658568,0.0,0.160674583473,0.160674583473,0.160674583473,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.651305045086
 01/08  12:00:00,1.68226813564,7.74223023619,0.0,7.71786047628,0.0,0.194681394922,0.194681394922,0.194681394922,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.555330580058
 01/08  13:00:00,1.56011918839,6.62113786435,0.0,6.59717862107,0.0,0.165943793883,0.165943793883,0.165943793883,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.48183118607
 01/08  14:00:00,1.48201658137,6.38792285415,0.0,6.36313511367,0.0,0.159504250958,0.159504250958,0.159504250958,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.436360530045
 01/08  15:00:00,1.42750289807,5.95604918387,0.0,5.92986568685,0.0,0.149592464083,0.149592464083,0.149592464083,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.393362966075
 01/08  16:00:00,1.49714234038,5.81098313039,0.0,5.78334416532,0.0,0.146093503397,0.146093503397,0.146093503397,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.398215908843
 01/08  17:00:00,1.79988617289,5.48150641327,0.0,5.44881436169,0.0,0.137850950992,0.137850950992,0.137850950992,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.453525151388
 01/08  18:00:00,2.37255119468,5.05305388474,0.0,5.01333826683,0.0,0.126816990985,0.126816990985,0.126816990985,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.563672573112
 01/08  19:00:00,2.80083086835,4.72486451024,0.0,4.68174533626,0.0,0.118345497312,0.118345497312,0.118345497312,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.672439172288
 01/08  20:00:00,2.78022164758,4.51317938072,0.0,4.46867191415,0.0,0.112959011844,0.112959011844,0.112959011844,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.695464517286
 01/08  21:00:00,2.57229237646,4.53855962024,0.0,4.49252204623,0.0,0.113403199728,0.113403199728,0.113403199728,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.636336604554
 01/08  22:00:00,2.34240330759,5.07349039541,0.0,5.02852762858,0.0,0.127522008379,0.127522008379,0.127522008379,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.557313633186
 01/08  23:00:00,1.91272086162,5.47600355244,0.0,5.43709403991,0.0,0.137788206443,0.137788206443,0.137788206443,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.436621701536
 01/08  24:00:00,1.46685177217,5.83453368267,0.0,5.80072204028,0.0,0.146746434383,0.146746434383,0.146746434383,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.302324025807
 01/09  01:00:00,0.999901121433,6.12550378451,0.0,6.09753640614,0.0,0.153994699622,0.153994699622,0.153994699622,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149658883635
 01/09  02:00:00,0.825374859315,6.37299508631,0.0,6.34724449773,0.0,0.160207536928,0.160207536928,0.160207536928,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0932336919128
 01/09  03:00:00,0.769922671617,6.69253933329,0.0,6.66708730227,0.0,0.16818442116,0.16818442116,0.16818442116,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0778625408133
 01/09  04:00:00,0.765486064963,6.82851431616,0.0,6.80342055419,0.0,0.171629721618,0.171629721618,0.171629721618,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0822862705271
 01/09  05:00:00,0.809745948826,6.93991240792,0.0,6.91576656617,0.0,0.174077005111,0.174077005111,0.174077005111,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127320247604
 01/09  06:00:00,1.06042424514,6.95066598746,0.0,6.92372116869,0.0,0.174140322268,0.174140322268,0.174140322268,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324469446376
 01/09  07:00:00,1.63835754531,6.71939136674,0.0,6.68825927835,0.0,0.168057831865,0.168057831865,0.168057831865,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.692517552229
 01/09  08:00:00,2.06163710158,7.28114697565,0.0,7.24806679925,0.0,0.181798280247,0.181798280247,0.181798280247,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.793926731462
 01/09  09:00:00,1.97673877729,6.67813556172,0.0,6.65016818334,0.0,0.16699968883,0.16699968883,0.16699968883,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.767370645363
 01/09  10:00:00,1.72544274146,6.71383983226,0.0,6.69003733169,0.0,0.167379272502,0.167379272502,0.167379272502,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.686417984299
 01/09  11:00:00,1.62673682073,6.89842399355,0.0,6.87406169758,0.0,0.17277864374,0.17277864374,0.17277864374,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.590542244491
 01/09  12:00:00,1.59771885521,8.48232753517,0.0,8.45795777525,0.0,0.213064249466,0.213064249466,0.213064249466,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.504887204597
 01/09  13:00:00,1.48634410449,7.32166917304,0.0,7.29770992975,0.0,0.183730350218,0.183730350218,0.183730350218,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438080051926
 01/09  14:00:00,1.41942293297,7.1684090233,0.0,7.14362128281,0.0,0.178441906198,0.178441906198,0.178441906198,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398417258921
 01/09  15:00:00,1.38023903478,7.02388946209,0.0,6.99770596507,0.0,0.175802732778,0.175802732778,0.175802732778,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359014406263
 01/09  16:00:00,1.45432304349,6.96492304853,0.0,6.93728408346,0.0,0.174485602031,0.174485602031,0.174485602031,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364063486175
 01/09  17:00:00,1.75505053457,6.82317987602,0.0,6.79048782444,0.0,0.170837950584,0.170837950584,0.170837950584,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.411620432724
 01/09  18:00:00,2.36775069871,8.24786272582,0.0,8.20814710791,0.0,0.207725022426,0.207725022426,0.207725022426,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.513315975912
 01/09  19:00:00,2.75135079473,6.75518726644,0.0,6.71206809246,0.0,0.168482554131,0.168482554131,0.168482554131,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.607132357399
 01/09  20:00:00,2.72468307681,6.64185656268,0.0,6.59734909611,0.0,0.164774832735,0.164774832735,0.164774832735,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.622354879821
 01/09  21:00:00,2.53454165679,7.2231062156,0.0,7.17706864159,0.0,0.180154631951,0.180154631951,0.180154631951,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.56668982299
 01/09  22:00:00,2.31350081765,7.73907319592,0.0,7.69411042908,0.0,0.192641592948,0.192641592948,0.192641592948,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.498898416144
 01/09  23:00:00,1.90699659141,8.30051292282,0.0,8.26160341028,0.0,0.206278112877,0.206278112877,0.206278112877,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.390700736815
 01/09  24:00:00,1.49337304046,8.75938074691,0.0,8.72556910451,0.0,0.217396747421,0.217396747421,0.217396747421,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.273729826396
 01/10  01:00:00,1.08208081798,9.51133990131,0.0,9.48337252294,0.0,0.23600078911,0.23600078911,0.23600078911,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.1498324907
 01/10  02:00:00,0.910509449677,9.90065555226,0.0,9.87490496368,0.0,0.245255593908,0.245255593908,0.245255593908,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0933202252939
 01/10  03:00:00,0.852887135159,10.1576845112,0.0,10.1322324801,0.0,0.251087915441,0.251087915441,0.251087915441,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779235100748
 01/10  04:00:00,0.853654483301,10.5199095559,0.0,10.494815794,0.0,0.259730098623,0.259730098623,0.259730098623,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0823543118596
 01/10  05:00:00,0.899582438954,10.6951610307,0.0,10.6710151889,0.0,0.263774748528,0.263774748528,0.263774748528,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127458994315
 01/10  06:00:00,1.15087800216,10.7276568484,0.0,10.7007120297,0.0,0.264155630385,0.264155630385,0.264155630385,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324907895288
 01/10  07:00:00,1.73065157299,10.5529991261,0.0,10.5218670377,0.0,0.259350507791,0.259350507791,0.259350507791,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.693518903987
 01/10  08:00:00,2.16044767919,11.3893079324,0.0,11.356227756,0.0,0.279439307015,0.279439307015,0.279439307015,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.795096282312
 01/10  09:00:00,2.05517954832,10.0208427878,0.0,9.99287540945,0.0,0.244302203621,0.244302203621,0.244302203621,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.768508901598
 01/10  10:00:00,1.76616702187,8.50606792774,0.0,8.48226542717,0.0,0.207081264632,0.207081264632,0.207081264632,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.687440272581
 01/10  11:00:00,1.68189742833,9.14947339353,0.0,9.12511109756,0.0,0.227061462289,0.227061462289,0.227061462289,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.591420033548
 01/10  12:00:00,1.554718648,6.88497306734,0.0,6.86060330743,0.0,0.169320104685,0.169320104685,0.169320104685,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.505631142171
 01/10  13:00:00,1.455162559,6.11219055134,0.0,6.08823130806,0.0,0.151909366923,0.151909366923,0.151909366923,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438719489736
 01/10  14:00:00,1.37241374032,5.24189992937,0.0,5.21711218889,0.0,0.130859532996,0.130859532996,0.130859532996,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398990439477
 01/10  15:00:00,1.32543820938,4.81170478388,0.0,4.78552128686,0.0,0.120491232015,0.120491232015,0.120491232015,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359525081627
 01/10  16:00:00,1.40112041978,4.79569854977,0.0,4.7680595847,0.0,0.120766606904,0.120766606904,0.120766606904,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364579857596
 01/10  17:00:00,1.71750286476,5.24467373565,0.0,5.21198168406,0.0,0.132701029962,0.132701029962,0.132701029962,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412209683534
 01/10  18:00:00,2.33804767743,6.97710463647,0.0,6.93738901856,0.0,0.177282657681,0.177282657681,0.177282657681,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514055319376
 01/10  19:00:00,2.73056861994,5.8896020641,0.0,5.84648289013,0.0,0.146828001455,0.146828001455,0.146828001455,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608004735283
 01/10  20:00:00,2.70604962351,5.8455151702,0.0,5.80100770363,0.0,0.1452517997,0.1452517997,0.1452517997,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.623244459557
 01/10  21:00:00,2.50742152208,6.11197585845,0.0,6.06593828444,0.0,0.152224300192,0.152224300192,0.152224300192,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.567500020034
 01/10  22:00:00,2.28143396265,6.41259749158,0.0,6.36763472475,0.0,0.159862645149,0.159862645149,0.159862645149,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.499610508944
 01/10  23:00:00,1.87100375495,6.8020552136,0.0,6.76314570107,0.0,0.169741517178,0.169741517178,0.169741517178,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391244496046
 01/10  24:00:00,1.45718959165,7.23872079715,0.0,7.20490915476,0.0,0.180853254243,0.180853254243,0.180853254243,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274089870765
 01/11  01:00:00,1.03716008534,7.63482029557,0.0,7.60685291719,0.0,0.190913911879,0.190913911879,0.190913911879,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149998635289
 01/11  02:00:00,0.862416300585,7.8821695863,0.0,7.85641899772,0.0,0.197079680446,0.197079680446,0.197079680446,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934029896638
 01/11  03:00:00,0.802937496749,8.049444923,0.0,8.02399289198,0.0,0.20107996992,0.20107996992,0.20107996992,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779818171851
 01/11  04:00:00,0.803590088414,8.38907118507,0.0,8.3639774231,0.0,0.209600636845,0.209600636845,0.209600636845,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824193787506
 01/11  05:00:00,0.848866127779,8.51611179932,0.0,8.49196595757,0.0,0.212925761227,0.212925761227,0.212925761227,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127591670441
 01/11  06:00:00,1.09946612859,8.51427257167,0.0,8.4873277529,0.0,0.21232450133,0.21232450133,0.21232450133,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325327150768
 01/11  07:00:00,1.67875859662,8.29702907748,0.0,8.26589698909,0.0,0.206500017734,0.206500017734,0.206500017734,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.694476417675
 01/11  08:00:00,2.08628858898,8.2140256641,0.0,8.18094548771,0.0,0.204161867624,0.204161867624,0.204161867624,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.796214631493
 01/11  09:00:00,2.01651395455,8.22118837784,0.0,8.19322099946,0.0,0.204548185239,0.204548185239,0.204548185239,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.769597326208
 01/11  10:00:00,1.76406739366,8.19420962084,0.0,8.17040712027,0.0,0.204004159821,0.204004159821,0.204004159821,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.688417749186
 01/11  11:00:00,1.70044343191,9.75616141326,0.0,9.73179911729,0.0,0.24476818321,0.24476818321,0.24476818321,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.592259316205
 01/11  12:00:00,1.59346811177,8.34430923361,0.0,8.31993947369,0.0,0.207358299861,0.207358299861,0.207358299861,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.50634241077
 01/11  13:00:00,1.49843329933,7.81684487875,0.0,7.79288563546,0.0,0.194568725593,0.194568725593,0.194568725593,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439330871391
