Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/11  14:00:00,1.43198483016,7.59504769847,0.0,7.57025995799,0.0,0.18988257411,0.18988257411,0.18988257411,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.399538488204
 01/11  15:00:00,1.39040584515,7.38047630001,0.0,7.35429280298,0.0,0.184970552709,0.184970552709,0.184970552709,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.3600133967
 01/11  16:00:00,1.45917681024,7.1122908938,0.0,7.08465192873,0.0,0.178329297446,0.178329297446,0.178329297446,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365073557507
 01/11  17:00:00,1.7594905418,6.94292322041,0.0,6.91023116883,0.0,0.174125253824,0.174125253824,0.174125253824,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412773136715
 01/11  18:00:00,2.36768530532,8.17904600362,0.0,8.1393303857,0.0,0.206213324786,0.206213324786,0.206213324786,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514762280161
 01/11  19:00:00,2.75169466914,6.68588713919,0.0,6.64276796522,0.0,0.16711986983,0.16711986983,0.16711986983,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608838916109
 01/11  20:00:00,2.7198468051,6.36914584732,0.0,6.32463838074,0.0,0.158198346484,0.158198346484,0.158198346484,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624095094354
 01/11  21:00:00,2.51491455816,6.38221611256,0.0,6.33617853855,0.0,0.158942608785,0.158942608785,0.158942608785,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568274747526
 01/11  22:00:00,2.28495482001,6.52391741604,0.0,6.4789546492,0.0,0.162702661047,0.162702661047,0.162702661047,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500291350404
 01/11  23:00:00,1.87144071642,6.79175503211,0.0,6.75284551957,0.0,0.169658536228,0.169658536228,0.169658536228,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391764438471
 01/11  24:00:00,1.44939907079,6.90826707408,0.0,6.87445543169,0.0,0.172718452445,0.172718452445,0.172718452445,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274434151705
 01/12  01:00:00,1.02938419942,7.31560153144,0.0,7.28763415306,0.0,0.182979393273,0.182979393273,0.182979393273,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150157267976
 01/12  02:00:00,0.855732023647,7.58422278637,0.0,7.5584721978,0.0,0.190316432659,0.190316432659,0.190316432659,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934819605137
 01/12  03:00:00,0.795941132761,7.74088469397,0.0,7.71543266294,0.0,0.19402797823,0.19402797823,0.19402797823,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780374448881
 01/12  04:00:00,0.78988565194,7.82263189172,0.0,7.79753812975,0.0,0.19583412718,0.19583412718,0.19583412718,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.082481451942
 01/12  05:00:00,0.832028092786,7.83048704044,0.0,7.80634119869,0.0,0.195961159971,0.195961159971,0.195961159971,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127718236704
 01/12  06:00:00,1.07842469445,7.63864734076,0.0,7.61170252199,0.0,0.190883129288,0.190883129288,0.190883129288,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325727088667
 01/12  07:00:00,1.65674965044,7.35550278323,0.0,7.32437069484,0.0,0.18357767949,0.18357767949,0.18357767949,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.695389809733
 01/12  08:00:00,2.07903324052,7.84524087256,0.0,7.81216069616,0.0,0.19583970284,0.19583970284,0.19583970284,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.797281447817
 01/12  09:00:00,1.99533056565,7.26388184242,0.0,7.23591446405,0.0,0.182326525687,0.182326525687,0.182326525687,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.770635596868
 01/12  10:00:00,1.74400443867,7.31797712276,0.0,7.29417462219,0.0,0.18300874196,0.18300874196,0.18300874196,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.689350212054
 01/12  11:00:00,1.67664511651,8.74485542531,0.0,8.72049312934,0.0,0.220169248613,0.220169248613,0.220169248613,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593059935401
 01/12  12:00:00,1.57928048061,7.66227499197,0.0,7.63790523206,0.0,0.192492125577,0.192492125577,0.192492125577,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507020953885
 01/12  13:00:00,1.49072991586,7.46448170185,0.0,7.44052245856,0.0,0.186282101106,0.186282101106,0.186282101106,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439914112412
 01/12  14:00:00,1.42470625068,7.26394578147,0.0,7.23915804099,0.0,0.182081180715,0.182081180715,0.182081180715,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400061302119
 01/12  15:00:00,1.38894558929,7.29307314015,0.0,7.26688964313,0.0,0.183044506365,0.183044506365,0.183044506365,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360479187189
 01/12  16:00:00,1.46758227851,7.41180881198,0.0,7.38416984691,0.0,0.186263817174,0.186263817174,0.186263817174,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365544506053
 01/12  17:00:00,1.76937286213,7.31530708514,0.0,7.28261503356,0.0,0.183470090939,0.183470090939,0.183470090939,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413310619926
 01/12  18:00:00,2.33781510586,7.02242864751,0.0,6.98271302959,0.0,0.175668739662,0.175668739662,0.175668739662,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.515436665823
 01/12  19:00:00,2.75029013774,6.61988757166,0.0,6.57676839769,0.0,0.164919593812,0.164919593812,0.164919593812,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.609634660718
 01/12  20:00:00,2.72815658024,6.65100939556,0.0,6.60650192899,0.0,0.16569668897,0.16569668897,0.16569668897,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624906527012
 01/12  21:00:00,2.52693130365,6.82422717862,0.0,6.77818960461,0.0,0.170220312806,0.170220312806,0.170220312806,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569013788991
 01/12  22:00:00,2.30148419663,7.15546742974,0.0,7.11050466291,0.0,0.178582526544,0.178582526544,0.178582526544,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50094086153
 01/12  23:00:00,1.89416632988,7.68296383566,0.0,7.64405432313,0.0,0.19188816013,0.19188816013,0.19188816013,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392260428024
 01/12  24:00:00,1.4851268388,8.33465509344,0.0,8.30084345105,0.0,0.208117785235,0.208117785235,0.208117785235,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274762586922
 01/13  01:00:00,1.07243259257,9.05358527086,0.0,9.02561789249,0.0,0.225876679717,0.225876679717,0.225876679717,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150308374676
 01/13  02:00:00,0.907200366755,9.70843781257,0.0,9.68268722399,0.0,0.241709580684,0.241709580684,0.241709580684,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0935571555964
 01/13  03:00:00,0.857751575804,10.2989923361,0.0,10.2735403051,0.0,0.255785438885,0.255785438885,0.255785438885,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780904272761
 01/13  04:00:00,0.861080664457,10.7749232784,0.0,10.7498295164,0.0,0.266970059866,0.266970059866,0.266970059866,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0825405317727
 01/13  05:00:00,0.914391378918,11.2535418582,0.0,11.2293960164,0.0,0.278204026655,0.278204026655,0.278204026655,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127838656152
 01/13  06:00:00,1.17235576489,11.5313147101,0.0,11.5043698914,0.0,0.284433697813,0.284433697813,0.284433697813,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.326107590584
 01/13  07:00:00,1.75584655653,11.4474021878,0.0,11.4162700994,0.0,0.281805585643,0.281805585643,0.281805585643,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.696258809671
 01/13  08:00:00,2.18749876378,12.3598861738,0.0,12.3268059974,0.0,0.303290258554,0.303290258554,0.303290258554,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.798296415356
 01/13  09:00:00,2.08353395151,11.0413565051,0.0,11.0133891268,0.0,0.269542102307,0.269542102307,0.269542102307,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.771623406102
 01/13  10:00:00,1.79994028398,9.75849342695,0.0,9.73469092638,0.0,0.238057443423,0.238057443423,0.238057443423,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.690237355905
 01/13  11:00:00,1.71415582798,10.3717060757,0.0,10.3473437797,0.0,0.256918215235,0.256918215235,0.256918215235,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593821680248
 01/13  12:00:00,1.5787404699,7.80717356166,0.0,7.78280380175,0.0,0.191306521227,0.191306521227,0.191306521227,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507666547529
 01/13  13:00:00,1.46617400142,6.5278173525,0.0,6.50385810922,0.0,0.161171274007,0.161171274007,0.161171274007,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.440469025067
 01/13  14:00:00,1.38366004908,5.65170179609,0.0,5.62691405561,0.0,0.140537564079,0.140537564079,0.140537564079,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400558717155
 01/13  15:00:00,1.33800654951,5.27185340297,0.0,5.24566990595,0.0,0.131662292149,0.131662292149,0.131662292149,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36092236162
 01/13  16:00:00,1.41338296577,5.24998287779,0.0,5.22234391272,0.0,0.131616422653,0.131616422653,0.131616422653,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365992587832
 01/13  17:00:00,1.73261792526,5.78528070711,0.0,5.75258865553,0.0,0.146203809602,0.146203809602,0.146203809602,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413821964401
 01/13  18:00:00,2.34805802696,7.31272567839,0.0,7.27301006048,0.0,0.185270050727,0.185270050727,0.185270050727,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.516078275865
 01/13  19:00:00,2.74194232001,6.25032243075,0.0,6.20720325678,0.0,0.155814694057,0.155814694057,0.155814694057,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.610391742752
 01/13  20:00:00,2.71634402625,6.1596469577,0.0,6.11513949113,0.0,0.153112124288,0.153112124288,0.153112124288,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.625678537699
 01/13  21:00:00,2.51905805799,6.48595650952,0.0,6.43991893551,0.0,0.161643969267,0.161643969267,0.161643969267,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.56971688687
 01/13  22:00:00,2.29251871826,6.76926846129,0.0,6.72430569446,0.0,0.168999114029,0.168999114029,0.168999114029,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.501558795672
 01/13  23:00:00,1.87843315836,7.03594471098,0.0,6.99703519845,0.0,0.175683105046,0.175683105046,0.175683105046,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392732311593
 01/13  24:00:00,1.46262768956,7.41619401879,0.0,7.3823823764,0.0,0.185306198344,0.185306198344,0.185306198344,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275075024577
 01/14  01:00:00,1.0570873449,7.70713528483,0.0,7.67916790646,0.0,0.192858632166,0.192858632166,0.192858632166,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161407491485
 01/14  02:00:00,0.869975682705,7.78678804115,0.0,7.76103745257,0.0,0.194666380111,0.194666380111,0.194666380111,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0994286480445
 01/14  03:00:00,0.806126422684,7.8951738954,0.0,7.86972186437,0.0,0.197245992333,0.197245992333,0.197245992333,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0823934822805
 01/14  04:00:00,0.798932952064,7.94978630067,0.0,7.9246925387,0.0,0.198829894626,0.198829894626,0.198829894626,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0871675804478
 01/14  05:00:00,0.846139302043,7.90769095361,0.0,7.88354511185,0.0,0.197815627263,0.197815627263,0.197815627263,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137303823054
 01/14  06:00:00,1.11514488618,7.83252562568,0.0,7.80558080691,0.0,0.195826316225,0.195826316225,0.195826316225,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353407400867
 01/14  07:00:00,1.73634970595,7.56954432579,0.0,7.5384122374,0.0,0.189088539608,0.189088539608,0.189088539608,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.758853492906
 01/14  08:00:00,2.16119314436,7.20861728231,0.0,7.17553710591,0.0,0.179682957075,0.179682957075,0.179682957075,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.874436735503
 01/14  09:00:00,2.10336846618,7.10590015007,0.0,7.07793277169,0.0,0.177407998435,0.177407998435,0.177407998435,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.85115472375
 01/14  10:00:00,1.85728080795,7.07044193815,0.0,7.04663943758,0.0,0.177068098729,0.177068098729,0.177068098729,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.763536166105
 01/14  11:00:00,1.78389958663,8.43092584223,0.0,8.40656354625,0.0,0.212756921545,0.212756921545,0.212756921545,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.656810503295
 01/14  12:00:00,1.67293585115,7.21254508452,0.0,7.18817532461,0.0,0.180689372446,0.180689372446,0.180689372446,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.559990318038
 01/14  13:00:00,1.56515079762,6.66053956128,0.0,6.636580318,0.0,0.166964333518,0.166964333518,0.166964333518,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.485842255668
 01/14  14:00:00,1.4895491366,6.4959822807,0.0,6.47119454022,0.0,0.163453476274,0.163453476274,0.163453476274,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.439943859959
 01/14  15:00:00,1.44214275701,6.38431077041,0.0,6.35812727339,0.0,0.16103551616,0.16103551616,0.16103551616,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.396559772936
 01/14  16:00:00,1.51826174983,6.49227033924,0.0,6.46463137417,0.0,0.16398889189,0.16398889189,0.16398889189,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401439929797
 01/14  17:00:00,1.83058353836,6.53574646214,0.0,6.50305441056,0.0,0.16484775336,0.16484775336,0.16484775336,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457225714492
 01/14  18:00:00,2.44620351508,7.74666267135,0.0,7.70694705343,0.0,0.19585724224,0.19585724224,0.19585724224,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568284642257
 01/14  19:00:00,2.84607910845,6.31334387682,0.0,6.27022470285,0.0,0.158111512617,0.158111512617,0.158111512617,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.677921397092
 01/14  20:00:00,2.82701612517,6.18221648979,0.0,6.13770902321,0.0,0.154110652175,0.154110652175,0.154110652175,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701107354541
 01/14  21:00:00,2.62077049804,6.27480935259,0.0,6.22877177858,0.0,0.156711415884,0.156711415884,0.156711415884,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.641506509979
 01/14  22:00:00,2.38085944514,6.46230531008,0.0,6.41734254325,0.0,0.161453755238,0.161453755238,0.161453755238,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.561838023876
 01/14  23:00:00,1.94714160732,6.74697884559,0.0,6.70806933306,0.0,0.168745297971,0.168745297971,0.168745297971,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440085355705
 01/14  24:00:00,1.49921698127,7.06210090392,0.0,7.02828926153,0.0,0.176837173111,0.176837173111,0.176837173111,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304598496182
 01/15  01:00:00,1.05387321129,7.556181224,0.0,7.52821384563,0.0,0.18949488734,0.18949488734,0.18949488734,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161557102693
 01/15  02:00:00,0.871342757906,7.80737869927,0.0,7.78162811069,0.0,0.195958492629,0.195958492629,0.195958492629,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0995036107268
 01/15  03:00:00,0.808458393818,7.96920940426,0.0,7.94375737323,0.0,0.199525158054,0.199525158054,0.199525158054,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0824462876932
 01/15  04:00:00,0.802621430906,8.09487901227,0.0,8.0697852503,0.0,0.202459677203,0.202459677203,0.202459677203,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0872262767126
 01/15  05:00:00,0.853421268235,8.19791019809,0.0,8.17376435633,0.0,0.204977843966,0.204977843966,0.204977843966,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137423572543
 01/15  06:00:00,1.1237930962,8.16940892925,0.0,8.14246411048,0.0,0.204100543148,0.204100543148,0.204100543148,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353781383955
 01/15  07:00:00,1.74704429087,7.97459466346,0.0,7.94346257507,0.0,0.198929018946,0.198929018946,0.198929018946,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.759707598496
 01/15  08:00:00,2.1984781368,8.66796237928,0.0,8.63488220289,0.0,0.215964414815,0.215964414815,0.215964414815,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.875440270197
 01/15  09:00:00,2.12780367881,8.04834186736,0.0,8.02037448899,0.0,0.200857655936,0.200857655936,0.200857655936,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.852140278883
 01/15  10:00:00,1.88210160983,8.08363029237,0.0,8.0598277918,0.0,0.200999485157,0.200999485157,0.200999485157,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.764425581549
 01/15  11:00:00,1.81363920284,9.63070347321,0.0,9.60634117723,0.0,0.241731655954,0.241731655954,0.241731655954,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.6575753851
 01/15  12:00:00,1.70133966124,8.34965587869,0.0,8.32528611878,0.0,0.2084458086,0.2084458086,0.2084458086,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.560637691973
 01/15  13:00:00,1.59766474849,7.98461794382,0.0,7.96065870054,0.0,0.198921017169,0.198921017169,0.198921017169,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.486399522889
 01/15  14:00:00,1.52307250789,7.86399568447,0.0,7.83920794399,0.0,0.196479013098,0.196479013098,0.196479013098,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.440441694427
 01/15  15:00:00,1.47473691042,7.71339144142,0.0,7.6872079444,0.0,0.193185542877,0.193185542877,0.193185542877,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.39700389963
 01/15  16:00:00,1.54539182868,7.61479433076,0.0,7.58715536569,0.0,0.190671059889,0.190671059889,0.190671059889,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401887840653
 01/15  17:00:00,1.85043015539,7.35408540785,0.0,7.32139335627,0.0,0.184180257357,0.184180257357,0.184180257357,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457739827521
 01/15  18:00:00,2.473449438,8.82342040846,0.0,8.78370479054,0.0,0.222462398743,0.222462398743,0.222462398743,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568925408671
 01/15  19:00:00,2.87167387128,7.34756093535,0.0,7.30444176138,0.0,0.182944629072,0.182944629072,0.182944629072,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.678683043458
 01/15  20:00:00,2.84591135033,6.94956345133,0.0,6.90505598476,0.0,0.172221940213,0.172221940213,0.172221940213,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701891291668
 01/15  21:00:00,2.63882742759,7.0055698109,0.0,6.95953223689,0.0,0.174050106473,0.174050106473,0.174050106473,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.642224748937
 01/15  22:00:00,2.39857897126,7.17428297599,0.0,7.12932020916,0.0,0.178544715343,0.178544715343,0.178544715343,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.562466589897
 01/15  23:00:00,1.96867701623,7.61253402857,0.0,7.57362451603,0.0,0.189799511,0.189799511,0.189799511,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440566551587
 01/15  24:00:00,1.52390940906,8.06174375807,0.0,8.02793211568,0.0,0.201213607007,0.201213607007,0.201213607007,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30491449008
 01/16  01:00:00,1.05771535123,8.44160480626,0.0,8.41363742788,0.0,0.210752038181,0.210752038181,0.210752038181,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150715774871
 01/16  02:00:00,0.882643465844,8.69708882535,0.0,8.67133823677,0.0,0.216950376786,0.216950376786,0.216950376786,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0937594585835
 01/16  03:00:00,0.823199309954,8.87130869111,0.0,8.84585666009,0.0,0.221090755862,0.221090755862,0.221090755862,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782328444484
 01/16  04:00:00,0.817489703152,8.96229410677,0.0,8.9372003448,0.0,0.223220176631,0.223220176631,0.223220176631,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0826994537022
 01/16  05:00:00,0.860891696074,9.01239157654,0.0,8.98824573479,0.0,0.224380318819,0.224380318819,0.224380318819,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128162681144
 01/16  06:00:00,1.11213290896,8.97041123003,0.0,8.94346641126,0.0,0.223187050061,0.223187050061,0.223187050061,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32713138241
 01/16  07:00:00,1.69420652821,8.76495435027,0.0,8.73382226188,0.0,0.217827417519,0.217827417519,0.217827417519,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.698596949481
 01/16  08:00:00,2.12161269903,9.45395475905,0.0,9.42087458265,0.0,0.234673312324,0.234673312324,0.234673312324,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801027296836
 01/16  09:00:00,2.03398016293,8.75477530183,0.0,8.72680792345,0.0,0.217330504644,0.217330504644,0.217330504644,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.774281215185
 01/16  10:00:00,1.77398563362,8.44406223286,0.0,8.42025973229,0.0,0.209715835226,0.209715835226,0.209715835226,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.692624313735
 01/16  11:00:00,1.70832958906,9.91837113344,0.0,9.89400883746,0.0,0.2490424903,0.2490424903,0.2490424903,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.595871166267
 01/16  12:00:00,1.59860053161,8.41714286176,0.0,8.39277310184,0.0,0.209429663866,0.209429663866,0.209429663866,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509403466596
 01/16  13:00:00,1.49908869533,7.7197419067,0.0,7.69578266342,0.0,0.192592986208,0.192592986208,0.192592986208,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.441962006785
 01/16  14:00:00,1.42889663985,7.35946345869,0.0,7.33467571821,0.0,0.184435844878,0.184435844878,0.184435844878,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.401897027127
 01/16  15:00:00,1.3877430591,7.18185418368,0.0,7.15567068666,0.0,0.180206413719,0.180206413719,0.180206413719,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36211474964
 01/16  16:00:00,1.45973783454,7.02939096432,0.0,7.00175199925,0.0,0.176765678441,0.176765678441,0.176765678441,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367198200811
 01/16  17:00:00,1.75437902511,6.62836959112,0.0,6.59567753954,0.0,0.16658903828,0.16658903828,0.16658903828,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415197835567
 01/16  18:00:00,2.36064261638,7.78031029359,0.0,7.74059467567,0.0,0.196128310737,0.196128310737,0.196128310737,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.517804605268
 01/16  19:00:00,2.74456946849,6.24429253057,0.0,6.2011733566,0.0,0.156404897781,0.156404897781,0.156404897781,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.612428687507
 01/16  20:00:00,2.71210843742,5.89682070869,0.0,5.85231324212,0.0,0.146799395463,0.146799395463,0.146799395463,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.627755677702
 01/16  21:00:00,2.50822194951,5.96394065553,0.0,5.91790308152,0.0,0.148916064831,0.148916064831,0.148916064831,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.571608682826
 01/16  22:00:00,2.27755756418,6.09207347468,0.0,6.04711070784,0.0,0.152375326829,0.152375326829,0.152375326829,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503221428791
 01/16  23:00:00,1.86198468276,6.31008747837,0.0,6.27117796584,0.0,0.157964974688,0.157964974688,0.157964974688,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394001966348
 01/16  24:00:00,1.44139616792,6.51179504773,0.0,6.47798340534,0.0,0.163233980462,0.163233980462,0.163233980462,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275915720811
 01/17  01:00:00,1.01256435227,6.59940996028,0.0,6.5714425819,0.0,0.165480627193,0.165480627193,0.165480627193,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150836186898
 01/17  02:00:00,0.832954745741,6.65683523506,0.0,6.63108464648,0.0,0.167202005635,0.167202005635,0.167202005635,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938191096314
 01/17  03:00:00,0.768949033348,6.63397254652,0.0,6.60852051549,0.0,0.166798492626,0.166798492626,0.166798492626,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782748310787
 01/17  04:00:00,0.760800754412,6.61928689829,0.0,6.59419313632,0.0,0.166484380996,0.166484380996,0.166484380996,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827463005984
 01/17  05:00:00,0.802753800872,6.59828183851,0.0,6.57413599676,0.0,0.166146932134,0.166146932134,0.166146932134,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128258172627
 01/17  06:00:00,1.052153408,6.47057080109,0.0,6.44362598232,0.0,0.162905859931,0.162905859931,0.162905859931,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327433071574
 01/17  07:00:00,1.65360590903,7.00163895901,0.0,6.97050687062,0.0,0.176537807755,0.176537807755,0.176537807755,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699285940057
 01/17  08:00:00,2.05214194686,6.53291546829,0.0,6.49983529189,0.0,0.164397862398,0.164397862398,0.164397862398,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.8018319946
 01/17  09:00:00,1.9660542031,5.93912386739,0.0,5.91115648901,0.0,0.148621364968,0.148621364968,0.148621364968,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775064395033
 01/17  10:00:00,1.69607178373,5.24117804241,0.0,5.21737554184,0.0,0.131098609493,0.131098609493,0.131098609493,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693327689581
 01/17  11:00:00,1.60073052853,5.57405937221,0.0,5.54969707623,0.0,0.140839500989,0.140839500989,0.140839500989,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.596475095042
 01/17  12:00:00,1.48578873172,3.83745658129,0.0,3.81308682138,0.0,0.0961060299647,0.0961060299647,0.0961060299647,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509915300612
 01/17  13:00:00,1.39930362044,3.65293896401,0.0,3.62897972073,0.0,0.0923679620211,0.0923679620211,0.0923679620211,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442401956072
 01/17  14:00:00,1.31664226194,2.83762071408,0.0,2.8128329736,0.0,0.071787103428,0.071787103428,0.071787103428,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402291390662
 01/17  15:00:00,1.26595267366,2.29644487709,0.0,2.27026138007,0.0,0.058064667167,0.058064667167,0.058064667167,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362466110754
 01/17  16:00:00,1.34694376509,2.51280228025,0.0,2.48516331518,0.0,0.0636163454087,0.0636163454087,0.0636163454087,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367553464399
 01/17  17:00:00,1.65710210896,2.69495003837,0.0,2.66225798679,0.0,0.0689066877922,0.0689066877922,0.0689066877922,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415603269911
 01/17  18:00:00,2.27391414638,4.22794427883,0.0,4.18822866092,0.0,0.108891135242,0.108891135242,0.108891135242,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518313310766
 01/17  19:00:00,2.67496456579,3.42060482934,0.0,3.37748565537,0.0,0.0861997296041,0.0861997296041,0.0861997296041,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61302895298
 01/17  20:00:00,2.65242495121,3.44256968075,0.0,3.39806221418,0.0,0.0865038168997,0.0865038168997,0.0865038168997,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628367770051
 01/17  21:00:00,2.45753302244,3.87541306262,0.0,3.82937548861,0.0,0.0976696730349,0.0976696730349,0.0976696730349,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572166147552
 01/17  22:00:00,2.24268837318,4.63064843193,0.0,4.5856856651,0.0,0.117016200007,0.117016200007,0.117016200007,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503711364614
 01/17  23:00:00,1.83910200718,5.33581996798,0.0,5.29691045545,0.0,0.134708164045,0.134708164045,0.134708164045,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394376101409
 01/17  24:00:00,1.42710975665,5.90245952527,0.0,5.86864788288,0.0,0.148699837331,0.148699837331,0.148699837331,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276163452673
 01/18  01:00:00,1.01159869187,6.5301975504,0.0,6.50223017202,0.0,0.164402313924,0.164402313924,0.164402313924,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150948839767
 01/18  02:00:00,0.839736727791,6.91020465432,0.0,6.88445406575,0.0,0.173928204509,0.173928204509,0.173928204509,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938748928068
 01/18  03:00:00,0.777921466682,7.00784277524,0.0,6.98239074422,0.0,0.1757316791,0.1757316791,0.1757316791,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783140779387
 01/18  04:00:00,0.772826128946,7.12498398155,0.0,7.09989021958,0.0,0.178465998785,0.178465998785,0.178465998785,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827900573431
 01/18  05:00:00,0.810861706061,6.94884321647,0.0,6.92469737471,0.0,0.174165652973,0.174165652973,0.174165652973,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128347356978
 01/18  06:00:00,1.0644910018,6.98825924623,0.0,6.96131442746,0.0,0.174961705747,0.174961705747,0.174961705747,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327714819564
 01/18  07:00:00,1.65030236387,6.88244222217,0.0,6.85131013378,0.0,0.172590817944,0.172590817944,0.172590817944,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699929384712
 01/18  08:00:00,2.07348785695,7.38498771825,0.0,7.35190754186,0.0,0.184992223599,0.184992223599,0.184992223599,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.802583543487
 01/18  09:00:00,1.99199429255,6.9123132359,0.0,6.88434585753,0.0,0.173830029356,0.173830029356,0.173830029356,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775795820091
 01/18  10:00:00,1.75007966353,7.35315795768,0.0,7.32935545711,0.0,0.184449610166,0.184449610166,0.184449610166,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693984568714
 01/18  11:00:00,1.64868107517,7.48655756815,0.0,7.46219527218,0.0,0.188226031431,0.188226031431,0.188226031431,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597039111244
 01/18  12:00:00,1.61704452766,9.04370384071,0.0,9.01933408079,0.0,0.226883821942,0.226883821942,0.226883821942,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510393304574
 01/18  13:00:00,1.5034507193,7.83920819745,0.0,7.81524895417,0.0,0.196104193542,0.196104193542,0.196104193542,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442812823416
 01/18  14:00:00,1.43447968632,7.60471626776,0.0,7.57992852728,0.0,0.189256222836,0.189256222836,0.189256222836,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402659695637
 01/18  15:00:00,1.39873720826,7.61136583715,0.0,7.58518234013,0.0,0.190521053753,0.190521053753,0.190521053753,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36279425877
 01/18  16:00:00,1.4660696614,7.27271721747,0.0,7.2450782524,0.0,0.182410462949,0.182410462949,0.182410462949,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367885243167
 01/18  17:00:00,1.76812872942,7.17882784518,0.0,7.1461357936,0.0,0.179554675283,0.179554675283,0.179554675283,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415981902878
 01/18  18:00:00,2.38375197373,8.65586586167,0.0,8.61615024376,0.0,0.21825388524,0.21825388524,0.21825388524,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518788388113
 01/18  19:00:00,2.77199399263,7.34703251915,0.0,7.30391334518,0.0,0.182668558973,0.182668558973,0.182668558973,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.613589550453
 01/18  20:00:00,2.74449606907,7.1746504371,0.0,7.13014297053,0.0,0.178003305642,0.178003305642,0.178003305642,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628939399174
 01/18  21:00:00,2.54553933706,7.44961999976,0.0,7.40358242575,0.0,0.185155374513,0.185155374513,0.185155374513,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572686760695
 01/18  22:00:00,2.31745846601,7.70592038583,0.0,7.660957619,0.0,0.191328744393,0.191328744393,0.191328744393,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50416891306
 01/18  23:00:00,1.90762343605,8.16935929526,0.0,8.13044978273,0.0,0.202880190182,0.202880190182,0.202880190182,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394725504142
 01/18  24:00:00,1.49175007196,8.57429525919,0.0,8.5404836168,0.0,0.21310879718,0.21310879718,0.21310879718,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276394808136
 01/19  01:00:00,1.07216219611,9.05288017114,0.0,9.02491279276,0.0,0.22486095895,0.22486095895,0.22486095895,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151053698984
 01/19  02:00:00,0.902117677026,9.51191504335,0.0,9.48616445478,0.0,0.236257328022,0.236257328022,0.236257328022,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939267185295
 01/19  03:00:00,0.848887821869,9.93918178112,0.0,9.91372975009,0.0,0.246661526036,0.246661526036,0.246661526036,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783505861905
 01/19  04:00:00,0.845820361938,10.1359428128,0.0,10.1108490508,0.0,0.251419567476,0.251419567476,0.251419567476,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828307216435
 01/19  05:00:00,0.890698561412,10.2622345419,0.0,10.2380887002,0.0,0.253919656166,0.253919656166,0.253919656166,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128430209136
 01/19  06:00:00,1.14127201547,10.178706434,0.0,10.1517616153,0.0,0.251480995863,0.251480995863,0.251480995863,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327976543119
 01/19  07:00:00,1.72222285838,9.89162019432,0.0,9.86048810593,0.0,0.243913604252,0.243913604252,0.243913604252,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.700527092917
 01/19  08:00:00,2.15045247222,10.6053362157,0.0,10.5722560393,0.0,0.261258732685,0.261258732685,0.261258732685,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803281649669
 01/19  09:00:00,2.03911163434,8.99301920275,0.0,8.96505182438,0.0,0.220267944756,0.220267944756,0.220267944756,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77647524648
 01/19  10:00:00,1.75453705879,7.67255514726,0.0,7.64875264669,0.0,0.188296811045,0.188296811045,0.188296811045,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.694594763091
 01/19  11:00:00,1.65159439063,7.65759154504,0.0,7.63322924907,0.0,0.190615413597,0.190615413597,0.190615413597,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597563044538
 01/19  12:00:00,1.51982818943,5.23088072468,0.0,5.20651096477,0.0,0.12922344729,0.12922344729,0.12922344729,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510837341
 01/19  13:00:00,1.40780419309,4.01752584125,0.0,3.99356659797,0.0,0.10007600053,0.10007600053,0.10007600053,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443194490213
 01/19  14:00:00,1.32348861118,3.10773434451,0.0,3.08294660403,0.0,0.0779230266052,0.0779230266052,0.0779230266052,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403001816728
 01/19  15:00:00,1.27663853148,2.69807447208,0.0,2.67189097506,0.0,0.068117560361,0.068117560361,0.068117560361,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363099075383
 01/19  16:00:00,1.35673371197,2.85852844158,0.0,2.83088947651,0.0,0.072766317828,0.072766317828,0.072766317828,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36819343886
 01/19  17:00:00,1.67493257899,3.3617437676,0.0,3.32905171601,0.0,0.0860068053928,0.0860068053928,0.0860068053928,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416333622339
 01/19  18:00:00,2.30401978153,5.36383895945,0.0,5.32412334153,0.0,0.138080387882,0.138080387882,0.138080387882,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519229693273
 01/19  19:00:00,2.70251402586,4.48739121117,0.0,4.4442720372,0.0,0.112667895298,0.112667895298,0.112667895298,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614110247354
 01/19  20:00:00,2.68373984501,4.65905468073,0.0,4.61454721416,0.0,0.116716098668,0.116716098668,0.116716098668,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62947038208
 01/19  21:00:00,2.48867586919,5.09816255339,0.0,5.05212497938,0.0,0.127808299998,0.127808299998,0.127808299998,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573170367342
 01/19  22:00:00,2.26254434194,5.42101792345,0.0,5.37605515661,0.0,0.135989594759,0.135989594759,0.135989594759,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504593938628
 01/19  23:00:00,1.85235156704,5.87974882253,0.0,5.84083930999,0.0,0.147283754237,0.147283754237,0.147283754237,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395050071076
 01/19  24:00:00,1.43684916586,6.2966085698,0.0,6.26279692741,0.0,0.157992980533,0.157992980533,0.157992980533,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276609718684
 01/20  01:00:00,1.01692223965,6.75025566659,0.0,6.72228828821,0.0,0.16952396805,0.16952396805,0.16952396805,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151150733427
 01/20  02:00:00,0.842824768519,7.04092348093,0.0,7.01517289236,0.0,0.17691654225,0.17691654225,0.17691654225,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939745957949
 01/20  03:00:00,0.783483073513,7.21902373055,0.0,7.19357169952,0.0,0.181223162435,0.181223162435,0.181223162435,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783842014348
 01/20  04:00:00,0.778869951266,7.35155439244,0.0,7.32646063048,0.0,0.184431630111,0.184431630111,0.184431630111,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828682483369
 01/20  05:00:00,0.823274582459,7.43352934281,0.0,7.40938350106,0.0,0.186419185888,0.186419185888,0.186419185888,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128506700461
 01/20  06:00:00,1.0794870754,7.56109468134,0.0,7.53414986257,0.0,0.189454434677,0.189454434677,0.189454434677,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328218164227
 01/20  07:00:00,1.66093381633,7.27126308963,0.0,7.24013100124,0.0,0.182072767518,0.182072767518,0.182072767518,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.701078887602
 01/20  08:00:00,2.06576083391,7.05541071492,0.0,7.02233053853,0.0,0.175922613885,0.175922613885,0.175922613885,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803926130158
 01/20  09:00:00,1.98603452166,6.67365544052,0.0,6.64568806215,0.0,0.166563596474,0.166563596474,0.166563596474,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.777102482087
 01/20  10:00:00,1.72608780047,6.35526369165,0.0,6.33146119108,0.0,0.159284247512,0.159284247512,0.159284247512,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.695158068309
 01/20  11:00:00,1.62045069516,6.30880625606,0.0,6.28444396009,0.0,0.158988055266,0.158988055266,0.158988055266,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.598046707402
 01/20  12:00:00,1.49678852625,4.24016163889,0.0,4.21579187898,0.0,0.105773879026,0.105773879026,0.105773879026,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.511247246084
 01/20  13:00:00,1.39399483105,3.41676708679,0.0,3.3928078435,0.0,0.085914300441,0.085914300441,0.085914300441,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443546828263
 01/20  14:00:00,1.31616088292,2.7772200194,0.0,2.75243227892,0.0,0.0702794613508,0.0702794613508,0.0702794613508,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403317653725
 01/20  15:00:00,1.27425900334,2.57681619611,0.0,2.55063269909,0.0,0.0654566319374,0.0654566319374,0.0654566319374,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363380475667
 01/20  16:00:00,1.35197273414,2.65495806419,0.0,2.62731909912,0.0,0.0677208186577,0.0677208186577,0.0677208186577,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368477960203
 01/20  17:00:00,1.65796897128,2.6848379881,0.0,2.65214593652,0.0,0.068718495885,0.068718495885,0.068718495885,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416658324137
 01/20  18:00:00,2.26897925068,3.98326853586,0.0,3.94355291794,0.0,0.102632444715,0.102632444715,0.102632444715,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519637105591
 01/20  19:00:00,2.66674080504,3.02038929627,0.0,2.9772701223,0.0,0.0764139525848,0.0764139525848,0.0764139525848,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614590969253
 01/20  20:00:00,2.64515426703,3.07606036256,0.0,3.03155289598,0.0,0.0776403152616,0.0776403152616,0.0776403152616,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62996058751
 01/20  21:00:00,2.43934469363,3.090763194,0.0,3.04472561999,0.0,0.0780306649366,0.0780306649366,0.0780306649366,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573616826843
 01/20  22:00:00,2.21259131586,3.39433528119,0.0,3.34937251436,0.0,0.0856441918532,0.0856441918532,0.0856441918532,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504986315456
 01/20  23:00:00,1.79973938333,3.72091070725,0.0,3.68200119471,0.0,0.0943719355128,0.0943719355128,0.0943719355128,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395349706094
 01/20  24:00:00,1.37760148499,3.87923194376,0.0,3.84542030137,0.0,0.0985468976749,0.0985468976749,0.0985468976749,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276808120675
 01/21  01:00:00,0.990980583453,4.91731142161,0.0,4.88934404324,0.0,0.125884007742,0.125884007742,0.125884007742,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162275354459
 01/21  02:00:00,0.811712636754,5.33470215281,0.0,5.30895156423,0.0,0.135969937976,0.135969937976,0.135969937976,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.099862044228
 01/21  03:00:00,0.750438703019,5.54977529446,0.0,5.52432326344,0.0,0.141253153134,0.141253153134,0.141253153134,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0826986018145
 01/21  04:00:00,0.745968148348,5.7444260761,0.0,5.71933231413,0.0,0.145526019245,0.145526019245,0.145526019245,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875066521129
 01/21  05:00:00,0.798497237395,5.90236135686,0.0,5.87821551511,0.0,0.149481924403,0.149481924403,0.149481924403,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137995461265
 01/21  06:00:00,1.07326345904,6.00208605724,0.0,5.97514123847,0.0,0.15178507401,0.15178507401,0.15178507401,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355567215939
 01/21  07:00:00,1.71498516629,6.43939073135,0.0,6.40825864296,0.0,0.162791450999,0.162791450999,0.162791450999,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.763786041859
 01/21  08:00:00,2.14937831948,6.40687039462,0.0,6.37379021823,0.0,0.162072614905,0.162072614905,0.162072614905,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880232252788
 01/21  09:00:00,2.08496733203,6.08950460196,0.0,6.06153722359,0.0,0.1533153373,0.1533153373,0.1533153373,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.856846250734
 01/21  10:00:00,1.84147967898,6.20546234535,0.0,6.18165984478,0.0,0.156130563685,0.156130563685,0.156130563685,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.768672572173
 01/21  11:00:00,1.73303205506,6.24851270451,0.0,6.22415040854,0.0,0.157472195321,0.157472195321,0.157472195321,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661227697957
 01/21  12:00:00,1.65650419547,6.36788021781,0.0,6.3435104579,0.0,0.160519085738,0.160519085738,0.160519085738,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.563728949072
 01/21  13:00:00,1.5606960429,6.31825151736,0.0,6.29429227407,0.0,0.159291363591,0.159291363591,0.159291363591,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489060470876
 01/21  14:00:00,1.49089266862,6.42372653176,0.0,6.39893879128,0.0,0.161921998568,0.161921998568,0.161921998568,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.44281886969
 01/21  15:00:00,1.43312350782,5.93649106142,0.0,5.9103075644,0.0,0.149451389468,0.149451389468,0.149451389468,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399124650444
 01/21  16:00:00,1.50542319525,5.91160471637,0.0,5.8839657513,0.0,0.148563605531,0.148563605531,0.148563605531,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404026661584
 01/21  17:00:00,1.81637932367,5.85104934684,0.0,5.81835729526,0.0,0.147674482435,0.147674482435,0.147674482435,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460194770729
 01/21  18:00:00,2.42809879996,6.87397459081,0.0,6.83425897289,0.0,0.174052121273,0.174052121273,0.174052121273,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.571985048099
 01/21  19:00:00,2.83806174943,5.81912797905,0.0,5.77600880508,0.0,0.145695612654,0.145695612654,0.145695612654,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682319938033
 01/21  20:00:00,2.81387002883,5.47054136711,0.0,5.42603390054,0.0,0.136437167446,0.136437167446,0.136437167446,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.705634742932
 01/21  21:00:00,2.60465204419,5.46379458453,0.0,5.41775701052,0.0,0.136445024502,0.136445024502,0.136445024502,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.645654447503
 01/21  22:00:00,2.36604439689,5.71098417403,0.0,5.6660214072,0.0,0.143008678423,0.143008678423,0.143008678423,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565468052443
 01/21  23:00:00,1.93331038813,6.06476280299,0.0,6.02585329046,0.0,0.152135103325,0.152135103325,0.152135103325,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.442864331154
 01/21  24:00:00,1.48515946435,6.41073518044,0.0,6.37692353805,0.0,0.160954792282,0.160954792282,0.160954792282,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30642336009
 01/22  01:00:00,1.03543528812,6.77981628943,0.0,6.75184891105,0.0,0.170249237874,0.170249237874,0.170249237874,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.16236482899
 01/22  02:00:00,0.852997555375,7.05543636528,0.0,7.0296857767,0.0,0.177210506374,0.177210506374,0.177210506374,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0999063944512
 01/22  03:00:00,0.791643957864,7.26901080336,0.0,7.24355877234,0.0,0.182427224795,0.182427224795,0.182427224795,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0827297849979
