Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/22  04:00:00,0.785890448908,7.39231860904,0.0,7.36722484707,0.0,0.18541368667,0.18541368667,0.18541368667,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875412852477
 01/22  05:00:00,0.835242880759,7.42557846151,0.0,7.40143261976,0.0,0.186156951046,0.186156951046,0.186156951046,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138066077987
 01/22  06:00:00,1.10726703187,7.40837495582,0.0,7.38143013705,0.0,0.185568175288,0.185568175288,0.185568175288,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355787687489
 01/22  07:00:00,1.75384903847,8.02014404005,0.0,7.98901195166,0.0,0.201151826621,0.201151826621,0.201151826621,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.764289538417
 01/22  08:00:00,2.18868602536,7.991326295,0.0,7.9582461186,0.0,0.200788735654,0.200788735654,0.200788735654,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880823837918
 01/22  09:00:00,2.11329963339,7.25795198926,0.0,7.22998461089,0.0,0.181066671826,0.181066671826,0.181066671826,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.857427217571
 01/22  10:00:00,1.86367762803,7.11859122908,0.0,7.09478872851,0.0,0.177804208561,0.177804208561,0.177804208561,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.769196876352
 01/22  11:00:00,1.78176175383,8.15398749028,0.0,8.1296251943,0.0,0.205751004723,0.205751004723,0.205751004723,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661678587319
 01/22  12:00:00,1.66201983254,6.62610782194,0.0,6.60173806203,0.0,0.165653091044,0.165653091044,0.165653091044,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.564110580838
 01/22  13:00:00,1.54782014525,5.82220614779,0.0,5.79824690451,0.0,0.146086970392,0.146086970392,0.146086970392,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489388966423
 01/22  14:00:00,1.4752700877,5.8124402764,0.0,5.78765253592,0.0,0.146005949422,0.146005949422,0.146005949422,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.443112337918
 01/22  15:00:00,1.42801936637,5.68455116641,0.0,5.65836766939,0.0,0.144085434785,0.144085434785,0.144085434785,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399386463671
 01/22  16:00:00,1.49931041211,5.61057019271,0.0,5.58293122764,0.0,0.1421867783,0.1421867783,0.1421867783,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404290705668
 01/22  17:00:00,1.80618823504,5.42801380068,0.0,5.3953217491,0.0,0.137180323444,0.137180323444,0.137180323444,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460497841091
 01/22  18:00:00,2.42103246858,6.56147768751,0.0,6.52176206959,0.0,0.166608064261,0.166608064261,0.166608064261,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.572362773728
 01/22  19:00:00,2.82357267681,5.2002729056,0.0,5.15715373163,0.0,0.130757553139,0.130757553139,0.130757553139,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682768924928
 01/22  20:00:00,2.8028692647,5.00249677997,0.0,4.9579893134,0.0,0.124974264119,0.124974264119,0.124974264119,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.706096882128
 01/22  21:00:00,2.59919958727,5.20677562006,0.0,5.16073804605,0.0,0.130569155137,0.130569155137,0.130569155137,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.646077859953
 01/22  22:00:00,2.35961835841,5.42895057794,0.0,5.3839878111,0.0,0.136212097598,0.136212097598,0.136212097598,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565838594783
 01/22  23:00:00,1.92582302336,5.74972320186,0.0,5.71081368932,0.0,0.144364076843,0.144364076843,0.144364076843,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.443147992875
 01/22  24:00:00,1.47773408933,6.10065421535,0.0,6.06684257296,0.0,0.153343142676,0.153343142676,0.153343142676,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306609634672
 01/23  01:00:00,1.01094888007,6.49113348249,0.0,6.46316610412,0.0,0.163306730266,0.163306730266,0.163306730266,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151394611628
 01/23  02:00:00,0.836289482196,6.76550861076,0.0,6.73975802218,0.0,0.170261450596,0.170261450596,0.170261450596,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0940944011261
 01/23  03:00:00,0.779691888436,7.05332436548,0.0,7.02787233446,0.0,0.1773478012,0.1773478012,0.1773478012,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784683775927
 01/23  04:00:00,0.775123718903,7.18196396515,0.0,7.15687020319,0.0,0.180591583312,0.180591583312,0.180591583312,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829620627732
 01/23  05:00:00,0.819978808853,7.28698973598,0.0,7.26284389423,0.0,0.182932299573,0.182932299573,0.182932299573,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.12869781317
 01/23  06:00:00,1.07742257935,7.44785247695,0.0,7.42090765818,0.0,0.186786372964,0.186786372964,0.186786372964,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328821729893
 01/23  07:00:00,1.66260246793,7.27579601202,0.0,7.24466392363,0.0,0.182363081669,0.182363081669,0.182363081669,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.702457225045
 01/23  08:00:00,2.08804075699,7.86994186321,0.0,7.83686168682,0.0,0.19659267845,0.19659267845,0.19659267845,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805535988675
 01/23  09:00:00,1.99466301041,6.97208966777,0.0,6.9441222894,0.0,0.17362530299,0.17362530299,0.17362530299,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.778669264322
 01/23  10:00:00,1.71588102123,5.94655887295,0.0,5.92275637238,0.0,0.147670349773,0.147670349773,0.147670349773,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696565186807
 01/23  11:00:00,1.63282587164,6.73988088918,0.0,6.71551859321,0.0,0.170155037342,0.170155037342,0.170155037342,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.5992549018
 01/23  12:00:00,1.51381596649,4.86079655184,0.0,4.83642679193,0.0,0.121777371422,0.121777371422,0.121777371422,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.51227119392
 01/23  13:00:00,1.40002063073,3.63109688491,0.0,3.60713764163,0.0,0.091059968416,0.091059968416,0.091059968416,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444426959969
 01/23  14:00:00,1.32939968478,3.26513579139,0.0,3.24034805091,0.0,0.0827293180201,0.0827293180201,0.0827293180201,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404106598913
 01/23  15:00:00,1.29952932038,3.52224694516,0.0,3.49606344814,0.0,0.0900240296354,0.0900240296354,0.0900240296354,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364083395005
 01/23  16:00:00,1.37728489282,3.60594323932,0.0,3.57830427425,0.0,0.0923222667351,0.0923222667351,0.0923222667351,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369188670806
 01/23  17:00:00,1.68443510699,3.69939658881,0.0,3.66670453722,0.0,0.0943735541666,0.0943735541666,0.0943735541666,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417469401565
 01/23  18:00:00,2.29804300316,5.09876423479,0.0,5.05904861688,0.0,0.130678523664,0.130678523664,0.130678523664,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520654779128
 01/23  19:00:00,2.69710169032,4.19778432916,0.0,4.15466515519,0.0,0.105574037027,0.105574037027,0.105574037027,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.615791770083
 01/23  20:00:00,2.67428123136,4.20484435008,0.0,4.16033688351,0.0,0.105542795117,0.105542795117,0.105542795117,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.63118507198
 01/23  21:00:00,2.47102086179,4.32662608866,0.0,4.28058851466,0.0,0.108591616428,0.108591616428,0.108591616428,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.574732043507
 01/23  22:00:00,2.25003177102,4.85204654616,0.0,4.80708377933,0.0,0.122104522422,0.122104522422,0.122104522422,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.505966440046
 01/23  23:00:00,1.84271629224,5.41719319972,0.0,5.37828368719,0.0,0.136600385657,0.136600385657,0.136600385657,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.39609816486
 01/23  24:00:00,1.42412715447,5.72901637602,0.0,5.69520473363,0.0,0.144576975572,0.144576975572,0.144576975572,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277303712258
 01/24  01:00:00,1.0065381209,6.3047018962,0.0,6.27673451782,0.0,0.158830500439,0.158830500439,0.158830500439,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151460082287
 01/24  02:00:00,0.833005652726,6.61860478531,0.0,6.59285419674,0.0,0.166945667515,0.166945667515,0.166945667515,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941263547369
 01/24  03:00:00,0.77779355558,6.97233920781,0.0,6.94688717678,0.0,0.175427046058,0.175427046058,0.175427046058,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784907998783
 01/24  04:00:00,0.773999543823,7.14001517718,0.0,7.11492141521,0.0,0.179442424016,0.179442424016,0.179442424016,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829870469892
 01/24  05:00:00,0.826164263031,7.52537297396,0.0,7.50122713221,0.0,0.189066896965,0.189066896965,0.189066896965,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128748669955
 01/24  06:00:00,1.08883298409,7.89337743592,0.0,7.86643261715,0.0,0.19803620775,0.19803620775,0.19803620775,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328982299843
 01/24  07:00:00,1.69929561252,8.72021322382,0.0,8.68908113542,0.0,0.218689555187,0.218689555187,0.218689555187,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70282389612
 01/24  08:00:00,2.11295376947,8.81488647775,0.0,8.78180630136,0.0,0.221077461576,0.221077461576,0.221077461576,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.80596421803
 01/24  09:00:00,2.01849982964,7.94288102275,0.0,7.91491364437,0.0,0.197045351864,0.197045351864,0.197045351864,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779086034681
 01/24  10:00:00,1.76072910783,7.72616417708,0.0,7.70236167651,0.0,0.19214413815,0.19214413815,0.19214413815,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.69693948503
 01/24  11:00:00,1.67620246807,8.49243173216,0.0,8.46806943619,0.0,0.213210256107,0.213210256107,0.213210256107,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599576279471
 01/24  12:00:00,1.5711406864,7.16510096034,0.0,7.14073120043,0.0,0.178829712679,0.178829712679,0.178829712679,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512543572579
 01/24  13:00:00,1.45732104418,5.93768983827,0.0,5.91373059498,0.0,0.148126257973,0.148126257973,0.148126257973,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444661083869
 01/24  14:00:00,1.37737867504,5.20215449683,0.0,5.17736675635,0.0,0.130498441839,0.130498441839,0.130498441839,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404316465351
 01/24  15:00:00,1.31823139485,4.31442441468,0.0,4.28824091766,0.0,0.108539121433,0.108539121433,0.108539121433,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364270377675
 01/24  16:00:00,1.38656060401,4.00882119743,0.0,3.98118223236,0.0,0.101408924655,0.101408924655,0.101408924655,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369377724069
 01/24  17:00:00,1.70080601986,4.33434724701,0.0,4.30165519543,0.0,0.110528716446,0.110528716446,0.110528716446,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417685152151
 01/24  18:00:00,2.31726355299,5.84087172113,0.0,5.80115610322,0.0,0.149628368856,0.149628368856,0.149628368856,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520925483766
 01/24  19:00:00,2.71195897997,4.78807478676,0.0,4.74495561279,0.0,0.120111904711,0.120111904711,0.120111904711,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616111192056
 01/24  20:00:00,2.68883833954,4.78590221653,0.0,4.74139474996,0.0,0.119774184676,0.119774184676,0.119774184676,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631510790606
 01/24  21:00:00,2.49115335598,5.12482121606,0.0,5.07878364205,0.0,0.128427458516,0.128427458516,0.128427458516,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575028695611
 01/24  22:00:00,2.27449453367,5.82581660006,0.0,5.78085383323,0.0,0.146306568005,0.146306568005,0.146306568005,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506227157105
 01/24  23:00:00,1.86667338437,6.39194173062,0.0,6.35303221809,0.0,0.16035837904,0.16035837904,0.16035837904,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396297263603
 01/24  24:00:00,1.44816165566,6.73043062901,0.0,6.69661898662,0.0,0.16847964736,0.16847964736,0.16847964736,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277435541654
 01/25  01:00:00,1.02387486825,7.03849528675,0.0,7.01052790838,0.0,0.176109717843,0.176109717843,0.176109717843,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151517612234
 01/25  02:00:00,0.845729919142,7.17538426062,0.0,7.14963367204,0.0,0.179641980993,0.179641980993,0.179641980993,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941543076747
 01/25  03:00:00,0.784410606586,7.26875852587,0.0,7.24330649485,0.0,0.182024496893,0.182024496893,0.182024496893,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785104000504
 01/25  04:00:00,0.770746174848,7.04050272315,0.0,7.01540896118,0.0,0.176167249976,0.176167249976,0.176167249976,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830088520539
 01/25  05:00:00,0.814736875106,7.0990326821,0.0,7.07488684034,0.0,0.177595112277,0.177595112277,0.177595112277,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128793066718
 01/25  06:00:00,1.06730786796,7.01990923575,0.0,6.99296441698,0.0,0.176370946962,0.176370946962,0.176370946962,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329122444507
 01/25  07:00:00,1.65053532286,6.75916963324,0.0,6.72803754485,0.0,0.169609243478,0.169609243478,0.169609243478,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70314391817
 01/25  08:00:00,2.05300159919,6.42296488356,0.0,6.38988470716,0.0,0.160751483157,0.160751483157,0.160751483157,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806338026168
 01/25  09:00:00,1.96194361485,5.61251454549,0.0,5.58454716711,0.0,0.140125330696,0.140125330696,0.140125330696,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779449841051
 01/25  10:00:00,1.68105529535,4.49264013095,0.0,4.46883763038,0.0,0.112143594386,0.112143594386,0.112143594386,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697266216307
 01/25  11:00:00,1.57321818226,4.34941728282,0.0,4.32505498684,0.0,0.10994543135,0.10994543135,0.10994543135,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599856818415
 01/25  12:00:00,1.47325437587,3.19375897239,0.0,3.16938921248,0.0,0.0807056605146,0.0807056605146,0.0807056605146,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512781314214
 01/25  13:00:00,1.3699089411,2.39124274183,0.0,2.36728349855,0.0,0.0605098016651,0.0605098016651,0.0605098016651,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444865437089
 01/25  14:00:00,1.30534253663,2.2871578744,0.0,2.26237013392,0.0,0.0582791176251,0.0582791176251,0.0582791176251,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404499651153
 01/25  15:00:00,1.26957592247,2.33626819971,0.0,2.31008470269,0.0,0.0597204357574,0.0597204357574,0.0597204357574,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364433590978
 01/25  16:00:00,1.34316528359,2.25403074406,0.0,2.22639177899,0.0,0.0578485788459,0.0578485788459,0.0578485788459,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369542749463
 01/25  17:00:00,1.64512947629,2.13755887696,0.0,2.10486682537,0.0,0.0546638407993,0.0546638407993,0.0546638407993,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417873484225
 01/25  18:00:00,2.24333729347,2.93685115175,0.0,2.89713553384,0.0,0.0754658050824,0.0754658050824,0.0754658050824,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521161788016
 01/25  19:00:00,2.65073777802,2.31227180127,0.0,2.2691526273,0.0,0.058611877765,0.058611877765,0.058611877765,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616390017048
 01/25  20:00:00,2.63018951072,2.40452272604,0.0,2.36001525947,0.0,0.0608410365686,0.0608410365686,0.0608410365686,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631795109897
 01/25  21:00:00,2.43311578323,2.76737760069,0.0,2.72134002668,0.0,0.0701309418507,0.0701309418507,0.0701309418507,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575287639531
 01/25  22:00:00,2.21074433929,3.24493211297,0.0,3.19996934614,0.0,0.0823287908424,0.0823287908424,0.0823287908424,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506454739888
 01/25  23:00:00,1.80116549359,3.72791426083,0.0,3.68900474829,0.0,0.0946766953225,0.0946766953225,0.0946766953225,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396471056548
 01/25  24:00:00,1.38728221413,4.23111995699,0.0,4.1973083146,0.0,0.107485129593,0.107485129593,0.107485129593,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27755061789
 01/26  01:00:00,0.96633633749,4.66223104795,0.0,4.63426366958,0.0,0.118521629362,0.118521629362,0.118521629362,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151567169953
 01/26  02:00:00,0.788648632818,4.82639229585,0.0,4.80064170727,0.0,0.122536771087,0.122536771087,0.122536771087,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941782312571
 01/26  03:00:00,0.729480502491,5.01715752366,0.0,4.99170549263,0.0,0.127077644056,0.127077644056,0.127077644056,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785271487926
 01/26  04:00:00,0.724012764571,5.10751997266,0.0,5.08242621069,0.0,0.129415197362,0.129415197362,0.129415197362,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830274943902
 01/26  05:00:00,0.767970338369,5.16185059415,0.0,5.1377047524,0.0,0.130790640374,0.130790640374,0.130790640374,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128831001884
 01/26  06:00:00,1.02199800466,5.17143551984,0.0,5.14449070107,0.0,0.130941367703,0.130941367703,0.130941367703,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329242160468
 01/26  07:00:00,1.62654009921,5.73106164547,0.0,5.69992955708,0.0,0.145340658509,0.145340658509,0.145340658509,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703417279487
 01/26  08:00:00,2.02659686637,5.31795512682,0.0,5.28487495043,0.0,0.134027472445,0.134027472445,0.134027472445,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806657304057
 01/26  09:00:00,1.94781718758,5.00250509032,0.0,4.97453771194,0.0,0.125688168711,0.125688168711,0.125688168711,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779760575765
 01/26  10:00:00,1.67718281861,4.30680059052,0.0,4.28299808995,0.0,0.10799204876,0.10799204876,0.10799204876,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697545285193
 01/26  11:00:00,1.58286367739,4.70155235056,0.0,4.67719005458,0.0,0.119351321744,0.119351321744,0.119351321744,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600096423152
 01/26  12:00:00,1.48597010556,3.67702732463,0.0,3.65265756472,0.0,0.0932183342171,0.0932183342171,0.0932183342171,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512984370199
 01/26  13:00:00,1.38706878456,3.04753629885,0.0,3.02357705556,0.0,0.0774950943567,0.0774950943567,0.0774950943567,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445039987862
 01/26  14:00:00,1.31796666073,2.77070229384,0.0,2.74591455336,0.0,0.0707467728091,0.0707467728091,0.0707467728091,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404656120076
 01/26  15:00:00,1.27658420297,2.6016299335,0.0,2.57544643648,0.0,0.0665893088891,0.0665893088891,0.0665893088891,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36457299834
 01/26  16:00:00,1.35025437519,2.52935700402,0.0,2.50171803895,0.0,0.0647967175753,0.0647967175753,0.0647967175753,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369683702333
 01/26  17:00:00,1.65444249539,2.49171330991,0.0,2.45902125832,0.0,0.0638160014948,0.0638160014948,0.0638160014948,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418034342631
 01/26  18:00:00,2.25348364683,3.32245830724,0.0,3.28274268932,0.0,0.0854103266085,0.0854103266085,0.0854103266085,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521363619847
 01/26  19:00:00,2.6569292187,2.55352300804,0.0,2.51040383407,0.0,0.0645651782199,0.0645651782199,0.0645651782199,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616628157272
 01/26  20:00:00,2.64440793918,2.9507663096,0.0,2.90625884303,0.0,0.0748166229161,0.0748166229161,0.0748166229161,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632037952009
 01/26  21:00:00,2.43981212451,3.03581239649,0.0,2.98977482248,0.0,0.0766060997902,0.0766060997902,0.0766060997902,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575508822869
 01/26  22:00:00,2.21979109034,3.60600884546,0.0,3.56104607863,0.0,0.0911811551882,0.0911811551882,0.0911811551882,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506649126593
 01/26  23:00:00,1.80914729127,4.05166821755,0.0,4.01275870502,0.0,0.102510052744,0.102510052744,0.102510052744,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396619496803
 01/26  24:00:00,1.39085177117,4.38295267152,0.0,4.34914102913,0.0,0.110956397597,0.110956397597,0.110956397597,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27764890693
 01/27  01:00:00,0.969318837214,4.80383327251,0.0,4.77586589413,0.0,0.121462543868,0.121462543868,0.121462543868,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151608755171
 01/27  02:00:00,0.797732395757,5.20038886806,0.0,5.17463827948,0.0,0.131600626431,0.131600626431,0.131600626431,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941981388509
 01/27  03:00:00,0.746628668199,5.69856813241,0.0,5.67311610139,0.0,0.144211893869,0.144211893869,0.144211893869,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785410646864
 01/27  04:00:00,0.747414103612,6.05049155059,0.0,6.02539778862,0.0,0.152801070546,0.152801070546,0.152801070546,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830429602478
 01/27  05:00:00,0.798551941843,6.40329597274,0.0,6.37915013099,0.0,0.161340786716,0.161340786716,0.161340786716,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128862459016
 01/27  06:00:00,1.06046577292,6.73631939408,0.0,6.70937457531,0.0,0.169309894506,0.169309894506,0.169309894506,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329341401919
 01/27  07:00:00,1.64570267916,6.5448813505,0.0,6.5137492621,0.0,0.164276646512,0.164276646512,0.164276646512,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703643871431
 01/27  08:00:00,2.05069864101,6.33196423995,0.0,6.29888406355,0.0,0.157864594551,0.157864594551,0.157864594551,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806921956591
 01/27  09:00:00,1.97541471318,6.12990466299,0.0,6.10193728462,0.0,0.153028123306,0.153028123306,0.153028123306,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780018146777
 01/27  10:00:00,1.71756073339,5.91330765495,0.0,5.88950515438,0.0,0.148138641005,0.148138641005,0.148138641005,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697776607732
 01/27  11:00:00,1.61904080701,6.16212211937,0.0,6.1377598234,0.0,0.155329829833,0.155329829833,0.155329829833,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600295044684
 01/27  12:00:00,1.51161890533,4.72558024434,0.0,4.70121048443,0.0,0.118698801917,0.118698801917,0.118698801917,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513152702268
 01/27  13:00:00,1.4101524706,3.96719980325,0.0,3.94324055997,0.0,0.100434099558,0.100434099558,0.100434099558,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445184668695
 01/27  14:00:00,1.33553708557,3.4622044471,0.0,3.43741670662,0.0,0.0881875019188,0.0881875019188,0.0881875019188,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404785815799
 01/27  15:00:00,1.29079746913,3.15644784057,0.0,3.13026434355,0.0,0.0806870189603,0.0806870189603,0.0806870189603,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364688554428
 01/27  16:00:00,1.36058945286,2.93295273103,0.0,2.90531376596,0.0,0.0750149580403,0.0750149580403,0.0750149580403,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369800539532
 01/27  17:00:00,1.66661794465,2.95889656235,0.0,2.92620451077,0.0,0.0758581136658,0.0758581136658,0.0758581136658,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418167679721
 01/27  18:00:00,2.26986058406,3.95269083484,0.0,3.91297521692,0.0,0.101619969778,0.101619969778,0.101619969778,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521530913909
 01/27  19:00:00,2.66806772384,2.99128471121,0.0,2.94816553724,0.0,0.0755062676507,0.0755062676507,0.0755062676507,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616825572981
 01/27  20:00:00,2.64654325021,3.04429518381,0.0,2.99978771723,0.0,0.0767506302236,0.0767506302236,0.0767506302236,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.63223925573
 01/27  21:00:00,2.44170359909,3.10800231361,0.0,3.0619647396,0.0,0.0783142390283,0.0783142390283,0.0783142390283,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.57569215821
 01/27  22:00:00,2.21881935098,3.56302293281,0.0,3.51806016598,0.0,0.0900482883614,0.0900482883614,0.0900482883614,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506810254059
 01/27  23:00:00,1.80661516414,3.94483905833,0.0,3.9059295458,0.0,0.0998548820638,0.0998548820638,0.0998548820638,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396742540351
 01/27  24:00:00,1.39337715373,4.47525469372,0.0,4.44144305133,0.0,0.113400317535,0.113400317535,0.113400317535,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277730369554
 01/28  01:00:00,0.99008995353,4.91320331614,0.0,4.88523593777,0.0,0.124550881959,0.124550881959,0.124550881959,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162717850319
 01/28  02:00:00,0.807859328728,5.2062350773,0.0,5.18048448873,0.0,0.131899703006,0.131899703006,0.131899703006,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100078971172
 01/28  03:00:00,0.743079240947,5.28935569126,0.0,5.26390366023,0.0,0.133741462334,0.133741462334,0.133741462334,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828508305424
 01/28  04:00:00,0.738055036074,5.44576174518,0.0,5.42066798321,0.0,0.137443983354,0.137443983354,0.137443983354,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876755757302
 01/28  05:00:00,0.79501259043,5.76243470059,0.0,5.73828885884,0.0,0.145653049595,0.145653049595,0.145653049595,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138339689109
 01/28  06:00:00,1.06884486304,5.78795509519,0.0,5.76101027642,0.0,0.146292117206,0.146292117206,0.146292117206,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356641576744
 01/28  07:00:00,1.69526617495,5.58699044456,0.0,5.55585835617,0.0,0.140619008337,0.140619008337,0.140619008337,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766239493179
 01/28  08:00:00,2.14087048273,6.00112273843,0.0,5.96804256203,0.0,0.150682087126,0.150682087126,0.150682087126,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883114943817
 01/28  09:00:00,2.06345652881,5.1563943769,0.0,5.12842699853,0.0,0.128973584144,0.128973584144,0.128973584144,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859677200676
 01/28  10:00:00,1.80135758186,4.52408051039,0.0,4.50027800982,0.0,0.113453627864,0.113453627864,0.113453627864,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77122741088
 01/28  11:00:00,1.69499447849,4.61845409045,0.0,4.59409179447,0.0,0.117237518645,0.117237518645,0.117237518645,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663424798065
 01/28  12:00:00,1.59083187183,3.65568923665,0.0,3.63131947674,0.0,0.0929871728519,0.0929871728519,0.0929871728519,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565588538319
 01/28  13:00:00,1.4812132239,3.06302990283,0.0,3.03907065955,0.0,0.0782078247673,0.0782078247673,0.0782078247673,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490661190702
 01/28  14:00:00,1.39585161711,2.55694205448,0.0,2.532154314,0.0,0.0654509226702,0.0654509226702,0.0654509226702,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444248894073
 01/28  15:00:00,1.34601553898,2.38616114235,0.0,2.35997764533,0.0,0.0610676503299,0.0610676503299,0.0610676503299,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400400420737
 01/28  16:00:00,1.41618632944,2.25958979342,0.0,2.23195082835,0.0,0.058040099004,0.058040099004,0.058040099004,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405313302299
 01/28  17:00:00,1.72387537861,2.09608883739,0.0,2.0633967858,0.0,0.053693728423,0.053693728423,0.053693728423,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461671579676
 01/28  18:00:00,2.31826020313,2.4345638395,0.0,2.39484822159,0.0,0.062372945967,0.062372945967,0.062372945967,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573825626575
 01/28  19:00:00,2.74318494124,1.92147486288,0.0,1.87835568891,0.0,0.0486309730622,0.0486309730622,0.0486309730622,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684507769432
 01/28  20:00:00,2.72709087891,1.88063302717,0.0,1.8361255606,0.0,0.0474060940206,0.0474060940206,0.0474060940206,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.707886666433
 01/28  21:00:00,2.52327997392,2.0988982359,0.0,2.05286066189,0.0,0.053009761147,0.053009761147,0.053009761147,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647717640593
 01/28  22:00:00,2.28761997924,2.47818209535,0.0,2.43321932852,0.0,0.0627786850772,0.0627786850772,0.0627786850772,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567273628143
 01/28  23:00:00,1.85713871243,2.9340756159,0.0,2.89516610337,0.0,0.0745811662241,0.0745811662241,0.0745811662241,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444246592561
 01/28  24:00:00,1.41603600055,3.567989252,0.0,3.53417760961,0.0,0.090923645542,0.090923645542,0.090923645542,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307331043028
 01/29  01:00:00,0.970084228708,4.10003909301,0.0,4.07207171464,0.0,0.104517126817,0.104517126817,0.104517126817,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162745880639
 01/29  02:00:00,0.791006939539,4.52130670515,0.0,4.49555611657,0.0,0.115034224676,0.115034224676,0.115034224676,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100092060314
 01/29  03:00:00,0.736461806437,5.00553666809,0.0,4.98008463707,0.0,0.127114919578,0.127114919578,0.127114919578,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828599387889
 01/29  04:00:00,0.734457975276,5.28543763145,0.0,5.26034386948,0.0,0.13383685398,0.13383685398,0.13383685398,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876856443066
 01/29  05:00:00,0.787622132608,5.47249265862,0.0,5.44834681687,0.0,0.138242130729,0.138242130729,0.138242130729,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138360150153
 01/29  06:00:00,1.06231789925,5.54580899222,0.0,5.51886417345,0.0,0.139701395378,0.139701395378,0.139701395378,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356705334782
 01/29  07:00:00,1.69082008543,5.41060395341,0.0,5.37947186502,0.0,0.13602732974,0.13602732974,0.13602732974,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766385082258
 01/29  08:00:00,2.13871212768,5.91295605635,0.0,5.87987587995,0.0,0.148352670839,0.148352670839,0.148352670839,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883286005051
 01/29  09:00:00,2.06957590263,5.37314881848,0.0,5.34518144011,0.0,0.134924967022,0.134924967022,0.134924967022,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859845191619
 01/29  10:00:00,1.81652935367,5.12056021974,0.0,5.09675771917,0.0,0.12847378916,0.12847378916,0.12847378916,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77137902139
 01/29  11:00:00,1.7244292467,5.78463757366,0.0,5.76027527768,0.0,0.146541905495,0.146541905495,0.146541905495,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663555179419
 01/29  12:00:00,1.61810004878,4.76321558421,0.0,4.7388458243,0.0,0.120144997238,0.120144997238,0.120144997238,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565698890879
 01/29  13:00:00,1.51328295135,4.35457492764,0.0,4.33061568435,0.0,0.110182563121,0.110182563121,0.110182563121,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490756179798
 01/29  14:00:00,1.43517063498,4.12241393578,0.0,4.0976261953,0.0,0.104685081621,0.104685081621,0.104685081621,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444333752997
 01/29  15:00:00,1.38338978281,3.867301323,0.0,3.84111782598,0.0,0.0983661909216,0.0983661909216,0.0983661909216,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400476123977
 01/29  16:00:00,1.44937415672,3.58302485866,0.0,3.55538589359,0.0,0.091151577019,0.091151577019,0.091151577019,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405389651567
 01/29  17:00:00,1.7584570939,3.46501584443,0.0,3.43232379285,0.0,0.0881878086535,0.0881878086535,0.0881878086535,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461759214741
 01/29  18:00:00,2.36538096306,4.28049381074,0.0,4.24077819282,0.0,0.109384484621,0.109384484621,0.109384484621,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573934847854
 01/29  19:00:00,2.78620383569,3.62545946269,0.0,3.58234028872,0.0,0.0915200398158,0.0915200398158,0.0915200398158,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684637597132
 01/29  20:00:00,2.77111874406,3.6290438835,0.0,3.58453641692,0.0,0.0913003311197,0.0913003311197,0.0913003311197,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.708020294487
 01/29  21:00:00,2.56770553251,3.87046453537,0.0,3.82442696136,0.0,0.0973128890805,0.0973128890805,0.0973128890805,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647840071252
 01/29  22:00:00,2.33732222692,4.46100603851,0.0,4.41604327168,0.0,0.112373784103,0.112373784103,0.112373784103,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567380776797
 01/29  23:00:00,1.91516865438,5.25489406772,0.0,5.21598455519,0.0,0.13252907827,0.13252907827,0.13252907827,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444328622459
 01/29  24:00:00,1.47147750647,5.81571297522,0.0,5.78190133283,0.0,0.146311282567,0.146311282567,0.146311282567,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30738491193
 01/30  01:00:00,1.01145052791,6.50959948513,0.0,6.48163210675,0.0,0.163517454872,0.163517454872,0.163517454872,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151685534865
 01/30  02:00:00,0.840997320387,6.97166051435,0.0,6.94590992578,0.0,0.174830017859,0.174830017859,0.174830017859,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942336720539
 01/30  03:00:00,0.793556726219,7.63408842565,0.0,7.60863639462,0.0,0.191115285207,0.191115285207,0.191115285207,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785657313688
 01/30  04:00:00,0.793718663913,7.96938957594,0.0,7.94429581397,0.0,0.199078295433,0.199078295433,0.199078295433,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830702956626
 01/30  05:00:00,0.840763893069,8.17295326562,0.0,8.14880742387,0.0,0.203497231576,0.203497231576,0.203497231576,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128917965383
 01/30  06:00:00,1.09615906856,8.23823972054,0.0,8.21129490177,0.0,0.204828586211,0.204828586211,0.204828586211,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32951600586
 01/30  07:00:00,1.69805910135,8.70297669245,0.0,8.67184460406,0.0,0.216234510013,0.216234510013,0.216234510013,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704042430118
 01/30  08:00:00,2.08951228889,7.91995616741,0.0,7.88687599101,0.0,0.196212672688,0.196212672688,0.196212672688,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807387526332
 01/30  09:00:00,2.01191577373,7.63710863675,0.0,7.60914125837,0.0,0.189076110655,0.189076110655,0.189076110655,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780471219971
 01/30  10:00:00,1.73689236383,6.75290450178,0.0,6.72910200121,0.0,0.167063393161,0.167063393161,0.167063393161,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698183486012
 01/30  11:00:00,1.63339596145,6.77791492924,0.0,6.75355263327,0.0,0.169335623898,0.169335623898,0.169335623898,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.60064440506
 01/30  12:00:00,1.52759002155,5.36744831551,0.0,5.3430785556,0.0,0.134373825247,0.134373825247,0.134373825247,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513448795158
 01/30  13:00:00,1.42635905883,4.612658569,0.0,4.58869932571,0.0,0.116386183962,0.116386183962,0.116386183962,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445439172521
 01/30  14:00:00,1.34652353934,3.90166264021,0.0,3.87687489973,0.0,0.0989458254145,0.0989458254145,0.0989458254145,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405013946078
 01/30  15:00:00,1.29659256675,3.38835349783,0.0,3.36217000081,0.0,0.0862788626896,0.0862788626896,0.0862788626896,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364891808327
 01/30  16:00:00,1.36442378916,3.08152182634,0.0,3.05388286127,0.0,0.0786437870121,0.0786437870121,0.0786437870121,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370006046864
 01/30  17:00:00,1.66616562706,2.9398186957,0.0,2.90712664411,0.0,0.0751712667466,0.0751712667466,0.0751712667466,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418402209049
 01/30  18:00:00,2.26519924474,3.76410283823,0.0,3.72438722031,0.0,0.096664356153,0.096664356153,0.096664356153,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521825188218
 01/30  19:00:00,2.67069165732,3.07116392996,0.0,3.02804475599,0.0,0.0777829795507,0.0777829795507,0.0777829795507,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617172794567
 01/30  20:00:00,2.64912404009,3.12800035561,0.0,3.08349288903,0.0,0.0789773478973,0.0789773478973,0.0789773478973,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632593327937
 01/30  21:00:00,2.45568088503,3.6364319803,0.0,3.59039440629,0.0,0.0919690491906,0.0919690491906,0.0919690491906,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576014633988
 01/30  22:00:00,2.22634131385,3.8588774191,0.0,3.81391465226,0.0,0.0972868411504,0.0972868411504,0.0972868411504,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507093664142
 01/30  23:00:00,1.81381367634,4.23789638911,0.0,4.19898687658,0.0,0.10683697047,0.10683697047,0.10683697047,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.39695896415
 01/30  24:00:00,1.39795177249,4.66879148714,0.0,4.63497984475,0.0,0.117831609685,0.117831609685,0.117831609685,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277873696159
 01/31  01:00:00,0.976196773552,5.07487782578,0.0,5.0469104474,0.0,0.128254123346,0.128254123346,0.128254123346,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151695112031
 01/31  02:00:00,0.805145031735,5.50165734442,0.0,5.47590675585,0.0,0.138973959565,0.138973959565,0.138973959565,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942374416957
 01/31  03:00:00,0.748829620131,5.80076146486,0.0,5.77530943383,0.0,0.146385642241,0.146385642241,0.146385642241,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078568268247
 01/31  04:00:00,0.746344799683,6.02186273179,0.0,5.99676896982,0.0,0.151701659298,0.151701659298,0.151701659298,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830730675667
 01/31  05:00:00,0.792839598641,6.18458142346,0.0,6.16043558171,0.0,0.155567502534,0.155567502534,0.155567502534,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128923399996
 01/31  06:00:00,1.04712443501,6.20100875319,0.0,6.17406393442,0.0,0.155776862998,0.155776862998,0.155776862998,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329533095522
 01/31  07:00:00,1.63338833216,6.0486171364,0.0,6.01748504801,0.0,0.151524759054,0.151524759054,0.151524759054,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704081411894
 01/31  08:00:00,2.05790888904,6.58069666237,0.0,6.54761648597,0.0,0.164563810353,0.164563810353,0.164563810353,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807432988817
 01/31  09:00:00,1.96522247705,5.71227147404,0.0,5.68430409566,0.0,0.14233852908,0.14233852908,0.14233852908,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780515504872
 01/31  10:00:00,1.6960581335,5.0496219528,0.0,5.02581945223,0.0,0.126189368302,0.126189368302,0.126189368302,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698223280548
 01/31  11:00:00,1.59100157403,5.02427484008,0.0,4.99991254411,0.0,0.126907062937,0.126907062937,0.126907062937,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600678578601
 01/31  12:00:00,1.4865836296,3.69780016859,0.0,3.67343040868,0.0,0.0933384789672,0.0933384789672,0.0933384789672,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513477749493
 01/31  13:00:00,1.38700506906,3.02703071847,0.0,3.00307147518,0.0,0.0770073029505,0.0770073029505,0.0770073029505,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445464063763
 01/31  14:00:00,1.31263613616,2.54034814792,0.0,2.51556040744,0.0,0.0650361108476,0.0650361108476,0.0650361108476,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405036257467
 01/31  15:00:00,1.26726721122,2.21808427861,0.0,2.19190078159,0.0,0.0569336279774,0.0569336279774,0.0569336279774,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364911687509
 01/31  16:00:00,1.33836477288,2.04784006511,0.0,2.02020110003,0.0,0.0525646706604,0.0525646706604,0.0525646706604,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370026146933
 01/31  17:00:00,1.6412850815,1.95855154005,0.0,1.92585948847,0.0,0.0502677825657,0.0502677825657,0.0502677825657,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418425147673
 01/31  18:00:00,2.23704772906,2.65977468649,0.0,2.62005906857,0.0,0.0684840589821,0.0684840589821,0.0684840589821,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521853969707
 01/31  19:00:00,2.6428324312,1.97112191231,0.0,1.92800273834,0.0,0.0498897937866,0.0498897937866,0.0498897937866,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617206754212
 01/31  20:00:00,2.61665368988,1.84670390366,0.0,1.80219643709,0.0,0.0464723640828,0.0464723640828,0.0464723640828,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632627961537
 01/31  21:00:00,2.41222099384,1.92663427625,0.0,1.88059670224,0.0,0.0484776167524,0.0484776167524,0.0484776167524,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576046175238
 01/31  22:00:00,2.19056944969,2.42420134006,0.0,2.37923857323,0.0,0.061487257078,0.061487257078,0.061487257078,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507121384061
 01/31  23:00:00,1.78856224426,3.19532957128,0.0,3.15642005875,0.0,0.0815643706001,0.0815643706001,0.0815643706001,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396980131935
 01/31  24:00:00,1.38526250866,4.11546496016,0.0,4.08165331777,0.0,0.105128335719,0.105128335719,0.105128335719,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.2778877063
 02/01  01:00:00,0.980254010749,5.19968179994,0.0,5.17156913648,0.0,0.132564965001,0.132564965001,0.132564965001,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151696680385
 02/01  02:00:00,0.828755465521,6.31909655647,0.0,6.29321219861,0.0,0.160344294043,0.160344294043,0.160344294043,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942371885442
 02/01  03:00:00,0.790889375167,7.50054736026,0.0,7.47496311089,0.0,0.189271048604,0.189271048604,0.189271048604,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785679468142
 02/01  04:00:00,0.813637952841,8.76106676125,0.0,8.73584264208,0.0,0.219845101229,0.219845101229,0.219845101229,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830726324643
 02/01  05:00:00,0.875319366963,9.60187653573,0.0,9.57760526104,0.0,0.238968359903,0.238968359903,0.238968359903,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128922396525
 02/01  06:00:00,1.14724692481,10.0909536997,0.0,10.0638689079,0.0,0.249762792186,0.249762792186,0.249762792186,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329529646117
 02/01  07:00:00,1.73708762581,11.1208951465,0.0,11.0896013329,0.0,0.274840132587,0.274840132587,0.274840132587,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70407342868
 02/01  08:00:00,2.12357479693,11.2998173714,0.0,11.2665653499,0.0,0.279377154586,0.279377154586,0.279377154586,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807423663197
 02/01  09:00:00,2.01391785132,10.5680228344,0.0,10.539910171,0.0,0.259213612239,0.259213612239,0.259213612239,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780506428793
 02/01  10:00:00,1.77846823028,10.1643651592,0.0,10.1404390093,0.0,0.249322976719,0.249322976719,0.249322976719,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698215130041
 02/01  11:00:00,1.71913633636,11.7502741824,0.0,11.725785329,0.0,0.291914906882,0.291914906882,0.291914906882,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600671642357
 02/01  12:00:00,1.59863828571,9.8642016738,0.0,9.83970531773,0.0,0.242264629954,0.242264629954,0.242264629954,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513471837063
 02/01  13:00:00,1.48852918544,8.7328601713,0.0,8.70877646442,0.0,0.215437408844,0.215437408844,0.215437408844,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445458991911
 02/01  14:00:00,1.39608897324,7.4889288454,0.0,7.46401233744,0.0,0.185331907928,0.185331907928,0.185331907928,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.405031730682
 02/01  15:00:00,1.36819572691,7.82402608836,0.0,7.79770657317,0.0,0.195549069881,0.195549069881,0.195549069881,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364907631317
 02/01  16:00:00,1.42722929734,7.87781997893,0.0,7.85003743482,0.0,0.197460433325,0.197460433325,0.197460433325,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.37002210297
