Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/01  17:00:00,1.68085263854,8.10474198184,0.0,8.07188010141,0.0,0.202751820643,0.202751820643,0.202751820643,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418420462263
 02/01  18:00:00,2.22907796495,10.142924138,0.0,10.1030022052,0.0,0.255089932657,0.255089932657,0.255089932657,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521848101049
 02/01  19:00:00,2.61735248144,8.92490240861,0.0,8.88155923893,0.0,0.220625396453,0.220625396453,0.220625396453,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617199807434
 02/01  20:00:00,2.73358579618,8.74752762162,0.0,8.70278894743,0.0,0.215491302019,0.215491302019,0.215491302019,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632620899276
 02/01  21:00:00,2.60410433729,8.97315979475,0.0,8.92688306451,0.0,0.221370115877,0.221370115877,0.221370115877,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.576039726098
 02/01  22:00:00,2.36976415802,9.43785397865,0.0,9.392657639,0.0,0.232998714342,0.232998714342,0.232998714342,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507115771873
 02/01  23:00:00,1.95662601732,10.073029871,0.0,10.0339182311,0.0,0.248869994246,0.248869994246,0.248869994246,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396975832756
 02/01  24:00:00,1.54910542357,10.6197285816,0.0,10.5857412943,0.0,0.262317094641,0.262317094641,0.262317094641,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277884951409
 02/02  01:00:00,1.12463234517,11.2150728495,0.0,11.186960186,0.0,0.276949524026,0.276949524026,0.276949524026,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151690455776
 02/02  02:00:00,0.954215084182,11.5727560521,0.0,11.5468716942,0.0,0.285808185398,0.285808185398,0.285808185398,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942329158503
 02/02  03:00:00,0.904667405949,12.2858500652,0.0,12.2602658158,0.0,0.30305228876,0.30305228876,0.30305228876,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078564737439
 02/02  04:00:00,0.903592195694,12.5527808565,0.0,12.5275567374,0.0,0.309803021032,0.309803021032,0.309803021032,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830689555141
 02/02  05:00:00,0.968124332096,13.4718510505,0.0,13.4475797758,0.0,0.331780906597,0.331780906597,0.331780906597,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128914814964
 02/02  06:00:00,1.23522206945,13.7603097227,0.0,13.7332249308,0.0,0.337761982128,0.337761982128,0.337761982128,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329505600817
 02/02  07:00:00,1.82886431619,14.9383222989,0.0,14.9070284854,0.0,0.36667163673,0.36667163673,0.36667163673,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704018614921
 02/02  08:00:00,2.19235382654,14.2437442994,0.0,14.2104922779,0.0,0.348220284274,0.348220284274,0.348220284274,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807359563115
 02/02  09:00:00,2.10023937445,14.1993693857,0.0,14.1712567223,0.0,0.345597593402,0.345597593402,0.345597593402,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780443970761
 02/02  10:00:00,1.8645569513,13.7787766987,0.0,13.7548505488,0.0,0.335467793018,0.335467793018,0.335467793018,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698159034762
 02/02  11:00:00,1.76690837499,13.9553564936,0.0,13.9308676402,0.0,0.339735171327,0.339735171327,0.339735171327,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600623416549
 02/02  12:00:00,1.67217920367,12.9674996567,0.0,12.9430033007,0.0,0.315846378681,0.315846378681,0.315846378681,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513431006301
 02/02  13:00:00,1.56938929253,12.1609733329,0.0,12.1368896261,0.0,0.29633262612,0.29633262612,0.29633262612,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445423881732
 02/02  14:00:00,1.49230097806,11.5171810558,0.0,11.4922645478,0.0,0.281575405959,0.281575405959,0.281575405959,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.405000237471
 02/02  15:00:00,1.44389536109,11.066818337,0.0,11.0404988219,0.0,0.271276741333,0.271276741333,0.271276741333,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364879594042
 02/02  16:00:00,1.5181120255,11.672901947,0.0,11.6451194029,0.0,0.288371567424,0.288371567424,0.288371567424,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369993697038
 02/02  17:00:00,1.78388997648,12.390208265,0.0,12.3573463846,0.0,0.305821505683,0.305821505683,0.305821505683,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418388115165
 02/02  18:00:00,2.35264975199,15.2661610714,0.0,15.2262391386,0.0,0.378702262315,0.378702262315,0.378702262315,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521807558432
 02/02  19:00:00,2.74763842414,14.3852744588,0.0,14.3419312891,0.0,0.350959118795,0.350959118795,0.350959118795,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.61715202779
 02/02  20:00:00,2.86343961158,14.2076446044,0.0,14.1629059302,0.0,0.345393940775,0.345393940775,0.345393940775,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632572075917
 02/02  21:00:00,2.73818720604,14.6234780152,0.0,14.5772012849,0.0,0.355497453849,0.355497453849,0.355497453849,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575995256877
 02/02  22:00:00,2.50257949887,15.0470355652,0.0,15.0018392255,0.0,0.365853193866,0.365853193866,0.365853193866,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507076633199
 02/02  23:00:00,2.09530129705,15.9316613341,0.0,15.8925496942,0.0,0.387575148414,0.387575148414,0.387575148414,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396945958316
 02/02  24:00:00,1.69877419825,16.9283096062,0.0,16.8943223189,0.0,0.412005600492,0.412005600492,0.412005600492,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277865220246
 02/03  01:00:00,1.27686077918,17.6271917863,0.0,17.5990791229,0.0,0.429192661608,0.429192661608,0.429192661608,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151675752214
 02/03  02:00:00,1.10357762516,17.8704391006,0.0,17.8445547428,0.0,0.435179130213,0.435179130213,0.435179130213,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942245120088
 02/03  03:00:00,1.04859922788,18.354450794,0.0,18.3288665446,0.0,0.446990149974,0.446990149974,0.446990149974,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785586981594
 02/03  04:00:00,1.04378407108,18.4775801608,0.0,18.4523560417,0.0,0.450001715838,0.450001715838,0.450001715838,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830621360949
 02/03  05:00:00,1.08637809112,18.4766273164,0.0,18.4523560417,0.0,0.450001715838,0.450001715838,0.450001715838,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128947764742
 02/03  06:00:00,1.34749526394,18.4794408335,0.0,18.4523560417,0.0,0.450001715838,0.450001715838,0.450001715838,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329539061592
 02/03  07:00:00,1.91216603256,18.4836498552,0.0,18.4523560417,0.0,0.450001715838,0.450001715838,0.450001715838,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703990252177
 02/03  08:00:00,2.28854752615,18.2606534198,0.0,18.2274013984,0.0,0.444515696857,0.444515696857,0.444515696857,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807257850136
 02/03  09:00:00,2.17728010521,17.3631583106,0.0,17.3350456472,0.0,0.422753618439,0.422753618439,0.422753618439,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780328676476
 02/03  10:00:00,1.91576454336,15.8838445518,0.0,15.8599184019,0.0,0.386779361821,0.386779361821,0.386779361821,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698055058013
 02/03  11:00:00,1.84158439245,16.9636624861,0.0,16.9391736328,0.0,0.414500441979,0.414500441979,0.414500441979,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600534163358
 02/03  12:00:00,1.71212547181,14.6071225589,0.0,14.5826262029,0.0,0.35586827283,0.35586827283,0.35586827283,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513355380296
 02/03  13:00:00,1.58188847087,12.6904236868,0.0,12.6663399799,0.0,0.308896853685,0.308896853685,0.308896853685,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445358832499
 02/03  14:00:00,1.49853220374,11.7638767895,0.0,11.7389602816,0.0,0.287864932758,0.287864932758,0.287864932758,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404941936343
 02/03  15:00:00,1.44368020171,11.0289676345,0.0,11.0026481193,0.0,0.271113539995,0.271113539995,0.271113539995,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364827636001
 02/03  16:00:00,1.50311786133,11.111194535,0.0,11.0834119909,0.0,0.273429943603,0.273429943603,0.273429943603,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369941156687
 02/03  17:00:00,1.74888407056,10.9454674106,0.0,10.9126055302,0.0,0.270875559934,0.270875559934,0.270875559934,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418328154999
 02/03  18:00:00,2.31210429673,13.5297807049,0.0,13.4898587721,0.0,0.338232094167,0.338232094167,0.338232094167,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521732271318
 02/03  19:00:00,2.69986699465,12.3710433176,0.0,12.3277001479,0.0,0.303276528971,0.303276528971,0.303276528971,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617063188124
 02/03  20:00:00,2.82082400456,12.3757885228,0.0,12.3310498486,0.0,0.302868853457,0.302868853457,0.302868853457,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632481556215
 02/03  21:00:00,2.69387073194,12.725784407,0.0,12.6795076768,0.0,0.311263417758,0.311263417758,0.311263417758,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575912818869
 02/03  22:00:00,2.46181964021,13.3035629915,0.0,13.2583666518,0.0,0.325165792183,0.325165792183,0.325165792183,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507004176225
 02/03  23:00:00,2.0521981794,14.0991564363,0.0,14.0600447964,0.0,0.344527362035,0.344527362035,0.344527362035,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396890627044
 02/03  24:00:00,1.6421148725,14.5395625049,0.0,14.5055752177,0.0,0.355383060382,0.355383060382,0.355383060382,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277828434605
 02/04  01:00:00,1.24051794611,15.3847650191,0.0,15.3566523556,0.0,0.375223339146,0.375223339146,0.375223339146,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.16272855852
 02/04  02:00:00,1.0628503351,15.7593864213,0.0,15.7335020634,0.0,0.384653035295,0.384653035295,0.384653035295,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100076292793
 02/04  03:00:00,1.0073472156,16.3799529055,0.0,16.3543686561,0.0,0.398837630277,0.398837630277,0.398837630277,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828479671457
 02/04  04:00:00,1.00255177969,16.5418342585,0.0,16.5166101393,0.0,0.402794249456,0.402794249456,0.402794249456,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876719069098
 02/04  05:00:00,1.07256517261,17.4159148555,0.0,17.3916435808,0.0,0.42413388485,0.42413388485,0.42413388485,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.138331521609
 02/04  06:00:00,1.35508515086,17.5124320702,0.0,17.4853472783,0.0,0.426419057788,0.426419057788,0.426419057788,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356614913965
 02/04  07:00:00,1.96276790058,17.5728581828,0.0,17.5415643692,0.0,0.427790036503,0.427790036503,0.427790036503,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.766178287318
 02/04  08:00:00,2.35601907511,17.0520290953,0.0,17.0187770739,0.0,0.415040706314,0.415040706314,0.415040706314,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.883043027719
 02/04  09:00:00,2.24623287542,15.609681494,0.0,15.5815688305,0.0,0.379991188841,0.379991188841,0.379991188841,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859606575392
 02/04  10:00:00,1.97943542862,13.6503467323,0.0,13.6264205824,0.0,0.332310553133,0.332310553133,0.332310553133,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.771163693495
 02/04  11:00:00,1.88186238186,13.9042134067,0.0,13.8797245533,0.0,0.341026350705,0.341026350705,0.341026350705,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663370014748
 02/04  12:00:00,1.72047395965,10.6512049568,0.0,10.6267086007,0.0,0.259541206224,0.259541206224,0.259541206224,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565542175219
 02/04  13:00:00,1.58271232996,8.82342024118,0.0,8.7993365343,0.0,0.216647769747,0.216647769747,0.216647769747,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.49062126944
 02/04  14:00:00,1.48437963527,7.6923703361,0.0,7.66745382814,0.0,0.190853044849,0.190853044849,0.190853044849,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444213223267
 02/04  15:00:00,1.42559148439,7.15213806114,0.0,7.12581854596,0.0,0.178358290488,0.178358290488,0.178358290488,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400368596008
 02/04  16:00:00,1.48199747492,7.16894594511,0.0,7.141163401,0.0,0.179910530679,0.179910530679,0.179910530679,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405281210347
 02/04  17:00:00,1.74298317029,7.38393328664,0.0,7.35107140622,0.0,0.185750156592,0.185750156592,0.185750156592,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461634738818
 02/04  18:00:00,2.30553806151,9.63619565322,0.0,9.59627372041,0.0,0.244266491313,0.244266491313,0.244266491313,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573779708742
 02/04  19:00:00,2.70720781354,8.38862918032,0.0,8.34528601064,0.0,0.208917032047,0.208917032047,0.208917032047,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684453188406
 02/04  20:00:00,2.84452744146,8.72936945236,0.0,8.68463077817,0.0,0.216978605938,0.216978605938,0.216978605938,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707830486444
 02/04  21:00:00,2.71504643349,9.09170064031,0.0,9.04542391007,0.0,0.225830398734,0.225830398734,0.225830398734,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647666169107
 02/04  22:00:00,2.47440009484,9.74360971175,0.0,9.6984133721,0.0,0.24191497802,0.24191497802,0.24191497802,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56722858755
 02/04  23:00:00,2.0378647397,10.2462149351,0.0,10.2071032952,0.0,0.254579227545,0.254579227545,0.254579227545,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444212109918
 02/04  24:00:00,1.59326000828,10.5483480788,0.0,10.5143607915,0.0,0.261513382384,0.261513382384,0.261513382384,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307308403043
 02/05  01:00:00,1.13670572841,10.9585051338,0.0,10.9303924703,0.0,0.271444930179,0.271444930179,0.271444930179,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162694749788
 02/05  02:00:00,0.949282098031,10.9453180743,0.0,10.9194337164,0.0,0.271103144976,0.271103144976,0.271103144976,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100057946046
 02/05  03:00:00,0.873957406676,10.7198077373,0.0,10.6942234879,0.0,0.265460916507,0.265460916507,0.265460916507,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828348719924
 02/05  04:00:00,0.859380214096,10.470707202,0.0,10.4454830828,0.0,0.259637326472,0.259637326472,0.259637326472,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876572643037
 02/05  05:00:00,0.909060065491,10.4891180622,0.0,10.4648467875,0.0,0.260658769051,0.260658769051,0.260658769051,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.13830153029
 02/05  06:00:00,1.18238214858,10.2044488058,0.0,10.177364014,0.0,0.253809939902,0.253809939902,0.253809939902,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356521029571
 02/05  07:00:00,1.77965378614,9.85337874354,0.0,9.82208493002,0.0,0.244890352754,0.244890352754,0.244890352754,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.765963856629
 02/05  08:00:00,2.19491048705,10.2270144651,0.0,10.1937624436,0.0,0.254184060567,0.254184060567,0.254184060567,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.882791085408
 02/05  09:00:00,2.09025769917,9.04076904814,0.0,9.01265638468,0.0,0.22426343237,0.22426343237,0.22426343237,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859359155619
 02/05  10:00:00,1.8428850935,7.90756137634,0.0,7.88363522642,0.0,0.195983522215,0.195983522215,0.195983522215,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.770940389298
 02/05  11:00:00,1.74257031125,8.05395579627,0.0,8.02946694291,0.0,0.201926331137,0.201926331137,0.201926331137,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.66317796371
 02/05  12:00:00,1.60571506928,5.82600115179,0.0,5.80150479572,0.0,0.144944870305,0.144944870305,0.144944870305,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565379620766
 02/05  13:00:00,1.4812215738,4.60382526564,0.0,4.57974155875,0.0,0.115296930517,0.115296930517,0.115296930517,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.49048135251
 02/05  14:00:00,1.38760361108,3.73387582803,0.0,3.70895932006,0.0,0.0942020110641,0.0942020110641,0.0942020110641,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444088232867
 02/05  15:00:00,1.32519053767,3.07712928894,0.0,3.05080977375,0.0,0.0780688496711,0.0780688496711,0.0780688496711,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400257090106
 02/05  16:00:00,1.38150745679,3.11639293469,0.0,3.08861039058,0.0,0.0795329708742,0.0795329708742,0.0795329708742,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405168752016
 02/05  17:00:00,1.64295014285,3.34411638711,0.0,3.31125450669,0.0,0.0858462014377,0.0858462014377,0.0858462014377,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461505666532
 02/05  18:00:00,2.18980152617,4.98168483217,0.0,4.94176289935,0.0,0.128690818843,0.128690818843,0.128690818843,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573618845869
 02/05  19:00:00,2.62029156893,4.80257514317,0.0,4.75923197349,0.0,0.1221920095,0.1221920095,0.1221920095,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684261966337
 02/05  20:00:00,2.75317566604,4.99067173082,0.0,4.94593305663,0.0,0.125823657553,0.125823657553,0.125823657553,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707633659407
 02/05  21:00:00,2.6343918629,5.7654961627,0.0,5.71921943246,0.0,0.145356159883,0.145356159883,0.145356159883,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647485837371
 02/05  22:00:00,2.38869905702,6.23128024971,0.0,6.18608391006,0.0,0.156371747777,0.156371747777,0.156371747777,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.567070779971
 02/05  23:00:00,1.96190479288,7.120511179,0.0,7.08139953913,0.0,0.178740087954,0.178740087954,0.178740087954,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444091302682
 02/05  24:00:00,1.53507210502,8.10947313971,0.0,8.07548585243,0.0,0.203404820925,0.203404820925,0.203404820925,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307229061245
 02/06  01:00:00,1.06570411745,8.71780168116,0.0,8.6896890177,0.0,0.218127456148,0.218127456148,0.218127456148,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151584295938
 02/06  02:00:00,0.894974268614,9.08118438755,0.0,9.05530002968,0.0,0.226625026091,0.226625026091,0.226625026091,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941752595885
 02/06  03:00:00,0.844105866577,9.7361713087,0.0,9.71058705933,0.0,0.242531987077,0.242531987077,0.242531987077,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785234997509
 02/06  04:00:00,0.846266179849,10.1475590013,0.0,10.1223348822,0.0,0.252523372797,0.252523372797,0.252523372797,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.083022587903
 02/06  05:00:00,0.889841019367,10.2064872209,0.0,10.1822159462,0.0,0.253592674701,0.253592674701,0.253592674701,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128819734131
 02/06  06:00:00,1.15297382738,10.3309902695,0.0,10.3039054776,0.0,0.255815230054,0.255815230054,0.255815230054,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329204110821
 02/06  07:00:00,1.72558166827,10.6497504695,0.0,10.618456656,0.0,0.264078016755,0.264078016755,0.264078016755,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703329586973
 02/06  08:00:00,2.08139916222,9.64505452607,0.0,9.6118025046,0.0,0.238070308931,0.238070308931,0.238070308931,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806554874138
 02/06  09:00:00,1.96586668456,8.59440378936,0.0,8.5662911259,0.0,0.212007987624,0.212007987624,0.212007987624,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779660886645
 02/06  10:00:00,1.71639395643,7.57776082922,0.0,7.55383467929,0.0,0.188008090267,0.188008090267,0.188008090267,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.69745574264
 02/06  11:00:00,1.61615172156,7.54715069874,0.0,7.52266184538,0.0,0.189582387659,0.189582387659,0.189582387659,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600019546785
 02/06  12:00:00,1.51035269761,6.14975231286,0.0,6.12525595679,0.0,0.154531652966,0.154531652966,0.154531652966,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512919225955
 02/06  13:00:00,1.40036449719,5.06192735381,0.0,5.03784364693,0.0,0.127747729728,0.127747729728,0.127747729728,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.44498398278
 02/06  14:00:00,1.32779421323,4.61798733326,0.0,4.5930708253,0.0,0.117462958203,0.117462958203,0.117462958203,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404605920394
 02/06  15:00:00,1.27254494697,3.9353018542,0.0,3.90898233901,0.0,0.100277656773,0.100277656773,0.100277656773,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364528264487
 02/06  16:00:00,1.3183525935,3.48256360403,0.0,3.45478105992,0.0,0.0889673527404,0.0889673527404,0.0889673527404,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.36963847972
 02/06  17:00:00,1.56500730798,3.42056709218,0.0,3.38770521176,0.0,0.0873442159002,0.0873442159002,0.0873442159002,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417982736446
 02/06  18:00:00,2.08887622232,4.47269275907,0.0,4.43277082626,0.0,0.115437422405,0.115437422405,0.115437422405,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521298868673
 02/06  19:00:00,2.49077898207,3.7232904775,0.0,3.67994730782,0.0,0.0946999601855,0.0946999601855,0.0946999601855,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616551744335
 02/06  20:00:00,2.60792502036,3.57283392875,0.0,3.52809525456,0.0,0.090491377326,0.090491377326,0.090491377326,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631960048145
 02/06  21:00:00,2.48251636621,3.95489836822,0.0,3.90862163798,0.0,0.100384002654,0.100384002654,0.100384002654,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575437868243
 02/06  22:00:00,2.2396188555,4.06755106498,0.0,4.02235472533,0.0,0.103382419132,0.103382419132,0.103382419132,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506586764558
 02/06  23:00:00,1.82003442983,4.43769873166,0.0,4.39858709179,0.0,0.112682364931,0.112682364931,0.112682364931,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396571874584
 02/06  24:00:00,1.39823871437,4.38668184299,0.0,4.3526945557,0.0,0.111717962769,0.111717962769,0.111717962769,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277617374091
 02/07  01:00:00,0.970657163225,4.83585772696,0.0,4.8077450635,0.0,0.123126957006,0.123126957006,0.123126957006,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151537840857
 02/07  02:00:00,0.793783692694,4.91041513997,0.0,4.8845307821,0.0,0.125458918122,0.125458918122,0.125458918122,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941507916385
 02/07  03:00:00,0.727829687927,4.95175887912,0.0,4.92617462975,0.0,0.12627322553,0.12627322553,0.12627322553,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785060826481
 02/07  04:00:00,0.720517931555,4.97317808408,0.0,4.94795396491,0.0,0.12679465742,0.12679465742,0.12679465742,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830030549866
 02/07  05:00:00,0.7611501607,4.89719856958,0.0,4.87292729488,0.0,0.124941791616,0.124941791616,0.124941791616,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12877975855
 02/07  06:00:00,1.01634012115,4.68150359621,0.0,4.65441880435,0.0,0.119308242542,0.119308242542,0.119308242542,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329077392103
 02/07  07:00:00,1.57337427402,4.40777058584,0.0,4.37647677232,0.0,0.112159879563,0.112159879563,0.112159879563,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70304032991
 02/07  08:00:00,1.94789333154,4.12482820079,0.0,4.09157617932,0.0,0.104902308482,0.104902308482,0.104902308482,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806217043909
 02/07  09:00:00,1.85838847817,4.11829371194,0.0,4.09018104848,0.0,0.104858571434,0.104858571434,0.104858571434,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779332096445
 02/07  10:00:00,1.63038151054,4.00178660789,0.0,3.97786045797,0.0,0.10229091579,0.10229091579,0.10229091579,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697160471224
 02/07  11:00:00,1.53000097298,4.04506715602,0.0,4.02057830267,0.0,0.103685161879,0.103685161879,0.103685161879,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599766023982
 02/07  12:00:00,1.43451733456,3.0907138003,0.0,3.06621744423,0.0,0.0789111504816,0.0789111504816,0.0789111504816,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512704365388
 02/07  13:00:00,1.33722471895,2.53344396079,0.0,2.5093602539,0.0,0.0647926371654,0.0647926371654,0.0647926371654,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444799297106
 02/07  14:00:00,1.27236664763,2.41961276526,0.0,2.39469625729,0.0,0.0622009505908,0.0622009505908,0.0622009505908,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404440362405
 02/07  15:00:00,1.21922903645,1.83695438865,0.0,1.81063487346,0.0,0.0471092638452,0.0471092638452,0.0471092638452,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364380746894
 02/07  16:00:00,1.27239953787,1.68182333602,0.0,1.65404079191,0.0,0.0431634611331,0.0431634611331,0.0431634611331,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369489315695
 02/07  17:00:00,1.51914419722,1.62378304265,0.0,1.59092116222,0.0,0.0416513183349,0.0416513183349,0.0416513183349,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417812523255
 02/07  18:00:00,2.02969054309,2.19072826896,0.0,2.15080633615,0.0,0.0564653026333,0.0564653026333,0.0564653026333,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521085309212
 02/07  19:00:00,2.43980840591,1.72839067264,0.0,1.68504750296,0.0,0.0439813523727,0.0439813523727,0.0439813523727,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616299775984
 02/07  20:00:00,2.56153545262,1.74980252621,0.0,1.70506385201,0.0,0.0443587702353,0.0443587702353,0.0443587702353,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631703087491
 02/07  21:00:00,2.43180630741,1.96755516559,0.0,1.92127843536,0.0,0.0499079745063,0.0499079745063,0.0499079745063,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575203837587
 02/07  22:00:00,2.18936194669,2.10223778328,0.0,2.05704144364,0.0,0.0533311900861,0.0533311900861,0.0533311900861,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506381084801
 02/07  23:00:00,1.76860660324,2.4114322151,0.0,2.37232057522,0.0,0.0614116516988,0.0614116516988,0.0614116516988,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396414761227
 02/07  24:00:00,1.35726851607,2.77070303125,0.0,2.73671574396,0.0,0.0708517679389,0.0708517679389,0.0708517679389,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27751337062
 02/08  01:00:00,0.929473882526,3.19722126429,0.0,3.16910860083,0.0,0.0819981073935,0.0819981073935,0.0819981073935,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.15148340977
 02/08  02:00:00,0.755141856824,3.38269417866,0.0,3.35680982079,0.0,0.0868455647425,0.0868455647425,0.0868455647425,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.094122309148
 02/08  03:00:00,0.693702376488,3.59575057254,0.0,3.57016632317,0.0,0.0921661654736,0.0921661654736,0.0921661654736,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784858312644
 02/08  04:00:00,0.690081831196,3.76091775509,0.0,3.73569363592,0.0,0.0963812561999,0.0963812561999,0.0963812561999,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829803558473
 02/08  05:00:00,0.734489224038,3.83763407702,0.0,3.81336280232,0.0,0.0983272918553,0.0983272918553,0.0983272918553,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128733321648
 02/08  06:00:00,0.9954158993,3.8531682199,0.0,3.82608342804,0.0,0.098530944336,0.098530944336,0.098530944336,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328930468457
 02/08  07:00:00,1.55432011235,3.66345596804,0.0,3.63216215451,0.0,0.0934416065617,0.0934416065617,0.0934416065617,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70270444124
 02/08  08:00:00,1.93387851336,3.58923460996,0.0,3.55598258849,0.0,0.0912798146119,0.0912798146119,0.0912798146119,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805824719598
 02/08  09:00:00,1.84421729192,3.57615624005,0.0,3.5480435766,0.0,0.0910692121942,0.0910692121942,0.0910692121942,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778950269438
 02/08  10:00:00,1.60979177547,3.22884048414,0.0,3.20491433422,0.0,0.0820440966066,0.0820440966066,0.0820440966066,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696817555334
 02/08  11:00:00,1.5082076609,3.21904270252,0.0,3.19455384917,0.0,0.0821862931262,0.0821862931262,0.0821862931262,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599471580654
 02/08  12:00:00,1.41343346196,2.27955625074,0.0,2.25505989467,0.0,0.05807681948,0.05807681948,0.05807681948,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512454823788
 02/08  13:00:00,1.32166486252,1.9306894079,0.0,1.90660570101,0.0,0.0494472701697,0.0494472701697,0.0494472701697,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444584807671
 02/08  14:00:00,1.25446516141,1.73172609906,0.0,1.70680959109,0.0,0.0444917306432,0.0444917306432,0.0444917306432,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404248096127
 02/08  15:00:00,1.21748473797,1.76599546309,0.0,1.73967594791,0.0,0.0455362523728,0.0455362523728,0.0455362523728,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364209459883
 02/08  16:00:00,1.2743552752,1.75694227862,0.0,1.72915973451,0.0,0.0452923772804,0.0452923772804,0.0452923772804,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369316136875
 02/08  17:00:00,1.51824509826,1.59849966605,0.0,1.56563778563,0.0,0.0409498722398,0.0409498722398,0.0409498722398,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417614870387
 02/08  18:00:00,2.04128960284,2.64584684406,0.0,2.60592491124,0.0,0.0683123708353,0.0683123708353,0.0683123708353,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520837300765
 02/08  19:00:00,2.44658434061,2.01132481471,0.0,1.96798164503,0.0,0.051049927048,0.051049927048,0.051049927048,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616007136013
 02/08  20:00:00,2.57211526944,2.18001065604,0.0,2.13527198185,0.0,0.0552369929217,0.0552369929217,0.0552369929217,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631404681627
 02/08  21:00:00,2.44276583354,2.41615501025,0.0,2.36987828001,0.0,0.0611392795436,0.0611392795436,0.0611392795436,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574932058675
 02/08  22:00:00,2.22071792294,3.33349269711,0.0,3.28829635746,0.0,0.0849260240395,0.0849260240395,0.0849260240395,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506142227092
 02/08  23:00:00,1.80745639484,3.95274700245,0.0,3.91363536258,0.0,0.100443798335,0.100443798335,0.100443798335,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396232406192
 02/08  24:00:00,1.40433427733,4.65233326184,0.0,4.61834597456,0.0,0.118038302652,0.118038302652,0.118038302652,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27739259716
 02/09  01:00:00,0.973860826989,4.98026554601,0.0,4.95215288256,0.0,0.126447436097,0.126447436097,0.126447436097,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151421025529
 02/09  02:00:00,0.806262188397,5.46126729952,0.0,5.43538294166,0.0,0.13799838476,0.13799838476,0.13799838476,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940898207029
 02/09  03:00:00,0.749429980717,5.85640413141,0.0,5.83081988204,0.0,0.147916854132,0.147916854132,0.147916854132,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078462746835
 02/09  04:00:00,0.750458240377,6.21671375042,0.0,6.19148963125,0.0,0.156783525952,0.156783525952,0.156783525952,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829544952766
 02/09  05:00:00,0.79731289608,6.39612749341,0.0,6.37185621871,0.0,0.161203848637,0.161203848637,0.161203848637,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128680436908
 02/09  06:00:00,1.05878999567,6.44807429335,0.0,6.4209895015,0.0,0.162072460318,0.162072460318,0.162072460318,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328763048846
 02/09  07:00:00,1.61854559195,6.30240006574,0.0,6.27110625221,0.0,0.158049546181,0.158049546181,0.158049546181,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.702321981226
 02/09  08:00:00,2.01265688869,6.81020614389,0.0,6.77695412242,0.0,0.170504893489,0.170504893489,0.170504893489,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805378016045
 02/09  09:00:00,1.89453130911,5.69357242988,0.0,5.66545976642,0.0,0.141817980124,0.141817980124,0.141817980124,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778515518693
 02/09  10:00:00,1.62808990901,4.06261496367,0.0,4.03868881375,0.0,0.100732679076,0.100732679076,0.100732679076,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696427106408
 02/09  11:00:00,1.50822358504,3.29225458301,0.0,3.26776572966,0.0,0.0825374609484,0.0825374609484,0.0825374609484,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599136336977
 02/09  12:00:00,1.40877041722,2.1324037253,0.0,2.10790736923,0.0,0.0536978953987,0.0536978953987,0.0536978953987,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512170703131
 02/09  13:00:00,1.29461099426,0.911098109517,0.0,0.887014402632,0.0,0.0226376193029,0.0226376193029,0.0226376193029,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444340590277
 02/09  14:00:00,1.21454612082,0.212664759491,0.0,0.187748251528,0.0,0.00479160592676,0.00479160592676,0.00479160592676,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404029180262
 02/09  15:00:00,1.1715424096,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.363803383889
 02/09  16:00:00,1.22856596625,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368819205208
 02/09  17:00:00,1.47686998963,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417189634001
 02/09  18:00:00,2.00079901639,1.12173710884,0.0,1.08181517602,0.0,0.0281338397684,0.0281338397684,0.0281338397684,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520525245378
 02/09  19:00:00,2.40782012346,0.529742721021,0.0,0.486399551341,0.0,0.0126189066613,0.0126189066613,0.0126189066613,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.615673939246
 02/09  20:00:00,2.53382167582,0.709616705426,0.0,0.664878031235,0.0,0.0172831659917,0.0172831659917,0.0172831659917,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631064914941
 02/09  21:00:00,2.406604161,1.01742591669,0.0,0.971149186455,0.0,0.0252870566337,0.0252870566337,0.0252870566337,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574622609045
 02/09  22:00:00,2.1694720673,1.35025000081,0.0,1.30505366116,0.0,0.0339521333794,0.0339521333794,0.0339521333794,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505870262116
 02/09  23:00:00,1.7642996519,2.24740971784,0.0,2.20829807796,0.0,0.0574947376163,0.0574947376163,0.0574947376163,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396024723972
 02/09  24:00:00,1.34771926113,2.40968975326,0.0,2.37570246597,0.0,0.0615608028578,0.0615608028578,0.0615608028578,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277255080752
 02/10  01:00:00,0.920009928217,2.84796665298,0.0,2.81985398952,0.0,0.0726668567633,0.0726668567633,0.0726668567633,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151350706091
 02/10  02:00:00,0.74480049996,2.99884183413,0.0,2.97295747627,0.0,0.0765731811051,0.0765731811051,0.0765731811051,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940533359213
 02/10  03:00:00,0.683504133252,3.21181562632,0.0,3.18623137695,0.0,0.0820169029471,0.0820169029471,0.0820169029471,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078436850555
 02/10  04:00:00,0.679663380143,3.35919870523,0.0,3.33397458606,0.0,0.0860176742208,0.0860176742208,0.0860176742208,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829254867743
 02/10  05:00:00,0.72038979236,3.29785558523,0.0,3.27358431054,0.0,0.0843401072797,0.0843401072797,0.0843401072797,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128621074545
 02/10  06:00:00,0.980093333478,3.27595479515,0.0,3.2488700033,0.0,0.0835635566185,0.0835635566185,0.0835635566185,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328575290352
 02/10  07:00:00,1.53961618743,3.12026577218,0.0,3.08897195866,0.0,0.0795490468947,0.0795490468947,0.0795490468947,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.701893075992
 02/10  08:00:00,1.91297993354,2.80781479311,0.0,2.77456277164,0.0,0.0713288884032,0.0713288884032,0.0713288884032,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.804877065983
 02/10  09:00:00,1.82027373522,2.67014013678,0.0,2.64202747333,0.0,0.0680479519668,0.0680479519668,0.0680479519668,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778027972958
 02/10  10:00:00,1.57742395959,1.98727906458,0.0,1.96335291466,0.0,0.0505045880832,0.0505045880832,0.0505045880832,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.695989247981
 02/10  11:00:00,1.48242481549,2.22799539573,0.0,2.20350654238,0.0,0.0571146472184,0.0571146472184,0.0571146472184,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.598760381154
 02/10  12:00:00,1.39429873532,1.54836505468,0.0,1.52386869861,0.0,0.0395448343797,0.0395448343797,0.0395448343797,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.511852082255
 02/10  13:00:00,1.30565194707,1.33016868922,0.0,1.30608498233,0.0,0.0339524457539,0.0339524457539,0.0339524457539,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444066716635
 02/10  14:00:00,1.23644704514,1.05800116195,0.0,1.03308465399,0.0,0.0269380222236,0.0269380222236,0.0269380222236,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.403783688283
 02/10  15:00:00,1.19229979416,0.821160655076,0.0,0.794841139889,0.0,0.0207650792975,0.0207650792975,0.0207650792975,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.363795689143
 02/10  16:00:00,1.25916652626,1.19069329131,0.0,1.1629107472,0.0,0.0305219916184,0.0305219916184,0.0305219916184,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368897773605
 02/10  17:00:00,1.51295375031,1.40952392313,0.0,1.37666204271,0.0,0.0361359640568,0.0361359640568,0.0361359640568,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417137430626
 02/10  18:00:00,2.0353052977,2.43692735988,0.0,2.39700542706,0.0,0.0629271137265,0.0629271137265,0.0629271137265,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520238252736
 02/10  19:00:00,2.44675041754,2.04653692229,0.0,2.00319375261,0.0,0.0519228480804,0.0519228480804,0.0519228480804,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.61530029191
 02/10  20:00:00,2.57529420355,2.33510174126,0.0,2.29036306707,0.0,0.0591367144759,0.0591367144759,0.0591367144759,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.630683894186
 02/10  21:00:00,2.44873106235,2.67820011368,0.0,2.63192338344,0.0,0.067760985074,0.067760985074,0.067760985074,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574275581953
 02/10  22:00:00,2.21676852122,3.21861324058,0.0,3.17341690093,0.0,0.0815535789787,0.0815535789787,0.0815535789787,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505565270437
 02/10  23:00:00,1.80409324966,3.84121293782,0.0,3.80210129795,0.0,0.097521228636,0.097521228636,0.097521228636,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.395791830713
 02/10  24:00:00,1.39867208614,4.43804871603,0.0,4.40406142874,0.0,0.112667840497,0.112667840497,0.112667840497,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277100868127
 02/11  01:00:00,0.994153349955,5.09321007112,0.0,5.06509740767,0.0,0.129280001019,0.129280001019,0.129280001019,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162307300496
 02/11  02:00:00,0.817033926324,5.47741521317,0.0,5.45153085531,0.0,0.139058863357,0.139058863357,0.139058863357,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998540559576
 02/11  03:00:00,0.755639354533,5.82051031249,0.0,5.79492606312,0.0,0.147287678124,0.147287678124,0.147287678124,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826900582318
 02/11  04:00:00,0.757805789469,6.25887166264,0.0,6.23364754347,0.0,0.158224463334,0.158224463334,0.158224463334,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874957028144
 02/11  05:00:00,0.809247360397,6.38044900766,0.0,6.35617773296,0.0,0.1611765129,0.1611765129,0.1611765129,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137971081346
 02/11  06:00:00,1.08979698745,6.43918986164,0.0,6.41210506979,0.0,0.1622581176,0.1622581176,0.1622581176,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355487690743
 02/11  07:00:00,1.71003282976,7.04824865663,0.0,7.0169548431,0.0,0.177629809338,0.177629809338,0.177629809338,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763603443663
 02/11  08:00:00,2.11283574329,6.9325735815,0.0,6.89932156003,0.0,0.174882833837,0.174882833837,0.174882833837,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.880017568385
 02/11  09:00:00,2.01532223987,6.08454840893,0.0,6.05643574547,0.0,0.152051729757,0.152051729757,0.152051729757,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.856635398932
 02/11  10:00:00,1.7777564288,5.32551871204,0.0,5.30159256212,0.0,0.133312962094,0.133312962094,0.133312962094,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.768482284713
 02/11  11:00:00,1.68204637129,5.66823498435,0.0,5.64374613099,0.0,0.143516278751,0.143516278751,0.143516278751,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.661064076138
 02/11  12:00:00,1.57432067681,4.5664646885,0.0,4.54196833243,0.0,0.115339617446,0.115339617446,0.115339617446,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563590481156
 02/11  13:00:00,1.45533489736,3.60075061569,0.0,3.5766669088,0.0,0.0909503448276,0.0909503448276,0.0909503448276,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488941261763
 02/11  14:00:00,1.37668677016,3.33240842213,0.0,3.30749191417,0.0,0.0846610363211,0.0846610363211,0.0846610363211,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442712366686
 02/11  15:00:00,1.32633387293,3.15894801195,0.0,3.13262849676,0.0,0.0804396453944,0.0804396453944,0.0804396453944,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.399029629643
 02/11  16:00:00,1.38158340455,3.16495759812,0.0,3.13717505401,0.0,0.0808468394713,0.0808468394713,0.0808468394713,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403930831183
 02/11  17:00:00,1.63090765609,2.94836902242,0.0,2.915507142,0.0,0.0752246048184,0.0752246048184,0.0752246048184,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.460084776392
 02/11  18:00:00,2.16413393967,4.0811811813,0.0,4.04125924849,0.0,0.104794114915,0.104794114915,0.104794114915,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571847963295
 02/11  19:00:00,2.58162407764,3.38939924615,0.0,3.34605607647,0.0,0.0856294865386,0.0856294865386,0.0856294865386,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.682156998009
 02/11  20:00:00,2.71252999698,3.46589258469,0.0,3.4211539105,0.0,0.0873446238816,0.0873446238816,0.0873446238816,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.705467024011
 02/11  21:00:00,2.58506530241,3.88425039715,0.0,3.83797366691,0.0,0.0980146506675,0.0980146506675,0.0980146506675,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645500786097
 02/11  22:00:00,2.3410749578,4.37909523059,0.0,4.33389889094,0.0,0.110484855327,0.110484855327,0.110484855327,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.565333573194
 02/11  23:00:00,1.90329757316,4.81642128796,0.0,4.77730964809,0.0,0.121462792135,0.121462792135,0.121462792135,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442761378788
 02/11  24:00:00,1.46628144391,5.37067170395,0.0,5.33668441667,0.0,0.135487466529,0.135487466529,0.135487466529,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306355754535
 02/12  01:00:00,1.0157309426,5.97864439494,0.0,5.95053173148,0.0,0.150952740967,0.150952740967,0.150952740967,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162212153191
 02/12  02:00:00,0.84101869562,6.46346666308,0.0,6.43758230522,0.0,0.163093095743,0.163093095743,0.163093095743,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998045928677
 02/12  03:00:00,0.777634166303,6.72373841086,0.0,6.69815416149,0.0,0.169317542223,0.169317542223,0.169317542223,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.082655005903
 02/12  04:00:00,0.779264007418,7.14393195942,0.0,7.11870784025,0.0,0.179721797776,0.179721797776,0.179721797776,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874565863209
 02/12  05:00:00,0.833782502556,7.3955397048,0.0,7.37126843011,0.0,0.185791661147,0.185791661147,0.185791661147,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137891075258
