Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/12  06:00:00,1.11529947844,7.50689948145,0.0,7.4798146896,0.0,0.188010793364,0.188010793364,0.188010793364,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355237505973
 02/12  07:00:00,1.73804191046,8.23212139147,0.0,8.20082757794,0.0,0.206210322439,0.206210322439,0.206210322439,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763032011262
 02/12  08:00:00,2.12549556621,7.54536169727,0.0,7.5121096758,0.0,0.188213926385,0.188213926385,0.188213926385,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.879346298753
 02/12  09:00:00,2.03607418361,6.9817070274,0.0,6.95359436394,0.0,0.173462908004,0.173462908004,0.173462908004,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.85597616442
 02/12  10:00:00,1.79970403339,6.25819208518,0.0,6.23426593526,0.0,0.15585551382,0.15585551382,0.15585551382,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.767887337582
 02/12  11:00:00,1.70132211675,6.48607388373,0.0,6.46158503037,0.0,0.16330367799,0.16330367799,0.16330367799,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.660552422357
 02/12  12:00:00,1.56987721444,4.45495288792,0.0,4.43045653185,0.0,0.11132922354,0.11132922354,0.11132922354,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563157412695
 02/12  13:00:00,1.4515304869,3.47631799167,0.0,3.45223428479,0.0,0.0875187139747,0.0875187139747,0.0875187139747,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488568482153
 02/12  14:00:00,1.36204108145,2.77598516282,0.0,2.75106865485,0.0,0.0703483625789,0.0703483625789,0.0703483625789,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.44237935172
 02/12  15:00:00,1.30251209412,2.23798560582,0.0,2.21166609063,0.0,0.0569149549523,0.0569149549523,0.0569149549523,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.398732541281
 02/12  16:00:00,1.35912718146,2.3053171186,0.0,2.27753457449,0.0,0.0586902369059,0.0586902369059,0.0586902369059,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403631210652
 02/12  17:00:00,1.61472205612,2.31521543666,0.0,2.28235355623,0.0,0.0593829099273,0.0593829099273,0.0593829099273,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.45974087131
 02/12  18:00:00,2.15165881125,3.58911999812,0.0,3.5491980653,0.0,0.0927476019788,0.0927476019788,0.0927476019788,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571419347814
 02/12  19:00:00,2.56943765521,2.91588764496,0.0,2.87254447528,0.0,0.0739525507404,0.0739525507404,0.0739525507404,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.681647511378
 02/12  20:00:00,2.71132551601,3.41547205712,0.0,3.37073338293,0.0,0.0866645534322,0.0866645534322,0.0866645534322,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.70494261349
 02/12  21:00:00,2.59326460636,4.20617047237,0.0,4.15989374213,0.0,0.106694410829,0.106694410829,0.106694410829,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645020329882
 02/12  22:00:00,2.35808644983,5.0603533264,0.0,5.01515698675,0.0,0.127916810501,0.127916810501,0.127916810501,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56491311005
 02/12  23:00:00,1.92474134258,5.69028142216,0.0,5.65116978229,0.0,0.143228448982,0.143228448982,0.143228448982,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442439491362
 02/12  24:00:00,1.4901381838,6.34821805204,0.0,6.31423076476,0.0,0.159555579955,0.159555579955,0.159555579955,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306144380999
 02/13  01:00:00,1.02242142836,6.98206568428,0.0,6.95395302082,0.0,0.175336681979,0.175336681979,0.175336681979,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.15109238102
 02/13  02:00:00,0.847213981882,7.15110500268,0.0,7.12522064481,0.0,0.179119944473,0.179119944473,0.179119944473,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0939200544751
 02/13  03:00:00,0.784768421257,7.33558166544,0.0,7.30999741607,0.0,0.183375735596,0.183375735596,0.183375735596,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783423059104
 02/13  04:00:00,0.777709731939,7.36008322589,0.0,7.33485910672,0.0,0.184169877366,0.184169877366,0.184169877366,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0828196354251
 02/13  05:00:00,0.822233446157,7.44899936399,0.0,7.42472808929,0.0,0.18640006975,0.18640006975,0.18640006975,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128404765872
 02/13  06:00:00,1.07741247952,7.25211819724,0.0,7.22503340538,0.0,0.181567384661,0.181567384661,0.181567384661,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327890608349
 02/13  07:00:00,1.63841326526,7.1723756049,0.0,7.14108179137,0.0,0.179910170921,0.179910170921,0.179910170921,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.700329029791
 02/13  08:00:00,1.99385508117,6.15955754971,0.0,6.12630552824,0.0,0.154030794156,0.154030794156,0.154030794156,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.803050307858
 02/13  09:00:00,1.88943189212,5.53749321535,0.0,5.50938055189,0.0,0.138983992968,0.138983992968,0.138983992968,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.776250088859
 02/13  10:00:00,1.6591189813,5.29009729786,0.0,5.26617114793,0.0,0.133796311993,0.133796311993,0.133796311993,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.694392545781
 02/13  11:00:00,1.55355143033,5.09869258206,0.0,5.0742037287,0.0,0.129612229115,0.129612229115,0.129612229115,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.597389414095
 02/13  12:00:00,1.44643717418,3.66650656848,0.0,3.64201021241,0.0,0.0928451668554,0.0928451668554,0.0928451668554,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510690188636
 02/13  13:00:00,1.35107654916,3.15006747696,0.0,3.12598377007,0.0,0.0803757587275,0.0803757587275,0.0803757587275,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.443068005747
 02/13  14:00:00,1.27046606667,2.41990230553,0.0,2.39498579756,0.0,0.0618522925544,0.0618522925544,0.0618522925544,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402888439483
 02/13  15:00:00,1.22342744895,2.05416592965,0.0,2.02784641447,0.0,0.0526903627359,0.0526903627359,0.0526903627359,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362998060503
 02/13  16:00:00,1.27205765759,1.72284303592,0.0,1.69506049181,0.0,0.0442195923938,0.0442195923938,0.0442195923938,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368091304157
 02/13  17:00:00,1.51742471711,1.61996159966,0.0,1.58709971924,0.0,0.0415272974327,0.0415272974327,0.0415272974327,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41621706405
 02/13  18:00:00,2.02631737816,2.13674146811,0.0,2.0968195353,0.0,0.0550939980097,0.0550939980097,0.0550939980097,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.519083448912
 02/13  19:00:00,2.43121897518,1.48984982933,0.0,1.44650665965,0.0,0.0377540151249,0.0377540151249,0.0377540151249,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613937682502
 02/13  20:00:00,2.55210143839,1.47813250567,0.0,1.43339383148,0.0,0.0373334284323,0.0373334284323,0.0373334284323,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.629294415072
 02/13  21:00:00,2.41941416766,1.57306751552,0.0,1.52679078528,0.0,0.0397095701022,0.0397095701022,0.0397095701022,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.573010102243
 02/13  22:00:00,2.17820877081,1.7427330889,0.0,1.69753674925,0.0,0.044106011994,0.044106011994,0.044106011994,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504453087012
 02/13  23:00:00,1.7574726086,2.03206387292,0.0,1.99295223305,0.0,0.0517499191402,0.0517499191402,0.0517499191402,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394942499148
 02/13  24:00:00,1.34638564429,2.38101633389,0.0,2.3470290466,0.0,0.060943769199,0.060943769199,0.060943769199,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276538497571
 02/14  01:00:00,0.91953695142,2.82335278975,0.0,2.79524012629,0.0,0.0725540580187,0.0725540580187,0.0725540580187,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150990528039
 02/14  02:00:00,0.749849161663,3.18144231587,0.0,3.155557958,0.0,0.0818075197409,0.0818075197409,0.0818075197409,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.093867658988
 02/14  03:00:00,0.688543651445,3.39700252951,0.0,3.37141828014,0.0,0.0871880992653,0.0871880992653,0.0871880992653,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783051724301
 02/14  04:00:00,0.682477036297,3.47081181368,0.0,3.4455876945,0.0,0.08897870669,0.08897870669,0.08897870669,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827781104584
 02/14  05:00:00,0.737090535614,3.94908468027,0.0,3.92481340557,0.0,0.101342008316,0.101342008316,0.101342008316,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128319916763
 02/14  06:00:00,1.00988281918,4.46165939021,0.0,4.43457459836,0.0,0.114306201992,0.114306201992,0.114306201992,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327622130685
 02/14  07:00:00,1.58990539159,5.1712334127,0.0,5.13993959917,0.0,0.132015581195,0.132015581195,0.132015581195,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699715745849
 02/14  08:00:00,1.95872589476,4.72045100349,0.0,4.68719898202,0.0,0.119617911065,0.119617911065,0.119617911065,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.802334004546
 02/14  09:00:00,1.86217848814,4.46327698723,0.0,4.43516432377,0.0,0.112427716538,0.112427716538,0.112427716538,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.775552961307
 02/14  10:00:00,1.60727478708,3.30202317725,0.0,3.27809702732,0.0,0.0825782043911,0.0825782043911,0.0825782043911,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693766459159
 02/14  11:00:00,1.50560030167,3.24125915034,0.0,3.21677029699,0.0,0.0821986795611,0.0821986795611,0.0821986795611,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596851834994
 02/14  12:00:00,1.41595280637,2.46438581076,0.0,2.43988945469,0.0,0.06281639907,0.06281639907,0.06281639907,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510234588614
 02/14  13:00:00,1.3244588099,2.11231510252,0.0,2.08823139563,0.0,0.0541496258213,0.0541496258213,0.0541496258213,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442676399394
 02/14  14:00:00,1.25508645848,1.82146845375,0.0,1.79655194578,0.0,0.0468237195469,0.0468237195469,0.0468237195469,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402537404295
 02/14  15:00:00,1.21739511262,1.82667967384,0.0,1.80036015866,0.0,0.0469707837592,0.0469707837592,0.0469707837592,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362685303144
 02/14  16:00:00,1.26942485622,1.62701258346,0.0,1.59923003935,0.0,0.0419030155503,0.0419030155503,0.0419030155503,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367775079628
 02/14  17:00:00,1.51852533267,1.67182466847,0.0,1.63896278805,0.0,0.0429887951339,0.0429887951339,0.0429887951339,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41585618191
 02/14  18:00:00,2.0342700175,2.45737502047,0.0,2.41745308766,0.0,0.0634994424248,0.0634994424248,0.0634994424248,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518630643836
 02/14  19:00:00,2.44845706469,2.17483988439,0.0,2.13149671471,0.0,0.0555263979917,0.0555263979917,0.0555263979917,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613403389147
 02/14  20:00:00,2.5785926887,2.52713121385,0.0,2.48239253966,0.0,0.0643695085731,0.0643695085731,0.0643695085731,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628749585237
 02/14  21:00:00,2.45358506453,2.92787121404,0.0,2.88159448381,0.0,0.0743766787193,0.0743766787193,0.0743766787193,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.572513890497
 02/14  22:00:00,2.23281710094,3.89030260086,0.0,3.84510626122,0.0,0.0991504450966,0.0991504450966,0.0991504450966,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504016984033
 02/14  23:00:00,1.81585149904,4.34949528529,0.0,4.31038364542,0.0,0.110461821282,0.110461821282,0.110461821282,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394609487442
 02/14  24:00:00,1.40661754007,4.78882776366,0.0,4.75484047637,0.0,0.12139617352,0.12139617352,0.12139617352,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276317989035
 02/15  01:00:00,0.983947906698,5.40719287629,0.0,5.37908021283,0.0,0.137074632583,0.137074632583,0.137074632583,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150880908753
 02/15  02:00:00,0.813977409587,5.76465138295,0.0,5.73876702508,0.0,0.145992013112,0.145992013112,0.145992013112,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938114135415
 02/15  03:00:00,0.753181148697,6.00509788881,0.0,5.97951363944,0.0,0.151865443156,0.151865443156,0.151865443156,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782653257917
 02/15  04:00:00,0.748281044945,6.13311495656,0.0,6.10789083739,0.0,0.154827334574,0.154827334574,0.154827334574,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827334912231
 02/15  05:00:00,0.793780192822,6.27003965004,0.0,6.24576837535,0.0,0.158122839596,0.158122839596,0.158122839596,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128228742691
 02/15  06:00:00,1.05220086685,6.22807571397,0.0,6.20099092212,0.0,0.156912724234,0.156912724234,0.156912724234,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.32733365611
 02/15  07:00:00,1.6095425689,6.05996853998,0.0,6.02867472645,0.0,0.152311703648,0.152311703648,0.152311703648,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699056800711
 02/15  08:00:00,2.00636839931,6.6892656262,0.0,6.65601360473,0.0,0.168030050096,0.168030050096,0.168030050096,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.801564370062
 02/15  09:00:00,1.89667322708,5.88785062641,0.0,5.85973796295,0.0,0.147671499283,0.147671499283,0.147671499283,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774803917508
 02/15  10:00:00,1.66593413023,5.64334592767,0.0,5.61941977775,0.0,0.141910246343,0.141910246343,0.141910246343,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693093760361
 02/15  11:00:00,1.56632130071,5.67395525551,0.0,5.64946640216,0.0,0.143497281643,0.143497281643,0.143497281643,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596274231947
 02/15  12:00:00,1.46429095679,4.42577286728,0.0,4.40127651122,0.0,0.111644060271,0.111644060271,0.111644060271,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509745077827
 02/15  13:00:00,1.36143934018,3.61421951946,0.0,3.59013581257,0.0,0.0915509183974,0.0915509183974,0.0915509183974,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442255637098
 02/15  14:00:00,1.3254373255,4.57095262167,0.0,4.54603611371,0.0,0.117551762724,0.117551762724,0.117551762724,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402160228138
 02/15  15:00:00,1.30749075898,5.34679856813,0.0,5.32047905294,0.0,0.13740247318,0.13740247318,0.13740247318,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362349260089
 02/15  16:00:00,1.37015920769,5.60497715733,0.0,5.57719461322,0.0,0.142977140659,0.142977140659,0.142977140659,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367435305992
 02/15  17:00:00,1.63646936821,6.34153375475,0.0,6.30867187433,0.0,0.161320589072,0.161320589072,0.161320589072,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415468423508
 02/15  18:00:00,2.18122433254,8.28795507336,0.0,8.24803314055,0.0,0.210940260387,0.210940260387,0.210940260387,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51814414091
 02/15  19:00:00,2.58905540252,7.85668674669,0.0,7.81334357701,0.0,0.196698765096,0.196698765096,0.196698765096,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612829359872
 02/15  20:00:00,2.70289703777,7.60699724316,0.0,7.56225856897,0.0,0.189259240193,0.189259240193,0.189259240193,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628164202692
 02/15  21:00:00,2.57536203552,7.90614952862,0.0,7.85987279838,0.0,0.196686803668,0.196686803668,0.196686803668,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571980736532
 02/15  22:00:00,2.34442368211,8.48242886519,0.0,8.43723252554,0.0,0.211225597072,0.211225597072,0.211225597072,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503548413235
 02/15  23:00:00,1.92998234179,9.02319799784,0.0,8.98408635797,0.0,0.224950486421,0.224950486421,0.224950486421,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394251665054
 02/15  24:00:00,1.51295200643,9.14844357221,0.0,9.11445628493,0.0,0.227967571215,0.227967571215,0.227967571215,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276081057696
 02/16  01:00:00,1.08625916928,9.62608492996,0.0,9.59797226651,0.0,0.239503324564,0.239503324564,0.239503324564,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150763479353
 02/16  02:00:00,0.915825354304,9.96304684944,0.0,9.93716249157,0.0,0.247900112854,0.247900112854,0.247900112854,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.093751258516
 02/16  03:00:00,0.854698039856,10.1954222035,0.0,10.1698379541,0.0,0.253424963104,0.253424963104,0.253424963104,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782226970017
 02/16  04:00:00,0.857399392803,10.6326325782,0.0,10.607408459,0.0,0.263993390308,0.263993390308,0.263993390308,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826857833461
 02/16  05:00:00,0.904498151531,10.8457344027,0.0,10.8214631281,0.0,0.268938270451,0.268938270451,0.268938270451,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128131270545
 02/16  06:00:00,1.1648648498,10.9053479002,0.0,10.8782631084,0.0,0.269885093241,0.269885093241,0.269885093241,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327025270057
 02/16  07:00:00,1.74740760899,11.7557827866,0.0,11.724488973,0.0,0.290881172927,0.290881172927,0.290881172927,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.698352371516
 02/16  08:00:00,2.10071031356,10.7092054955,0.0,10.675953474,0.0,0.263194719139,0.263194719139,0.263194719139,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.800741615265
 02/16  09:00:00,1.9890285774,9.82010940106,0.0,9.79199673761,0.0,0.240827589283,0.240827589283,0.240827589283,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774003177825
 02/16  10:00:00,1.73512502699,8.62042384494,0.0,8.59649769502,0.0,0.211820277376,0.211820277376,0.211820277376,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.692374626084
 02/16  11:00:00,1.65263456676,9.21805055058,0.0,9.19356169722,0.0,0.230427998584,0.230427998584,0.230427998584,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.595656781058
 02/16  12:00:00,1.51852349319,6.71529331924,0.0,6.69079696317,0.0,0.16639988905,0.16639988905,0.16639988905,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509221785453
 02/16  13:00:00,1.40864050203,5.56338933449,0.0,5.53930562761,0.0,0.139201881706,0.139201881706,0.139201881706,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441805835642
 02/16  14:00:00,1.32875797606,4.80642146487,0.0,4.78150495691,0.0,0.121275615102,0.121275615102,0.121275615102,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401757026327
 02/16  15:00:00,1.27962447062,4.33658222201,0.0,4.31026270682,0.0,0.109895433313,0.109895433313,0.109895433313,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361990011593
 02/16  16:00:00,1.33800395526,4.36446137632,0.0,4.33667883221,0.0,0.1111850966,0.1111850966,0.1111850966,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367072097614
 02/16  17:00:00,1.59379103531,4.66514690394,0.0,4.63228502352,0.0,0.119056772957,0.119056772957,0.119056772957,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415053906725
 02/16  18:00:00,2.13329880924,6.37933550197,0.0,6.33941356915,0.0,0.163534861,0.163534861,0.163534861,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517624016999
 02/16  19:00:00,2.53909364838,5.85095435181,0.0,5.80761118213,0.0,0.147350734511,0.147350734511,0.147350734511,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612215636318
 02/16  20:00:00,2.66066951989,5.90220391024,0.0,5.85746523605,0.0,0.147657525502,0.147657525502,0.147657525502,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.627538399499
 02/16  21:00:00,2.5332528261,6.20761762576,0.0,6.16134089552,0.0,0.155147548941,0.155147548941,0.155147548941,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571410781842
 02/16  22:00:00,2.29397389815,6.45146936752,0.0,6.40627302787,0.0,0.161276728071,0.161276728071,0.161276728071,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503047498272
 02/16  23:00:00,1.8735435712,6.75961943524,0.0,6.72050779536,0.0,0.168894235013,0.168894235013,0.168894235013,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393869145876
 02/16  24:00:00,1.4612714275,7.0513768826,0.0,7.01738959532,0.0,0.176540275659,0.176540275659,0.176540275659,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275827774328
 02/17  01:00:00,1.03652756634,7.56207385122,0.0,7.53396118776,0.0,0.189896848694,0.189896848694,0.189896848694,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150638352284
 02/17  02:00:00,0.865456311337,7.85803835122,0.0,7.83215399335,0.0,0.197595176893,0.197595176893,0.197595176893,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0936871515097
 02/17  03:00:00,0.799142951644,7.87590820135,0.0,7.85032395198,0.0,0.197915228737,0.197915228737,0.197915228737,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0781773431572
 02/17  04:00:00,0.796852282775,8.09234701225,0.0,8.06712289307,0.0,0.203497013369,0.203497013369,0.203497013369,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826350502578
 02/17  05:00:00,0.840117151112,8.12744195294,0.0,8.10317067824,0.0,0.20466100272,0.20466100272,0.20466100272,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128027537857
 02/17  06:00:00,1.08846026815,7.71688766291,0.0,7.68980287105,0.0,0.193808716862,0.193808716862,0.193808716862,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.326697064783
 02/17  07:00:00,1.64885427758,7.71557532874,0.0,7.68428151522,0.0,0.193077540064,0.193077540064,0.193077540064,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.697602672969
 02/17  08:00:00,2.01365128966,7.0719585966,0.0,7.03870657513,0.0,0.177011323519,0.177011323519,0.177011323519,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.799865986993
 02/17  09:00:00,1.90058398573,6.14009344135,0.0,6.1119807779,0.0,0.153235195997,0.153235195997,0.153235195997,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.773150979439
 02/17  10:00:00,1.64366650482,4.85192370514,0.0,4.82799755522,0.0,0.121127122669,0.121127122669,0.121127122669,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.691609258621
 02/17  11:00:00,1.54200745566,4.753607872,0.0,4.72911901865,0.0,0.120458062307,0.120458062307,0.120458062307,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59499960624
 02/17  12:00:00,1.44196984402,3.56025697215,0.0,3.53576061608,0.0,0.0904032015862,0.0904032015862,0.0904032015862,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.50866482375
 02/17  13:00:00,1.35214510788,3.27703509547,0.0,3.25295138858,0.0,0.0831852169167,0.0831852169167,0.0831852169167,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441327106285
 02/17  14:00:00,1.27967169378,2.83533504772,0.0,2.81041853976,0.0,0.0726184541784,0.0726184541784,0.0726184541784,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401327904968
 02/17  15:00:00,1.24171523821,2.82025172038,0.0,2.79393220519,0.0,0.0723685330501,0.0723685330501,0.0723685330501,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361607679446
 02/17  16:00:00,1.29879723298,2.81660106722,0.0,2.78881852311,0.0,0.0723649634267,0.0723649634267,0.0723649634267,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.366685508512
 02/17  17:00:00,1.55215287559,3.03212613814,0.0,2.99926425772,0.0,0.0778597757771,0.0778597757771,0.0778597757771,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.414612744182
 02/17  18:00:00,2.08741302454,4.57674516092,0.0,4.53682322811,0.0,0.118202611198,0.118202611198,0.118202611198,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517070482104
 02/17  19:00:00,2.49494586589,4.09462592751,0.0,4.05128275783,0.0,0.103856106003,0.103856106003,0.103856106003,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.611562482332
 02/17  20:00:00,2.62645570991,4.51449968412,0.0,4.46976100993,0.0,0.114109743959,0.114109743959,0.114109743959,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.626872371061
 02/17  21:00:00,2.50823816564,5.18135847923,0.0,5.13508174899,0.0,0.130739479406,0.130739479406,0.130739479406,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.570804190915
 02/17  22:00:00,2.27488788072,5.68110894556,0.0,5.63591260591,0.0,0.142723817226,0.142723817226,0.142723817226,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.502514391682
 02/17  23:00:00,1.86228445419,6.29760864382,0.0,6.25849700395,0.0,0.158042219387,0.158042219387,0.158042219387,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.39346204449
 02/17  24:00:00,1.46213267239,7.08067135906,0.0,7.04668407178,0.0,0.17767108319,0.17767108319,0.17767108319,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275558211682
 02/18  01:00:00,1.06150565769,7.87562669797,0.0,7.84751403451,0.0,0.197479494551,0.197479494551,0.197479494551,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161460114698
 02/18  02:00:00,0.889370045743,8.47172966093,0.0,8.44584530306,0.0,0.211833543589,0.211833543589,0.211833543589,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0994154951449
 02/18  03:00:00,0.824157883781,8.65301497903,0.0,8.62743072966,0.0,0.216116867995,0.216116867995,0.216116867995,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823793976097
 02/18  04:00:00,0.821294548188,8.92790435162,0.0,8.90268023244,0.0,0.222059403617,0.222059403617,0.222059403617,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0871495212506
 02/18  05:00:00,0.879335041113,9.32001331217,0.0,9.29574203747,0.0,0.231971678357,0.231971678357,0.231971678357,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137263596605
 02/18  06:00:00,1.15543054872,9.24529547142,0.0,9.21821067957,0.0,0.230103345277,0.230103345277,0.230103345277,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.353276024336
 02/18  07:00:00,1.76818095826,9.69801090618,0.0,9.66671709266,0.0,0.240829495013,0.240829495013,0.240829495013,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.758551886486
 02/18  08:00:00,2.14708736497,8.70589618958,0.0,8.67264416811,0.0,0.215069672336,0.215069672336,0.215069672336,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.874082351559
 02/18  09:00:00,2.05928529769,8.14245116884,0.0,8.11433850538,0.0,0.20184345314,0.20184345314,0.20184345314,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.850806733369
 02/18  10:00:00,1.82413966895,7.430271146,0.0,7.40634499607,0.0,0.184956390714,0.184956390714,0.184956390714,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.763222096248
 02/18  11:00:00,1.72001288302,7.40181843238,0.0,7.37732957903,0.0,0.186006450405,0.186006450405,0.186006450405,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.656540416204
 02/18  12:00:00,1.58723637392,5.28948694865,0.0,5.26499059258,0.0,0.132084082019,0.132084082019,0.132084082019,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559761713692
 02/18  13:00:00,1.46310129396,4.0559184246,0.0,4.03183471771,0.0,0.102012517588,0.102012517588,0.102012517588,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485645485602
 02/18  14:00:00,1.36814900916,3.12296815122,0.0,3.09805164325,0.0,0.0790675751275,0.0790675751275,0.0790675751275,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439768066882
 02/18  15:00:00,1.32249160489,3.10646533601,0.0,3.08014582082,0.0,0.0792240712364,0.0792240712364,0.0792240712364,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.396402935768
 02/18  16:00:00,1.37755576233,3.09177607176,0.0,3.06399352765,0.0,0.0794682789977,0.0794682789977,0.0794682789977,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.401281749437
 02/18  17:00:00,1.63367118441,3.15366626952,0.0,3.1208043891,0.0,0.0810287482285,0.0810287482285,0.0810287482285,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.457044161304
 02/18  18:00:00,2.16064878481,4.08096050121,0.0,4.04103856839,0.0,0.105098534912,0.105098534912,0.105098534912,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.568058388441
 02/18  19:00:00,2.57466341405,3.27932057731,0.0,3.23597740763,0.0,0.0831733755851,0.0831733755851,0.0831733755851,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.677652445369
 02/18  20:00:00,2.70683340025,3.40540300259,0.0,3.3606643284,0.0,0.086284536899,0.086284536899,0.086284536899,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.700830514265
 02/18  21:00:00,2.585058432,4.02483564956,0.0,3.97855891932,0.0,0.102255699176,0.102255699176,0.102255699176,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.641252867174
 02/18  22:00:00,2.34148566242,4.52594823889,0.0,4.48075189924,0.0,0.114613084967,0.114613084967,0.114613084967,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56161604818
 02/18  23:00:00,1.9062159325,5.0318156687,0.0,4.99270402883,0.0,0.12722710497,0.12722710497,0.12722710497,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439915425291
 02/18  24:00:00,1.46974571261,5.57371186495,0.0,5.53972457766,0.0,0.14082058028,0.14082058028,0.14082058028,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304486909482
 02/19  01:00:00,1.01577975301,6.00861231388,0.0,5.98049965042,0.0,0.151908741362,0.151908741362,0.151908741362,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161304963206
 02/19  02:00:00,0.835950203418,6.28151983519,0.0,6.25563547732,0.0,0.158493686614,0.158493686614,0.158493686614,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0993355097943
 02/19  03:00:00,0.772363691404,6.52534585597,0.0,6.4997616066,0.0,0.164379289765,0.164379289765,0.164379289765,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823227834613
 02/19  04:00:00,0.768677787661,6.72898285701,0.0,6.70375873784,0.0,0.169505710835,0.169505710835,0.169505710835,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0870864535061
 02/19  05:00:00,0.818987690519,6.82012668226,0.0,6.79585540756,0.0,0.171753190886,0.171753190886,0.171753190886,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137134733483
 02/19  06:00:00,1.10567087285,7.18394184021,0.0,7.15685704836,0.0,0.18074644899,0.18074644899,0.18074644899,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.35287324475
 02/19  07:00:00,1.70944150061,7.28978325614,0.0,7.25848944261,0.0,0.183010000951,0.183010000951,0.183010000951,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.757631922893
 02/19  08:00:00,2.09333825755,6.51035023106,0.0,6.47709820959,0.0,0.162401480353,0.162401480353,0.162401480353,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.873001436124
 02/19  09:00:00,1.99420984153,5.53884683651,0.0,5.51073417305,0.0,0.137829511183,0.137829511183,0.137829511183,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.84974521916
 02/19  10:00:00,1.74706144663,4.36177342323,0.0,4.33784727331,0.0,0.108836159431,0.108836159431,0.108836159431,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.762264105204
 02/19  11:00:00,1.62522604617,3.65157910916,0.0,3.62709025581,0.0,0.0920434646087,0.0920434646087,0.0920434646087,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.655716565154
 02/19  12:00:00,1.50357822042,1.95293201891,0.0,1.92843566284,0.0,0.0491232207786,0.0491232207786,0.0491232207786,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559064421438
 02/19  13:00:00,1.38549454669,0.995897939694,0.0,0.971814232809,0.0,0.0250059950455,0.0250059950455,0.0250059950455,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485045260873
 02/19  14:00:00,1.29583288288,0.306165425518,0.0,0.281248917554,0.0,0.00728766202011,0.00728766202011,0.00728766202011,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439231853714
 02/19  15:00:00,1.24264967891,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.395785081019
 02/19  16:00:00,1.29740964205,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.400603908151
 02/19  17:00:00,1.55184319674,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.456244921862
 02/19  18:00:00,2.05613944919,0.091874100259,0.0,0.0519521674449,0.0,0.001351499496,0.001351499496,0.001351499496,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.56729608824
 02/19  19:00:00,2.49933324185,0.374582498668,0.0,0.331239328988,0.0,0.00866358742391,0.00866358742391,0.00866358742391,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.676832061336
 02/19  20:00:00,2.63981148922,0.810064927226,0.0,0.765326253035,0.0,0.0201070272518,0.0201070272518,0.0201070272518,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.699986112883
 02/19  21:00:00,2.51127385348,1.16230847167,0.0,1.11603174143,0.0,0.0292447478071,0.0292447478071,0.0292447478071,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.64047924003
 02/19  22:00:00,2.26212901046,1.42151597641,0.0,1.37631963676,0.0,0.0359334609746,0.0359334609746,0.0359334609746,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56093902021
 02/19  23:00:00,1.82525841678,1.83755136653,0.0,1.79843972666,0.0,0.0467878910721,0.0467878910721,0.0467878910721,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439397123464
 02/19  24:00:00,1.3857644497,2.23536449348,0.0,2.20137720619,0.0,0.0571796706594,0.0571796706594,0.0571796706594,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304146556189
 02/20  01:00:00,0.91441010382,2.65734951587,0.0,2.62923685242,0.0,0.0682009342421,0.0682009342421,0.0682009342421,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150216804215
 02/20  02:00:00,0.745034226845,3.01208771318,0.0,2.98620335531,0.0,0.0773885914088,0.0773885914088,0.0773885914088,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0934716525023
 02/20  03:00:00,0.684907733264,3.26445641364,0.0,3.23887216427,0.0,0.0838325905449,0.0838325905449,0.0838325905449,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0780247629694
 02/20  04:00:00,0.681038802152,3.42505196162,0.0,3.39982784245,0.0,0.0878541996948,0.0878541996948,0.0878541996948,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824643833084
 02/20  05:00:00,0.727121694867,3.59038231841,0.0,3.56611104372,0.0,0.092014077352,0.092014077352,0.092014077352,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12767900698
 02/20  06:00:00,0.984605225244,3.55696389748,0.0,3.52987910563,0.0,0.0910562130754,0.0910562130754,0.0910562130754,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325594525661
 02/20  07:00:00,1.53870922913,3.35276523558,0.0,3.32147142206,0.0,0.0854509174996,0.0854509174996,0.0854509174996,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.695084247083
 02/20  08:00:00,1.9094700954,2.9880163268,0.0,2.95476430533,0.0,0.0757715840574,0.0757715840574,0.0757715840574,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.796924532188
 02/20  09:00:00,1.80591550797,2.42536878612,0.0,2.39725612266,0.0,0.0614294661576,0.0614294661576,0.0614294661576,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.770288231516
 02/20  10:00:00,1.56125260896,1.63229727054,0.0,1.60837112062,0.0,0.041284242341,0.041284242341,0.041284242341,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.689038243095
 02/20  11:00:00,1.44507736429,1.02213028446,0.0,0.997641431105,0.0,0.0257355099429,0.0257355099429,0.0257355099429,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.592792067226
 02/20  12:00:00,1.3528885441,0.148409794076,0.0,0.123913438008,0.0,0.00319279250888,0.00319279250888,0.00319279250888,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506793932901
 02/20  13:00:00,1.26710558731,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439472802633
 02/20  14:00:00,1.20496379623,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399238461598
 02/20  15:00:00,1.16729824131,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359559215595
 02/20  16:00:00,1.22420006908,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364453308035
 02/20  17:00:00,1.471872448,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412192092375
 02/20  18:00:00,1.9667348923,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.514594961063
 02/20  19:00:00,2.38833970267,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.608812425114
 02/20  20:00:00,2.50956313365,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.624089538761
 02/20  21:00:00,2.37645961801,0.0884907603122,0.0,0.0422140300741,0.0,0.00108875579287,0.00108875579287,0.00108875579287,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568676366897
 02/20  22:00:00,2.1420140478,0.492867245525,0.0,0.447670905877,0.0,0.0116408732221,0.0116408732221,0.0116408732221,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500723502773
 02/20  23:00:00,1.73140428434,1.1302216062,0.0,1.09110996632,0.0,0.0285296159809,0.0285296159809,0.0285296159809,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.392094478043
 02/20  24:00:00,1.33526732199,2.01224089594,0.0,1.97825360865,0.0,0.051711251329,0.051711251329,0.051711251329,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274652693149
 02/21  01:00:00,0.918663989322,2.8222935124,0.0,2.79418084895,0.0,0.0726105484315,0.0726105484315,0.0726105484315,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150061075528
 02/21  02:00:00,0.755027683365,3.41155002441,0.0,3.38566566654,0.0,0.0874615221301,0.0874615221301,0.0874615221301,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933921783015
 02/21  03:00:00,0.702847202854,3.9868046728,0.0,3.96122042344,0.0,0.101828323015,0.101828323015,0.101828323015,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779685000886
 02/21  04:00:00,0.702753262932,4.30502234242,0.0,4.27979822325,0.0,0.109631578039,0.109631578039,0.109631578039,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824014657445
 02/21  05:00:00,0.750605759411,4.5492490087,0.0,4.524977734,0.0,0.115626634064,0.115626634064,0.115626634064,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127550514812
 02/21  06:00:00,1.01592514814,4.84143432987,0.0,4.81434953801,0.0,0.122782592434,0.122782592434,0.122782592434,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.3251880692
 02/21  07:00:00,1.57310704059,4.76758940328,0.0,4.73629558976,0.0,0.12077715217,0.12077715217,0.12077715217,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.694155823879
 02/21  08:00:00,1.96214595385,5.13241501186,0.0,5.09916299039,0.0,0.129531816222,0.129531816222,0.129531816222,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.795840158479
 02/21  09:00:00,1.86040715004,4.64225145949,0.0,4.61413879603,0.0,0.116976466476,0.116976466476,0.116976466476,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.769232873268
 02/21  10:00:00,1.63182055553,4.46383389385,0.0,4.43990774393,0.0,0.112799995197,0.112799995197,0.112799995197,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.688090436813
 02/21  11:00:00,1.54163013218,4.83556552909,0.0,4.81107667573,0.0,0.123102099702,0.123102099702,0.123102099702,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591978245362
 02/21  12:00:00,1.43831554969,3.5302925597,0.0,3.50579620363,0.0,0.0893095175324,0.0893095175324,0.0893095175324,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506104213473
 02/21  13:00:00,1.32871709992,2.45240217715,0.0,2.42831847027,0.0,0.0619581781482,0.0619581781482,0.0619581781482,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439126137091
 02/21  14:00:00,1.25559626484,1.98475744474,0.0,1.95984093678,0.0,0.0505159635193,0.0505159635193,0.0505159635193,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399354966687
 02/21  15:00:00,1.19801598237,1.20086912806,0.0,1.17454961287,0.0,0.0304270868543,0.0304270868543,0.0304270868543,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359849869801
 02/21  16:00:00,1.25759839314,1.29862234419,0.0,1.27083980008,0.0,0.0329434177429,0.0329434177429,0.0329434177429,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364908214355
 02/21  17:00:00,1.50400699723,1.24358055009,0.0,1.21071866967,0.0,0.0317421871551,0.0317421871551,0.0317421871551,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412584454444
 02/21  18:00:00,2.02342542341,2.19803432323,0.0,2.15811239041,0.0,0.0567599414962,0.0567599414962,0.0567599414962,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.514525550673
 02/21  19:00:00,2.4340489616,1.81032949373,0.0,1.76698632405,0.0,0.0459620952537,0.0459620952537,0.0459620952537,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.608559588792
 02/21  20:00:00,2.56361646614,2.14155060636,0.0,2.09681193217,0.0,0.0543326141491,0.0543326141491,0.0543326141491,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.623810257106
 02/21  21:00:00,2.43861622241,2.52247164447,0.0,2.47619491423,0.0,0.0639063990941,0.0639063990941,0.0639063990941,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568015327998
 02/21  22:00:00,2.20329894506,2.90659996614,0.0,2.8614036265,0.0,0.0735859141429,0.0735859141429,0.0735859141429,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50006335911
 02/21  23:00:00,1.78805264039,3.37836555583,0.0,3.33925391596,0.0,0.0856821134681,0.0856821134681,0.0856821134681,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391590336608
 02/21  24:00:00,1.38038488495,3.82436133484,0.0,3.79037404755,0.0,0.0971626364799,0.0971626364799,0.0971626364799,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274318870959
 02/22  01:00:00,0.95525804178,4.30121353645,0.0,4.27310087299,0.0,0.109367852177,0.109367852177,0.109367852177,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149897824241
 02/22  02:00:00,0.787253185233,4.70868608498,0.0,4.68280172711,0.0,0.119770284042,0.119770284042,0.119770284042,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933089182567
 02/22  03:00:00,0.721793491213,4.76490568677,0.0,4.7393214374,0.0,0.120833518528,0.120833518528,0.120833518528,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.077909592935
 02/22  04:00:00,0.715794285224,4.84808336065,0.0,4.82285924147,0.0,0.122738489606,0.122738489606,0.122738489606,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082335576469
 02/22  05:00:00,0.758392999643,4.87449541709,0.0,4.8502241424,0.0,0.123548463464,0.123548463464,0.123548463464,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127415925644
 02/22  06:00:00,1.01669884356,4.89397877222,0.0,4.86689398037,0.0,0.123982020335,0.123982020335,0.123982020335,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324762336716
 02/22  07:00:00,1.57202261602,4.76804528096,0.0,4.73675146743,0.0,0.120665177474,0.120665177474,0.120665177474,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.693183373999
 02/22  08:00:00,1.95781380269,5.00047204968,0.0,4.96722002821,0.0,0.126335460729,0.126335460729,0.126335460729,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.79470436281
 02/22  09:00:00,1.85581982018,4.49445185993,0.0,4.46633919647,0.0,0.113494540885,0.113494540885,0.113494540885,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.768127468999
 02/22  10:00:00,1.63194993995,4.50254680948,0.0,4.47862065956,0.0,0.113922134659,0.113922134659,0.113922134659,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.687097681767
 02/22  11:00:00,1.54843214406,5.12898611379,0.0,5.10449726043,0.0,0.130756506481,0.130756506481,0.130756506481,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591125850467
 02/22  12:00:00,1.44765746536,3.92769684297,0.0,3.9032004869,0.0,0.099373835529,0.099373835529,0.099373835529,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.505381811147
 02/22  13:00:00,1.33708185753,2.80969241523,0.0,2.78560870835,0.0,0.0709438867849,0.0709438867849,0.0709438867849,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.438505186069
 02/22  14:00:00,1.25377369462,1.94681708414,0.0,1.92190057618,0.0,0.0492500145068,0.0492500145068,0.0492500145068,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398798345482
 02/22  15:00:00,1.20278762584,1.40679261547,0.0,1.38047310028,0.0,0.0356946588739,0.0356946588739,0.0356946588739,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359353941247
 02/22  16:00:00,1.25576850369,1.24101384018,0.0,1.21323129607,0.0,0.0316149541075,0.0316149541075,0.0316149541075,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.36440678854
 02/22  17:00:00,1.50081127647,1.14342964402,0.0,1.1105677636,0.0,0.029118710417,0.029118710417,0.029118710417,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412012210427
 02/22  18:00:00,2.01018993128,1.72138932287,0.0,1.68146739005,0.0,0.0442424450781,0.0442424450781,0.0442424450781,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51380755496
 02/22  19:00:00,2.41730388659,1.19289882056,0.0,1.14955565088,0.0,0.0300642181165,0.0300642181165,0.0300642181165,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.607712390927
 02/22  20:00:00,2.53680102934,1.134602362,0.0,1.08986368781,0.0,0.0283810819795,0.0283810819795,0.0283810819795,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622946352468
