Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/22  21:00:00,2.40639778804,1.29535600853,0.0,1.2490792783,0.0,0.0324747734741,0.0324747734741,0.0324747734741,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.567228519243
 02/22  22:00:00,2.16790183831,1.54258002099,0.0,1.49738368134,0.0,0.0388803077693,0.0388803077693,0.0388803077693,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.499371858737
 02/22  23:00:00,1.74761148921,1.80423450216,0.0,1.76512286229,0.0,0.045769021919,0.045769021919,0.045769021919,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391062276977
 02/22  24:00:00,1.33114317785,1.90170455931,0.0,1.86771727202,0.0,0.0482705817295,0.0482705817295,0.0482705817295,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273969218603
 02/23  01:00:00,0.900409653569,2.14168620345,0.0,2.11357354,0.0,0.0546902053622,0.0546902053622,0.0546902053622,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149727082844
 02/23  02:00:00,0.72044208862,2.07469666003,0.0,2.04881230216,0.0,0.0530462141261,0.0530462141261,0.0530462141261,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0932218915597
 02/23  03:00:00,0.652925031823,2.0315180744,0.0,2.00593382503,0.0,0.0520266390213,0.0520266390213,0.0520266390213,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0778480130525
 02/23  04:00:00,0.643500281898,1.96947444575,0.0,1.94425032658,0.0,0.0505133520299,0.0505133520299,0.0505133520299,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0822667107193
 02/23  05:00:00,0.684799188846,1.95002230565,0.0,1.92575103096,0.0,0.0500952991102,0.0500952991102,0.0500952991102,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127275279201
 02/23  06:00:00,0.93979724771,1.85182453973,0.0,1.82473974787,0.0,0.0475253069147,0.0475253069147,0.0475253069147,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324317454288
 02/23  07:00:00,1.49035528378,1.56834205908,0.0,1.53704824555,0.0,0.040014033814,0.040014033814,0.040014033814,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.692167185425
 02/23  08:00:00,1.86964357769,1.54645039483,0.0,1.51319837336,0.0,0.0393521170083,0.0393521170083,0.0393521170083,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.793517481534
 02/23  09:00:00,1.79618053537,2.13608103831,0.0,2.10796837485,0.0,0.0550103790113,0.0550103790113,0.0550103790113,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.766972346063
 02/23  10:00:00,1.5844076263,2.61596605909,0.0,2.59203990917,0.0,0.067417228,0.067417228,0.067417228,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.686060274771
 02/23  11:00:00,1.48723507129,2.73853666905,0.0,2.71404781569,0.0,0.070450178418,0.070450178418,0.070450178418,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59023510576
 02/23  12:00:00,1.39294168979,1.7976360768,0.0,1.77313972073,0.0,0.0454129668406,0.0454129668406,0.0454129668406,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.504626904266
 02/23  13:00:00,1.29288146869,1.09321857619,0.0,1.06913486931,0.0,0.0273923728917,0.0273923728917,0.0273923728917,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.43785631112
 02/23  14:00:00,1.22209146684,0.728411592965,0.0,0.703495085002,0.0,0.0181494332363,0.0181494332363,0.0181494332363,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.39821669897
 02/23  15:00:00,1.18453246602,0.718647030067,0.0,0.69232751488,0.0,0.0179577257761,0.0179577257761,0.0179577257761,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358835714528
 02/23  16:00:00,1.24582529356,0.876265571092,0.0,0.848483026981,0.0,0.022195719523,0.022195719523,0.022195719523,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363882812993
 02/23  17:00:00,1.49384455185,0.901075973214,0.0,0.868214092792,0.0,0.0227499468591,0.0227499468591,0.0227499468591,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.411414249361
 02/23  18:00:00,2.0052862794,1.56706599445,0.0,1.52714406164,0.0,0.0400890791926,0.0400890791926,0.0400890791926,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.513057268963
 02/23  19:00:00,2.41452423624,1.12621059577,0.0,1.08286742609,0.0,0.0281698582268,0.0281698582268,0.0281698582268,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.606827100457
 02/23  20:00:00,2.54458130617,1.47149541942,0.0,1.42675674523,0.0,0.0370641098622,0.0370641098622,0.0370641098622,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622043601416
 02/23  21:00:00,2.4186772426,1.80652497767,0.0,1.76024824744,0.0,0.045576426293,0.045576426293,0.045576426293,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.56640632099
 02/23  22:00:00,2.18881731712,2.38793472457,0.0,2.34273838492,0.0,0.0605183908534,0.0605183908534,0.0605183908534,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.498649254463
 02/23  23:00:00,1.77464968131,2.8888890182,0.0,2.84977737833,0.0,0.0733590246487,0.0733590246487,0.0733590246487,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.390510466342
 02/23  24:00:00,1.37055307521,3.46530001355,0.0,3.43131272627,0.0,0.0880458373946,0.0880458373946,0.0880458373946,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273603860298
 02/24  01:00:00,0.946015278969,3.95276643749,0.0,3.92465377403,0.0,0.100473995628,0.100473995628,0.100473995628,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149548917978
 02/24  02:00:00,0.778349361342,4.3746883553,0.0,4.34880399743,0.0,0.111044217565,0.111044217565,0.111044217565,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0931311608438
 02/24  03:00:00,0.721659458361,4.76618580479,0.0,4.74060155542,0.0,0.120825209289,0.120825209289,0.120825209289,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0777838693227
 02/24  04:00:00,0.738879568778,5.74455000801,0.0,5.71932588883,0.0,0.145964438733,0.145964438733,0.145964438733,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0821949108972
 02/24  05:00:00,0.7807512275,5.78280078083,0.0,5.75852950614,0.0,0.146193999438,0.146193999438,0.146193999438,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127128617527
 02/24  06:00:00,1.05234664896,6.37507633328,0.0,6.34799154142,0.0,0.160538608772,0.160538608772,0.160538608772,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.323853553681
 02/24  07:00:00,1.62604551417,7.02644604894,0.0,6.99515223541,0.0,0.176763890528,0.176763890528,0.176763890528,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.691107559093
 02/24  08:00:00,1.97487600616,5.88290272775,0.0,5.84965070628,0.0,0.14582216087,0.14582216087,0.14582216087,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.792279866137
 02/24  09:00:00,1.8575940496,4.74727072838,0.0,4.71915806493,0.0,0.117628384429,0.117628384429,0.117628384429,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.765767854882
 02/24  10:00:00,1.6057205868,3.60545349027,0.0,3.58152734034,0.0,0.0898119286244,0.0898119286244,0.0898119286244,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.684978534651
 02/24  11:00:00,1.48752709084,2.84661201121,0.0,2.82212315785,0.0,0.0716710082779,0.0716710082779,0.0716710082779,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.589306295441
 02/24  12:00:00,1.38335740819,1.46003963617,0.0,1.4355432801,0.0,0.0366158509548,0.0366158509548,0.0366158509548,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.503839738543
 02/24  13:00:00,1.28248131276,0.711728594133,0.0,0.687644887249,0.0,0.0176688311612,0.0176688311612,0.0176688311612,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437179696919
 02/24  14:00:00,1.21329629876,0.409370432601,0.0,0.384453924637,0.0,0.00996078131059,0.00996078131059,0.00996078131059,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.397610182817
 02/24  15:00:00,1.17148220514,0.235593841116,0.0,0.209274325929,0.0,0.00544784881883,0.00544784881883,0.00544784881883,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358295330611
 02/24  16:00:00,1.22374743342,0.0532482754363,0.0,0.0254657313261,0.0,0.000664234345349,0.000664234345349,0.000664234345349,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363336438035
 02/24  17:00:00,1.47181669515,0.084349104288,0.0,0.051487223866,0.0,0.00134562955464,0.00134562955464,0.00134562955464,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.410790709964
 02/24  18:00:00,1.97433135519,0.417849124243,0.0,0.377927191429,0.0,0.00991651556737,0.00991651556737,0.00991651556737,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.512274908382
 02/24  19:00:00,2.39541642984,0.423315231598,0.0,0.379972061918,0.0,0.00998519981829,0.00998519981829,0.00998519981829,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.605903952466
 02/24  20:00:00,2.52017255709,0.562491697417,0.0,0.517753023226,0.0,0.0135967140854,0.0135967140854,0.0135967140854,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621102248119
 02/24  21:00:00,2.38632456076,0.583631288581,0.0,0.537354558342,0.0,0.0140810946689,0.0140810946689,0.0140810946689,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.565548970773
 02/24  22:00:00,2.14823428221,0.836537835573,0.0,0.791341495924,0.0,0.020688848879,0.020688848879,0.020688848879,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.497895761528
 02/24  23:00:00,1.73454578673,1.33288916085,0.0,1.29377752098,0.0,0.0338305280258,0.0338305280258,0.0338305280258,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.389935068385
 02/24  24:00:00,1.32395774464,1.63351629593,0.0,1.59952900865,0.0,0.0418315248301,0.0418315248301,0.0418315248301,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.2732228423
 02/25  01:00:00,0.911034916608,1.88321485817,0.0,1.85510219472,0.0,0.0482695596707,0.0482695596707,0.0482695596707,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.160199308498
 02/25  02:00:00,0.732811577248,2.17783600468,0.0,2.15195164682,0.0,0.0559236133243,0.0559236133243,0.0559236133243,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0987669569146
 02/25  03:00:00,0.671772707352,2.49454917774,0.0,2.46896492837,0.0,0.0641905967356,0.0641905967356,0.0641905967356,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.081920492439
 02/25  04:00:00,0.665993939078,2.6126337314,0.0,2.58740961223,0.0,0.067269932308,0.067269932308,0.067269932308,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0866383834499
 02/25  05:00:00,0.718703142855,2.81518217987,0.0,2.79091090517,0.0,0.072384051183,0.072384051183,0.072384051183,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136219325522
 02/25  06:00:00,0.99329866655,2.77387548753,0.0,2.74679069567,0.0,0.0712352927881,0.0712352927881,0.0712352927881,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.350012194654
 02/25  07:00:00,1.59701110237,3.01332354448,0.0,2.98202973095,0.0,0.0771142991898,0.0771142991898,0.0771142991898,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.751097226417
 02/25  08:00:00,1.98762501241,2.53116788487,0.0,2.4979158634,0.0,0.0643662064474,0.0643662064474,0.0643662064474,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.865323464889
 02/25  09:00:00,1.90864288358,2.34802139409,0.0,2.31990873063,0.0,0.0598027134581,0.0598027134581,0.0598027134581,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.842205058941
 02/25  10:00:00,1.68624527449,2.14352851307,0.0,2.11960236314,0.0,0.0548247324368,0.0548247324368,0.0548247324368,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.755459360059
 02/25  11:00:00,1.57474243246,1.85142072175,0.0,1.8269318684,0.0,0.0474117769803,0.0474117769803,0.0474117769803,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.649864639073
 02/25  12:00:00,1.47858595544,1.14276772599,0.0,1.11827136992,0.0,0.0290839374138,0.0290839374138,0.0290839374138,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.554111439817
 02/25  13:00:00,1.37345664115,0.683330148972,0.0,0.659246442088,0.0,0.0172315925091,0.0172315925091,0.0172315925091,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.480781757871
 02/25  14:00:00,1.29156206251,0.284932594357,0.0,0.260016086393,0.0,0.00682567868284,0.00682567868284,0.00682567868284,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.435423016677
 02/25  15:00:00,1.23937783891,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.39251324102
 02/25  16:00:00,1.29411027698,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.397304543087
 02/25  17:00:00,1.54796594897,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.452367674088
 02/25  18:00:00,2.04961952811,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.562127666655
 02/25  19:00:00,2.48432928184,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.670491688745
 02/25  20:00:00,2.61310649422,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.693388145139
 02/25  21:00:00,2.47597568596,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.634425820314
 02/25  22:00:00,2.22090000398,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.555643474704
 02/25  23:00:00,1.77441226758,0.0391116398722,0.0,0.0,0.0,0.0,0.0,0.0,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435338865337
 02/25  24:00:00,1.33016148274,0.18969404285,0.0,0.155706755564,0.0,0.00410158938433,0.00410158938433,0.00410158938433,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301621670501
 02/26  01:00:00,0.876321731547,0.550850638838,0.0,0.522737975381,0.0,0.0137799208869,0.0137799208869,0.0137799208869,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.15997576222
 02/26  02:00:00,0.699495761433,0.8883586213,0.0,0.862474263433,0.0,0.0227170995032,0.0227170995032,0.0227170995032,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0986576549207
 02/26  03:00:00,0.636435777368,1.12550195735,0.0,1.09991770798,0.0,0.0289309650372,0.0289309650372,0.0289309650372,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0818431941534
 02/26  04:00:00,0.632252233346,1.3063336314,0.0,1.28110951222,0.0,0.0336143090197,0.0336143090197,0.0336143090197,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0865523010061
 02/26  05:00:00,0.684064219108,1.47306518674,0.0,1.44879391205,0.0,0.0379209784594,0.0379209784594,0.0379209784594,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136043474498
 02/26  06:00:00,0.958422175374,1.43824358814,0.0,1.41115879628,0.0,0.0369083872241,0.0369083872241,0.0369083872241,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.349462609042
 02/26  07:00:00,1.56097741154,1.65361150494,0.0,1.62231769141,0.0,0.0423358663317,0.0423358663317,0.0423358663317,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.749841968444
 02/26  08:00:00,1.95172163889,1.18393165897,0.0,1.1506796375,0.0,0.0299377039328,0.0299377039328,0.0299377039328,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.863848593886
 02/26  09:00:00,1.87261042857,1.00004509,0.0,0.971932426541,0.0,0.0252186571645,0.0252186571645,0.0252186571645,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.840756660226
 02/26  10:00:00,1.65457566216,0.963632963917,0.0,0.939706813993,0.0,0.024462261816,0.024462261816,0.024462261816,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.754152218353
 02/26  11:00:00,1.5379819834,0.476665758698,0.0,0.452176905343,0.0,0.0117754292247,0.0117754292247,0.0117754292247,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.648740537766
 02/26  12:00:00,1.45308146898,0.198215752133,0.0,0.173719396065,0.0,0.00453086801045,0.00453086801045,0.00453086801045,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.55316002276
 02/26  13:00:00,1.35514226237,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.479698971594
 02/26  14:00:00,1.28375081626,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.434437449105
 02/26  15:00:00,1.23849444652,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.391629848626
 02/26  16:00:00,1.29306804965,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.396262315752
 02/26  17:00:00,1.54695098929,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.45135271441
 02/26  18:00:00,2.04874339514,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.561251533686
 02/26  19:00:00,2.4833123757,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.669474782604
 02/26  20:00:00,2.61234007395,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.692621724866
 02/26  21:00:00,2.48028020483,0.22984591537,0.0,0.183569185132,0.0,0.00480201304227,0.00480201304227,0.00480201304227,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.633928326146
 02/26  22:00:00,2.2341261529,0.567046077816,0.0,0.521849738167,0.0,0.0136634988239,0.0136634988239,0.0136634988239,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.555206124799
 02/26  23:00:00,1.80961657137,1.39653084087,0.0,1.357419201,0.0,0.0355348729686,0.0355348729686,0.0355348729686,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435008296161
 02/26  24:00:00,1.39101672736,2.53977906984,0.0,2.50579178255,0.0,0.0653139497551,0.0653139497551,0.0653139497551,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301264554758
 02/27  01:00:00,0.93746978909,3.60665299919,0.0,3.57854033574,0.0,0.0925071070912,0.0925071070912,0.0925071070912,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148970316636
 02/27  02:00:00,0.775712545741,4.26930089801,0.0,4.24341654014,0.0,0.108701882389,0.108701882389,0.108701882389,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0928366804185
 02/27  03:00:00,0.718058553798,4.63267170345,0.0,4.60708745408,0.0,0.117432671965,0.117432671965,0.117432671965,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.077575502084
 02/27  04:00:00,0.718003148143,4.9602511029,0.0,4.93502698372,0.0,0.12532094386,0.12532094386,0.12532094386,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0819619851349
 02/27  05:00:00,0.768164898343,5.31439718912,0.0,5.29012591443,0.0,0.134083306707,0.134083306707,0.134083306707,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126652981101
 02/27  06:00:00,1.0304617867,5.56361787157,0.0,5.53653307971,0.0,0.140158104323,0.140158104323,0.140158104323,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.322349195873
 02/27  07:00:00,1.60595621867,6.35326006337,0.0,6.32196624984,0.0,0.160110879247,0.160110879247,0.160110879247,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.687671274876
 02/27  08:00:00,1.97367369277,5.92668065665,0.0,5.89342863518,0.0,0.148633358154,0.148633358154,0.148633358154,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.788266355461
 02/27  09:00:00,1.89142441988,6.20745734178,0.0,6.17934467832,0.0,0.155364881652,0.155364881652,0.155364881652,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.76186172794
 02/27  10:00:00,1.67589243663,6.51972877136,0.0,6.49580262144,0.0,0.163491845056,0.163491845056,0.163491845056,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.681470468052
 02/27  11:00:00,1.581014528,6.70977680221,0.0,6.68528794886,0.0,0.168170562893,0.168170562893,0.168170562893,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.586294177986
 02/27  12:00:00,1.5096586445,6.61856849891,0.0,6.59407214284,0.0,0.165469861108,0.165469861108,0.165469861108,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.5012869647
 02/27  13:00:00,1.42943278627,6.66172824874,0.0,6.63764454185,0.0,0.166814480599,0.166814480599,0.166814480599,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434985520991
 02/27  14:00:00,1.34479758601,5.75245715611,0.0,5.72754064815,0.0,0.143428958536,0.143428958536,0.143428958536,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.39564329284
 02/27  15:00:00,1.28864724159,4.97830751509,0.0,4.9519879999,0.0,0.124365302405,0.124365302405,0.124365302405,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.356542913468
 02/27  16:00:00,1.34169648438,4.78414448471,0.0,4.7563619406,0.0,0.120385141765,0.120385141765,0.120385141765,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.361564581576
 02/27  17:00:00,1.59261353002,4.90775372688,0.0,4.87489184645,0.0,0.124164515228,0.124164515228,0.124164515228,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408768659159
 02/27  18:00:00,2.11945979365,6.19658649848,0.0,6.15666456566,0.0,0.157582093182,0.157582093182,0.157582093182,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.509737769229
 02/27  19:00:00,2.51356855309,5.24346372795,0.0,5.20012055827,0.0,0.131130991576,0.131130991576,0.131130991576,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.602910283965
 02/27  20:00:00,2.63900263411,5.42091118125,0.0,5.37617250706,0.0,0.135479501658,0.135479501658,0.135479501658,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.618049537559
 02/27  21:00:00,2.51315348123,5.75451368748,0.0,5.70823695724,0.0,0.143690336753,0.143690336753,0.143690336753,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.562768649164
 02/27  22:00:00,2.28273043672,6.31521991263,0.0,6.27002357298,0.0,0.157628536244,0.157628536244,0.157628536244,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.495452228671
 02/27  23:00:00,1.88075935167,7.275468016,0.0,7.23635637613,0.0,0.181910009476,0.181910009476,0.181910009476,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.388069151882
 02/27  24:00:00,1.47473373896,7.76717438071,0.0,7.73318709343,0.0,0.193843034931,0.193843034931,0.193843034931,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271987326516
 02/28  01:00:00,1.05977461097,8.62825272488,0.0,8.60014006142,0.0,0.215019297296,0.215019297296,0.215019297296,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148762948309
 02/28  02:00:00,0.890154014576,8.97758650826,0.0,8.95170215039,0.0,0.223248804701,0.223248804701,0.223248804701,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0927312269408
 02/28  03:00:00,0.844644367077,9.82763568329,0.0,9.80205143392,0.0,0.244093069084,0.244093069084,0.244093069084,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775009182438
 02/28  04:00:00,0.84215227414,10.0720187326,0.0,10.0467946134,0.0,0.249553454104,0.249553454104,0.249553454104,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0818786008882
 02/28  05:00:00,0.891393623443,10.424033965,0.0,10.3997626903,0.0,0.257482098039,0.257482098039,0.257482098039,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126482914869
 02/28  06:00:00,1.15103311379,10.5906332358,0.0,10.563548444,0.0,0.261267690753,0.261267690753,0.261267690753,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.321810936531
 02/28  07:00:00,1.73335691033,11.6806163636,0.0,11.64932255,0.0,0.28874156485,0.28874156485,0.28874156485,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.686441280939
 02/28  08:00:00,2.09469794675,11.0185917815,0.0,10.98533976,0.0,0.271094342878,0.271094342878,0.271094342878,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.786829624723
 02/28  09:00:00,1.98673600221,10.3020185975,0.0,10.273905934,0.0,0.252074758078,0.252074758078,0.252074758078,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.760463433839
 02/28  10:00:00,1.73867785314,9.28008601067,0.0,9.25615986075,0.0,0.227533004593,0.227533004593,0.227533004593,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.680214725026
 02/28  11:00:00,1.64533111143,9.41754802163,0.0,9.39305916828,0.0,0.233565334262,0.233565334262,0.233565334262,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.585215990055
 02/28  12:00:00,1.52510825066,7.3550260123,0.0,7.33052965623,0.0,0.181833224773,0.181833224773,0.181833224773,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.500373207202
 02/28  13:00:00,1.41391392675,6.11625437723,0.0,6.09217067035,0.0,0.152081117098,0.152081117098,0.152081117098,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434200024971
 02/28  14:00:00,1.33677065672,5.43242573451,0.0,5.40750922655,0.0,0.136106131693,0.136106131693,0.136106131693,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.394939190387
 02/28  15:00:00,1.2906861409,5.06413489011,0.0,5.03781537493,0.0,0.127031545714,0.127031545714,0.127031545714,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35591556947
 02/28  16:00:00,1.35841550024,5.43430953525,0.0,5.40652699114,0.0,0.137738444374,0.137738444374,0.137738444374,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.360930294824
 02/28  17:00:00,1.60658951178,5.49220820325,0.0,5.45934632283,0.0,0.138864387864,0.138864387864,0.138864387864,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408044768288
 02/28  18:00:00,2.14363922431,7.18805533365,0.0,7.14813340084,0.0,0.182669765301,0.182669765301,0.182669765301,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.508829527766
 02/28  19:00:00,2.54211000072,6.43318412138,0.0,6.3898409517,0.0,0.160744111274,0.160744111274,0.160744111274,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.601838611892
 02/28  20:00:00,2.66299231488,6.45372112376,0.0,6.40898244957,0.0,0.160561993945,0.160561993945,0.160561993945,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.616956726044
 02/28  21:00:00,2.53585473743,6.73282812821,0.0,6.68655139797,0.0,0.167386881273,0.167386881273,0.167386881273,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.561773360835
 02/28  22:00:00,2.29753995726,6.9785323137,0.0,6.93333597405,0.0,0.173312780976,0.173312780976,0.173312780976,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.494577504478
 02/28  23:00:00,1.87917041309,7.28899275631,0.0,7.24988111644,0.0,0.180989111291,0.180989111291,0.180989111291,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.387401111487
 02/28  24:00:00,1.4679350689,7.54827405598,0.0,7.51428676869,0.0,0.187486697191,0.187486697191,0.187486697191,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271544994197
 03/01  01:00:00,0.996369987959,7.71459620616,0.0,7.69006724141,0.0,0.191735019419,0.191735019419,0.191735019419,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148548434031
 03/01  02:00:00,0.823570539146,7.74363400762,0.0,7.72104929227,0.0,0.192674721338,0.192674721338,0.192674721338,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0926221912939
 03/01  03:00:00,0.755558614952,7.65205607115,0.0,7.62973320757,0.0,0.190644181713,0.190644181713,0.190644181713,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0774238041994
 03/01  04:00:00,0.743607639712,7.46886736437,0.0,7.44685872292,0.0,0.186358515657,0.186358515657,0.186358515657,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817923836974
 03/01  05:00:00,0.78669312982,7.48519841038,0.0,7.46402114831,0.0,0.187159781022,0.187159781022,0.187159781022,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126306655956
 03/01  06:00:00,1.02962984343,7.25022060367,0.0,7.22658848123,0.0,0.181410455621,0.181410455621,0.181410455621,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.321253799357
 03/01  07:00:00,1.54082208633,7.07930949729,0.0,7.05200490375,0.0,0.176928189495,0.176928189495,0.176928189495,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.685169291927
 03/01  08:00:00,1.85019480284,6.88547472139,0.0,6.85646154503,0.0,0.172291267587,0.172291267587,0.172291267587,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.785344124913
 03/01  09:00:00,1.75872110749,6.87847093819,0.0,6.85394197343,0.0,0.172460803542,0.172460803542,0.172460803542,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.759017690388
 03/01  10:00:00,1.60340038458,7.00219753218,0.0,6.98132139965,0.0,0.175796636084,0.175796636084,0.175796636084,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.678916259883
 03/01  11:00:00,1.5412041887,8.04564570887,0.0,8.02427860427,0.0,0.203431188275,0.203431188275,0.203431188275,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.584101068226
 03/01  12:00:00,1.44506632297,7.0088931281,0.0,6.9875194772,0.0,0.176656759643,0.176656759643,0.176656759643,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.499428302354
 03/01  13:00:00,1.35286535434,6.57954778769,0.0,6.55853418297,0.0,0.165381677044,0.165381677044,0.165381677044,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.433387849275
 03/01  14:00:00,1.28864849449,6.44896900303,0.0,6.42722875965,0.0,0.162246257983,0.162246257983,0.162246257983,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.394211187946
 03/01  15:00:00,1.23962045057,6.31534406564,0.0,6.29237966522,0.0,0.159469289304,0.159469289304,0.159469289304,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.35526695427
 03/01  16:00:00,1.2764587119,6.04510539993,0.0,6.02086447212,0.0,0.152650469518,0.152650469518,0.152650469518,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.360274488898
 03/01  17:00:00,1.48545341328,6.22973806446,0.0,6.20106529541,0.0,0.157565665409,0.157565665409,0.157565665409,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.407296348653
 03/01  18:00:00,1.92379750557,7.43126927751,0.0,7.39643644552,0.0,0.188582946373,0.188582946373,0.188582946373,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.507890467794
 03/01  19:00:00,2.26274774473,6.12945240083,0.0,6.09163445864,0.0,0.15418549197,0.15418549197,0.15418549197,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.600730536607
 03/01  20:00:00,2.43766315154,5.88008820508,0.0,5.84105265215,0.0,0.147053053107,0.147053053107,0.147053053107,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.615826807452
 03/01  21:00:00,2.42425216016,5.9004105017,0.0,5.86003295843,0.0,0.147745456427,0.147745456427,0.147745456427,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.56074429051
 03/01  22:00:00,2.19819970381,6.05785766127,0.0,6.01842278438,0.0,0.151721537731,0.151721537731,0.151721537731,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.493673097398
 03/01  23:00:00,1.79658987025,6.3590835947,0.0,6.32495776249,0.0,0.159401129514,0.159401129514,0.159401129514,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.386710465607
 03/01  24:00:00,1.39829648921,6.69341665835,0.0,6.66376194515,0.0,0.167940896864,0.167940896864,0.167940896864,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.271087688044
 03/02  01:00:00,0.98258460589,7.09924263744,0.0,7.07471367268,0.0,0.178171236487,0.178171236487,0.178171236487,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148326834895
 03/02  02:00:00,0.814595508502,7.32219425801,0.0,7.29960954266,0.0,0.183812287655,0.183812287655,0.183812287655,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0925095943331
 03/02  03:00:00,0.75240528773,7.48002286372,0.0,7.45770000014,0.0,0.187570482011,0.187570482011,0.187570482011,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0773441766791
 03/02  04:00:00,0.746867121062,7.56770356963,0.0,7.54569492818,0.0,0.189707021642,0.189707021642,0.189707021642,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817033590634
 03/02  05:00:00,0.79035584847,7.62053916848,0.0,7.59936190641,0.0,0.191004281275,0.191004281275,0.191004281275,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126124874354
 03/02  06:00:00,1.03775768528,7.58849598493,0.0,7.5648638625,0.0,0.19011324598,0.19011324598,0.19011324598,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.32067885084
 03/02  07:00:00,1.54727902198,7.38064309769,0.0,7.35333850415,0.0,0.184698347747,0.184698347747,0.184698347747,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.683856069324
 03/02  08:00:00,1.85525287643,7.15967567059,0.0,7.13066249423,0.0,0.178883146775,0.178883146775,0.178883146775,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.783810319312
 03/02  09:00:00,1.76049760129,7.02082844886,0.0,6.99629948411,0.0,0.175730061522,0.175730061522,0.175730061522,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.757524926204
 03/02  10:00:00,1.6017595322,6.98899727889,0.0,6.96812114636,0.0,0.175496423695,0.175496423695,0.175496423695,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.677575619892
 03/02  11:00:00,1.53246064219,7.74756349431,0.0,7.7261963897,0.0,0.195838750224,0.195838750224,0.195838750224,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.582949959759
 03/02  12:00:00,1.42748797114,6.37496934932,0.0,6.35359569842,0.0,0.160053965444,0.160053965444,0.160053965444,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.498452744726
 03/02  13:00:00,1.33456661425,5.86465491568,0.0,5.84364131096,0.0,0.1479214827,0.1479214827,0.1479214827,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.432549303525
 03/02  14:00:00,1.27713510664,5.96773864672,0.0,5.94599840334,0.0,0.151484540863,0.151484540863,0.151484540863,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.393459517217
 03/02  15:00:00,1.23015576379,5.93086841834,0.0,5.90790401792,0.0,0.150674313081,0.150674313081,0.150674313081,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.354597243719
 03/02  16:00:00,1.27176919628,5.85873518027,0.0,5.83449425247,0.0,0.148638089048,0.148638089048,0.148638089048,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.35959735375
 03/02  17:00:00,1.47369621397,5.79017479997,0.0,5.76150203092,0.0,0.146581227096,0.146581227096,0.146581227096,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.406523587657
 03/02  18:00:00,1.90762729098,6.83268744356,0.0,6.79785461157,0.0,0.173382323521,0.173382323521,0.173382323521,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.506920876061
 03/02  19:00:00,2.24866263466,5.59901922905,0.0,5.56120128686,0.0,0.141244447093,0.141244447093,0.141244447093,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.599586471408
 03/02  20:00:00,2.41989680136,5.21479737474,0.0,5.17576182181,0.0,0.130453339671,0.130453339671,0.130453339671,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.614660170709
 03/02  21:00:00,2.40718930063,5.24448346778,0.0,5.20410592452,0.0,0.131745128378,0.131745128378,0.131745128378,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.559681759034
 03/02  22:00:00,2.18007712801,5.34359478829,0.0,5.3041599114,0.0,0.134532783389,0.134532783389,0.134532783389,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.492739275935
 03/02  23:00:00,1.77442709462,5.47321502808,0.0,5.43908919587,0.0,0.137951454421,0.137951454421,0.137951454421,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385997365067
 03/02  24:00:00,1.37348587574,5.69085140319,0.0,5.66119668999,0.0,0.143602461672,0.143602461672,0.143602461672,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270615509766
 03/03  01:00:00,0.956252963558,6.01589620275,0.0,5.99136723799,0.0,0.152068213276,0.152068213276,0.152068213276,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148098215774
 03/03  02:00:00,0.792348878433,6.38904976133,0.0,6.36646504598,0.0,0.161681782522,0.161681782522,0.161681782522,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0923934693972
 03/03  03:00:00,0.732128511776,6.6153204071,0.0,6.59299754352,0.0,0.16737582346,0.16737582346,0.16737582346,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0772620592758
 03/03  04:00:00,0.726997438399,6.71833631383,0.0,6.69632767238,0.0,0.169929144682,0.169929144682,0.169929144682,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0816115533598
 03/03  05:00:00,0.770615518683,6.79071624637,0.0,6.7695389843,0.0,0.171451407883,0.171451407883,0.171451407883,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125937417958
 03/03  06:00:00,1.01629383747,6.71045667039,0.0,6.68682454795,0.0,0.169242269153,0.169242269153,0.169242269153,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320085979865
 03/03  07:00:00,1.5234332264,6.44276418415,0.0,6.41545959061,0.0,0.162206748266,0.162206748266,0.162206748266,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.682501873227
 03/03  08:00:00,1.84627972359,6.82091262548,0.0,6.79189944913,0.0,0.17149165882,0.17149165882,0.17149165882,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.782228654427
 03/03  09:00:00,1.74327017689,6.35233181972,0.0,6.32780285496,0.0,0.160041980128,0.160041980128,0.160041980128,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.755985583201
 03/03  10:00:00,1.58472538732,6.34253040827,0.0,6.32165427574,0.0,0.159844735796,0.159844735796,0.159844735796,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.676193162909
 03/03  11:00:00,1.5215917107,7.34404771634,0.0,7.32268061174,0.0,0.186156821961,0.186156821961,0.186156821961,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.581762956531
 03/03  12:00:00,1.41773836191,6.01078809991,0.0,5.989414449,0.0,0.151310364666,0.151310364666,0.151310364666,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.497446736266
 03/03  13:00:00,1.31911703657,5.28893445252,0.0,5.2679208478,0.0,0.133336620092,0.133336620092,0.133336620092,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.431684588453
 03/03  14:00:00,1.23339448066,4.29661523117,0.0,4.27487498778,0.0,0.108519037895,0.108519037895,0.108519037895,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.392684394211
 03/03  15:00:00,1.17091199582,3.62315179165,0.0,3.60018739123,0.0,0.0921211503633,0.0921211503633,0.0921211503633,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.353906638467
 03/03  16:00:00,1.20494426786,3.22395627999,0.0,3.19971535219,0.0,0.0825114239964,0.0825114239964,0.0825114239964,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.358899090386
 03/03  17:00:00,1.40549699727,3.09406151297,0.0,3.06538874392,0.0,0.0791788838996,0.0791788838996,0.0791788838996,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.405726714147
 03/03  18:00:00,1.83936210919,4.10198548525,0.0,4.06715265326,0.0,0.106116992741,0.106116992741,0.106116992741,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.505921025054
 03/03  19:00:00,2.19026092667,3.2933375808,0.0,3.25551963861,0.0,0.0840225187564,0.0840225187564,0.0840225187564,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.598406691759
 03/03  20:00:00,2.3727561903,3.32715121564,0.0,3.2881156627,0.0,0.0845157725858,0.0845157725858,0.0845157725858,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.613457126731
 03/03  21:00:00,2.36689830151,3.64759745275,0.0,3.60721990949,0.0,0.092549820146,0.092549820146,0.092549820146,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.558586068144
 03/03  22:00:00,2.15158582037,4.2171984144,0.0,4.17776353752,0.0,0.107004440062,0.107004440062,0.107004440062,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.491776311627
 03/03  23:00:00,1.75976892719,4.8896038573,0.0,4.8554780251,0.0,0.124028643347,0.124028643347,0.124028643347,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385262008711
 03/03  24:00:00,1.36946587151,5.53097554142,0.0,5.50132082823,0.0,0.14006936972,0.14006936972,0.14006936972,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.27012859748
 03/04  01:00:00,0.978868905543,6.2331665222,0.0,6.20863755744,0.0,0.157665571354,0.157665571354,0.157665571354,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158543116603
 03/04  02:00:00,0.808630210538,6.6809913547,0.0,6.65840663935,0.0,0.168491694346,0.168491694346,0.168491694346,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.097917865603
 03/04  03:00:00,0.743952024075,6.85038391768,0.0,6.8280610541,0.0,0.172530157823,0.172530157823,0.172530157823,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0813199987835
 03/04  04:00:00,0.739157630222,7.02742951988,0.0,7.00542087843,0.0,0.176365784382,0.176365784382,0.176365784382,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0859697013108
 03/04  05:00:00,0.794110211746,7.30098102879,0.0,7.27980376672,0.0,0.183358955962,0.183358955962,0.183358955962,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134853407327
 03/04  06:00:00,1.06581088815,7.5305520199,0.0,7.50691989746,0.0,0.189005172859,0.189005172859,0.189005172859,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345743434233
 03/04  07:00:00,1.64094813403,8.37247088192,0.0,8.34516628837,0.0,0.210250638112,0.210250638112,0.210250638112,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.741347378788
 03/04  08:00:00,1.9500030605,7.34881876441,0.0,7.31980558806,0.0,0.182414452308,0.182414452308,0.182414452308,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.853867835932
 03/04  09:00:00,1.86332269624,6.9256792568,0.0,6.90115029205,0.0,0.172687736439,0.172687736439,0.172687736439,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.830955045349
 03/04  10:00:00,1.6897177273,6.03257696962,0.0,6.01170083709,0.0,0.150692598446,0.150692598446,0.150692598446,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.745306581772
 03/04  11:00:00,1.61119590195,6.53349629873,0.0,6.51212919412,0.0,0.165474248173,0.165474248173,0.165474248173,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.64113349228
 03/04  12:00:00,1.48218581047,4.52970037378,0.0,4.50832672287,0.0,0.113994241524,0.113994241524,0.113994241524,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.54672154845
 03/04  13:00:00,1.36440125189,3.47447969291,0.0,3.45346608819,0.0,0.0880743483631,0.0880743483631,0.0880743483631,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.474420569417
 03/04  14:00:00,1.27961154998,2.89406468835,0.0,2.87232444497,0.0,0.0740922807493,0.0740922807493,0.0740922807493,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.429740188157
 03/04  15:00:00,1.21458597493,2.45408216478,0.0,2.43111776436,0.0,0.0631194422176,0.0631194422176,0.0631194422176,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.387456753543
 03/04  16:00:00,1.25521718565,2.41686748326,0.0,2.39262655545,0.0,0.0623651124894,0.0623651124894,0.0623651124894,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.392259346828
 03/04  17:00:00,1.46855353155,2.52769348502,0.0,2.49902071597,0.0,0.0653559912343,0.0653559912343,0.0653559912343,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.446688221849
 03/04  18:00:00,1.91207580405,3.63445713744,0.0,3.59962430545,0.0,0.0942482038174,0.0942482038174,0.0942482038174,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.555151578622
 03/04  19:00:00,2.28762105347,3.25027044851,0.0,3.21245250632,0.0,0.0831684700067,0.0831684700067,0.0831684700067,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.662310551768
 03/04  20:00:00,2.4830135435,3.49941322826,0.0,3.46037767532,0.0,0.0889463234346,0.0889463234346,0.0889463234346,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.685039174889
 03/04  21:00:00,2.47813539314,3.97577856919,0.0,3.93540102593,0.0,0.100732590085,0.100732590085,0.100732590085,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.626785019509
 03/04  22:00:00,2.25239011648,4.54927931105,0.0,4.50984443416,0.0,0.115023527816,0.115023527816,0.115023527816,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.548954662515
 03/04  23:00:00,1.83902556229,5.14712128574,0.0,5.11299545354,0.0,0.130031595735,0.130031595735,0.130031595735,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.430222479498
 03/04  24:00:00,1.4207068904,5.85297280706,0.0,5.82331809387,0.0,0.147782279021,0.147782279021,0.147782279021,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.298121861734
 03/05  01:00:00,0.982864548538,6.4186574247,0.0,6.39412845994,0.0,0.16192876107,0.16192876107,0.16192876107,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158275569883
 03/05  02:00:00,0.815504661968,6.96847195273,0.0,6.94588723738,0.0,0.175503128152,0.175503128152,0.175503128152,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0977808832265
 03/05  03:00:00,0.754049775226,7.25904115952,0.0,7.23671829594,0.0,0.182724768073,0.182724768073,0.182724768073,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0812231396852
 03/05  04:00:00,0.749685987053,7.45118952695,0.0,7.4291808855,0.0,0.187001990101,0.187001990101,0.187001990101,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0858618524231
 03/05  05:00:00,0.803752214928,7.70852269387,0.0,7.6873454318,0.0,0.193221248801,0.193221248801,0.193221248801,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.13463311767
 03/05  06:00:00,1.06685490989,7.61176761122,0.0,7.58813548878,0.0,0.190737620413,0.190737620413,0.190737620413,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345055008419
 03/05  07:00:00,1.61515569343,7.45228211575,0.0,7.42497752221,0.0,0.186030558405,0.186030558405,0.186030558405,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.739775017902
 03/05  08:00:00,1.94166032458,7.05912875565,0.0,7.0301155793,0.0,0.175919167021,0.175919167021,0.175919167021,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.852020385302
 03/05  09:00:00,1.85112535204,6.50085063829,0.0,6.47632167354,0.0,0.162304682794,0.162304682794,0.162304682794,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.829140754787
 03/05  10:00:00,1.6947730904,6.2581980049,0.0,6.23732187237,0.0,0.157385304166,0.157385304166,0.157385304166,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.743669239156
 03/05  11:00:00,1.62356338748,7.05859639043,0.0,7.03722928582,0.0,0.179249811141,0.179249811141,0.179249811141,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.639725414851
 03/05  12:00:00,1.51567546399,5.87809086741,0.0,5.85671721651,0.0,0.148675670653,0.148675670653,0.148675670653,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.545529772846
