Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/05  13:00:00,1.41630755053,5.59080540058,0.0,5.56979179586,0.0,0.141006518813,0.141006518813,0.141006518813,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.473394697605
 03/05  14:00:00,1.3418431768,5.4101998068,0.0,5.38845956342,0.0,0.137240377785,0.137240377785,0.137240377785,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.428823717943
 03/05  15:00:00,1.28697470425,5.36680866911,0.0,5.34384426869,0.0,0.13632578327,0.13632578327,0.13632578327,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.386639141816
 03/05  16:00:00,1.32674647978,5.3020250782,0.0,5.2777841504,0.0,0.134718984993,0.134718984993,0.134718984993,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.391434768454
 03/05  17:00:00,1.5378763181,5.34227820641,0.0,5.31360543736,0.0,0.135625230589,0.135625230589,0.135625230589,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.445741769039
 03/05  18:00:00,1.98352295942,6.54761209564,0.0,6.51277926365,0.0,0.166874938878,0.166874938878,0.166874938878,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.553971998929
 03/05  19:00:00,2.34332258249,5.56754167632,0.0,5.52972373413,0.0,0.140272142467,0.140272142467,0.140272142467,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.660908408325
 03/05  20:00:00,2.52685032016,5.34665236739,0.0,5.30761681446,0.0,0.134226322604,0.134226322604,0.134226322604,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.68359595238
 03/05  21:00:00,2.50753500466,5.23730526775,0.0,5.19692772448,0.0,0.131454446651,0.131454446651,0.131454446651,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.625462774459
 03/05  22:00:00,2.27047539752,5.35186924277,0.0,5.31243436588,0.0,0.134265961118,0.134265961118,0.134265961118,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.547797510253
 03/05  23:00:00,1.85053615084,5.65741134378,0.0,5.62328551158,0.0,0.142428044619,0.142428044619,0.142428044619,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.429336619163
 03/05  24:00:00,1.42279134587,5.96506351614,0.0,5.93540880295,0.0,0.150448449881,0.150448449881,0.150448449881,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.297540146348
 03/06  01:00:00,0.962757487943,6.31584254301,0.0,6.29131357825,0.0,0.159300028944,0.159300028944,0.159300028944,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147370924491
 03/06  02:00:00,0.795975645311,6.56777422668,0.0,6.54518951133,0.0,0.165677742939,0.165677742939,0.165677742939,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0920242758585
 03/06  03:00:00,0.73447427208,6.74523068095,0.0,6.72290781738,0.0,0.169982628346,0.169982628346,0.169982628346,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0770010146939
 03/06  04:00:00,0.729922059558,6.87659737,0.0,6.85458872855,0.0,0.173145593332,0.173145593332,0.173145593332,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.081319725869
 03/06  05:00:00,0.772285639431,6.90270638461,0.0,6.88152912254,0.0,0.17371738302,0.17371738302,0.17371738302,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125341563569
 03/06  06:00:00,1.01841618765,6.89134259543,0.0,6.867710473,0.0,0.173249093721,0.173249093721,0.173249093721,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.318201505472
 03/06  07:00:00,1.52726500088,6.78288949053,0.0,6.75558489699,0.0,0.170342899744,0.170342899744,0.170342899744,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.67819749623
 03/06  08:00:00,1.83279529699,6.50768913197,0.0,6.47867595561,0.0,0.163034629531,0.163034629531,0.163034629531,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.777201257125
 03/06  09:00:00,1.74177973587,6.50634324191,0.0,6.48181427715,0.0,0.163444425469,0.163444425469,0.163444425469,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.751092696835
 03/06  10:00:00,1.58070608582,6.36352348228,0.0,6.34264734974,0.0,0.160219705815,0.160219705815,0.160219705815,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.671798891391
 03/06  11:00:00,1.52156516027,7.49056636036,0.0,7.46919925575,0.0,0.18990331559,0.18990331559,0.18990331559,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.57798991248
 03/06  12:00:00,1.4227465521,6.3253791305,0.0,6.3040054796,0.0,0.159516198301,0.159516198301,0.159516198301,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.494249092827
 03/06  13:00:00,1.32475451478,5.62284541519,0.0,5.60183181048,0.0,0.141722630097,0.141722630097,0.141722630097,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.428936056665
 03/06  14:00:00,1.25205069877,5.12417113037,0.0,5.10243088699,0.0,0.129639030684,0.129639030684,0.129639030684,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.390220619532
 03/06  15:00:00,1.19425644272,4.63546960654,0.0,4.61250520612,0.0,0.117660732932,0.117660732932,0.117660732932,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.351711502795
 03/06  16:00:00,1.23106419797,4.35271500205,0.0,4.32847407425,0.0,0.110850820999,0.110850820999,0.110850820999,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.356679623491
 03/06  17:00:00,1.43010072438,4.17323634122,0.0,4.14456357217,0.0,0.106315511488,0.106315511488,0.106315511488,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.403193813672
 03/06  18:00:00,1.8529627739,4.7983165746,0.0,4.76348374261,0.0,0.122895731579,0.122895731579,0.122895731579,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.502742950925
 03/06  19:00:00,2.19780928322,3.75557339148,0.0,3.71775544928,0.0,0.0953208564643,0.0953208564643,0.0953208564643,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.594656710595
 03/06  20:00:00,2.37622333505,3.62582386462,0.0,3.58678831168,0.0,0.0918068390932,0.0918068390932,0.0918068390932,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.609633204975
 03/06  21:00:00,2.36064917011,3.54933734807,0.0,3.50895980481,0.0,0.0897833731742,0.0897833731742,0.0897833731742,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.555103383721
 03/06  22:00:00,2.13380930524,3.64881537762,0.0,3.60938050073,0.0,0.0922887549052,0.0922887549052,0.0922887549052,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.488715481648
 03/06  23:00:00,1.7319465272,3.8872568616,0.0,3.85313102939,0.0,0.0985436065541,0.0985436065541,0.0985436065541,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382924645521
 03/06  24:00:00,1.33460324276,4.20077302801,0.0,4.17111831482,0.0,0.106754414979,0.106754414979,0.106754414979,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26858092347
 03/07  01:00:00,0.9175064502,4.48976650243,0.0,4.46523753767,0.0,0.114304993752,0.114304993752,0.114304993752,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.14711492194
 03/07  02:00:00,0.750615084861,4.72971343911,0.0,4.70712872376,0.0,0.120447065047,0.120447065047,0.120447065047,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0918943932994
 03/07  03:00:00,0.690287630738,4.94462440927,0.0,4.9223015457,0.0,0.125887813391,0.125887813391,0.125887813391,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0769091883073
 03/07  04:00:00,0.684873033497,5.03501552867,0.0,5.01300688722,0.0,0.128199217172,0.128199217172,0.128199217172,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.081217075968
 03/07  05:00:00,0.727986774872,5.09841837694,0.0,5.07724111486,0.0,0.129628102222,0.129628102222,0.129628102222,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125131979808
 03/07  06:00:00,0.978143942116,5.26061623237,0.0,5.23698410993,0.0,0.133639673364,0.133639673364,0.133639673364,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.317538680295
 03/07  07:00:00,1.48569316909,5.13179685732,0.0,5.10449226378,0.0,0.130285040166,0.130285040166,0.130285040166,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.676683524012
 03/07  08:00:00,1.80936298076,5.58561068466,0.0,5.5565975083,0.0,0.141370592361,0.141370592361,0.141370592361,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.775432978065
 03/07  09:00:00,1.70623739629,5.12358100776,0.0,5.099052043,0.0,0.129623038493,0.129623038493,0.129623038493,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.749371744228
 03/07  10:00:00,1.55293298687,5.28718365272,0.0,5.26630752018,0.0,0.133992188182,0.133992188182,0.133992188182,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.670253310069
 03/07  11:00:00,1.48223616645,5.95740150157,0.0,5.93603439696,0.0,0.151901400705,0.151901400705,0.151901400705,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.576662833543
 03/07  12:00:00,1.38923309971,5.0105426343,0.0,4.9891689834,0.0,0.127127454413,0.127127454413,0.127127454413,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.493124384323
 03/07  13:00:00,1.30361924746,4.80007324967,0.0,4.77905964496,0.0,0.121554099806,0.121554099806,0.121554099806,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.427969319634
 03/07  14:00:00,1.24195859237,4.73119521279,0.0,4.70945496941,0.0,0.120413503337,0.120413503337,0.120413503337,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.389354040474
 03/07  15:00:00,1.19431583907,4.64738163509,0.0,4.62441723467,0.0,0.118492214617,0.118492214617,0.118492214617,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350939417461
 03/07  16:00:00,1.23787777887,4.64576711455,0.0,4.62152618675,0.0,0.118445049565,0.118445049565,0.118445049565,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.355898975826
 03/07  17:00:00,1.44039643119,4.61284819303,0.0,4.58417542398,0.0,0.117502111658,0.117502111658,0.117502111658,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.402302920313
 03/07  18:00:00,1.87193193022,5.59717384029,0.0,5.5623410083,0.0,0.142982707232,0.142982707232,0.142982707232,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.501625131585
 03/07  19:00:00,2.22032113778,4.70996919191,0.0,4.67215124972,0.0,0.119151666537,0.119151666537,0.119151666537,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.593337755087
 03/07  20:00:00,2.39715498156,4.52628614096,0.0,4.48725058802,0.0,0.114083464831,0.114083464831,0.114083464831,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.608288225742
 03/07  21:00:00,2.38052578688,4.39992000825,0.0,4.35954246498,0.0,0.110884951129,0.110884951129,0.110884951129,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.553878422528
 03/07  22:00:00,2.15334932233,4.48458555664,0.0,4.44515067976,0.0,0.112905325397,0.112905325397,0.112905325397,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.487638928246
 03/07  23:00:00,1.75401890494,4.80842541946,0.0,4.77429958726,0.0,0.121438099149,0.121438099149,0.121438099149,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382102530657
 03/07  24:00:00,1.35395857941,4.99963767077,0.0,4.96998295757,0.0,0.126654112575,0.126654112575,0.126654112575,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268036562529
 03/08  01:00:00,0.935192185365,5.21865827943,0.0,5.19412931467,0.0,0.132253392905,0.132253392905,0.132253392905,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146852257952
 03/08  02:00:00,0.766015881467,5.36328087592,0.0,5.34069616057,0.0,0.135981089945,0.135981089945,0.135981089945,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.091761165008
 03/08  03:00:00,0.702355549423,5.44687828296,0.0,5.42455541938,0.0,0.138049919476,0.138049919476,0.138049919476,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0768150009061
 03/08  04:00:00,0.703263956471,5.7847503581,0.0,5.76274171665,0.0,0.146695427063,0.146695427063,0.146695427063,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0811117890512
 03/08  05:00:00,0.74751873528,5.88473871439,0.0,5.86356145231,0.0,0.149375027092,0.149375027092,0.149375027092,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124917015347
 03/08  06:00:00,0.993786303397,5.92581045343,0.0,5.902178331,0.0,0.149961870438,0.149961870438,0.149961870438,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316858844502
 03/08  07:00:00,1.49957071545,5.76865641981,0.0,5.74135182626,0.0,0.145715411165,0.145715411165,0.145715411165,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.675130699379
 03/08  08:00:00,1.8108572027,5.73636840874,0.0,5.70735523238,0.0,0.144678471926,0.144678471926,0.144678471926,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.773619320437
 03/08  09:00:00,1.72322337448,5.87616488004,0.0,5.85163591528,0.0,0.148374144811,0.148374144811,0.148374144811,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.7476066161
 03/08  10:00:00,1.57030269477,6.05372465818,0.0,6.03284852564,0.0,0.152947144036,0.152947144036,0.152947144036,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.668668062117
 03/08  11:00:00,1.48761424066,6.27843045668,0.0,6.25706335207,0.0,0.158640610156,0.158640610156,0.158640610156,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.5753016983
 03/08  12:00:00,1.45060897331,7.50265779454,0.0,7.48128414364,0.0,0.189656883308,0.189656883308,0.189656883308,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.491970829022
 03/08  13:00:00,1.35142356056,6.73732777149,0.0,6.71631416678,0.0,0.170349958881,0.170349958881,0.170349958881,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.426977773664
 03/08  14:00:00,1.28752542463,6.63438571527,0.0,6.61264547188,0.0,0.166869153295,0.166869153295,0.166869153295,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.388465222779
 03/08  15:00:00,1.23693989409,6.42124809308,0.0,6.39828369266,0.0,0.161908172974,0.161908172974,0.161908172974,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350147514124
 03/08  16:00:00,1.28575635362,6.62792661074,0.0,6.60368568293,0.0,0.167124306911,0.167124306911,0.167124306911,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.35509829323
 03/08  17:00:00,1.49081416937,6.68603186197,0.0,6.65735909292,0.0,0.1688336058,0.1688336058,0.1688336058,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.40138916435
 03/08  18:00:00,1.89044766221,6.45400543543,0.0,6.41917260344,0.0,0.162644944669,0.162644944669,0.162644944669,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.50047862614
 03/08  19:00:00,2.25784218117,6.28888306944,0.0,6.25106512725,0.0,0.158025528104,0.158025528104,0.158025528104,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.591984936913
 03/08  20:00:00,2.44042932416,6.32203743075,0.0,6.28300187781,0.0,0.158737305363,0.158737305363,0.158737305363,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.606908727816
 03/08  21:00:00,2.42690375857,6.32368699515,0.0,6.28330945189,0.0,0.158519319711,0.158519319711,0.158519319711,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.552622025643
 03/08  22:00:00,2.20331827064,6.54337272806,0.0,6.50393785117,0.0,0.163978476609,0.163978476609,0.163978476609,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.486534725348
 03/08  23:00:00,1.80583721485,6.93910115014,0.0,6.90497531793,0.0,0.174099588414,0.174099588414,0.174099588414,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.381259351308
 03/08  24:00:00,1.41196335425,7.37691351483,0.0,7.34725880164,0.0,0.185217157868,0.185217157868,0.185217157868,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.267478292077
 03/09  01:00:00,0.997632677367,7.76179253064,0.0,7.73726356589,0.0,0.194963122387,0.194963122387,0.194963122387,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146583020472
 03/09  02:00:00,0.829866232968,7.96868678607,0.0,7.94610207073,0.0,0.199967974952,0.199967974952,0.199967974952,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0916246315021
 03/09  03:00:00,0.778905300205,8.55398121652,0.0,8.53165835295,0.0,0.214696190732,0.214696190732,0.214696190732,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0767184804327
 03/09  04:00:00,0.775558721624,8.74547047562,0.0,8.72346183417,0.0,0.219098042224,0.219098042224,0.219098042224,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0810039390427
 03/09  05:00:00,0.822093412246,8.96414565372,0.0,8.94296839164,0.0,0.224169961912,0.224169961912,0.224169961912,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124696757493
 03/09  06:00:00,1.08218390559,9.55774940296,0.0,9.53411728052,0.0,0.239056116847,0.239056116847,0.239056116847,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316162200282
 03/09  07:00:00,1.60734951216,10.2080937282,0.0,10.1807891347,0.0,0.255085329909,0.255085329909,0.255085329909,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.673539577341
 03/09  08:00:00,1.9201630384,10.2454296573,0.0,10.2164164809,0.0,0.255842804299,0.255842804299,0.255842804299,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.771760823764
 03/09  09:00:00,1.81222762211,9.63917121277,0.0,9.61464224801,0.0,0.239187162021,0.239187162021,0.239187162021,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.74579784653
 03/09  10:00:00,1.63663521845,8.91496904668,0.0,8.89409291415,0.0,0.220904109863,0.220904109863,0.220904109863,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.667043619974
 03/09  11:00:00,1.5806259528,10.0944124728,0.0,10.0730453682,0.0,0.253047054663,0.253047054663,0.253047054663,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.573906965935
 03/09  12:00:00,1.46643247036,8.31500202409,0.0,8.29362837319,0.0,0.206662454752,0.206662454752,0.206662454752,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.490788754637
 03/09  13:00:00,1.38474240748,8.20095610627,0.0,8.17994250156,0.0,0.204684866749,0.204684866749,0.204684866749,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.42596171271
 03/09  14:00:00,1.30610973369,7.43379942097,0.0,7.41205917759,0.0,0.186364255455,0.186364255455,0.186364255455,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.387554429674
 03/09  15:00:00,1.2593980591,7.39391136384,0.0,7.37094696342,0.0,0.185177820598,0.185177820598,0.185177820598,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349336031508
 03/09  16:00:00,1.30962836822,7.61293139005,0.0,7.58869046224,0.0,0.19181680045,0.19181680045,0.19181680045,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.354277814294
 03/09  17:00:00,1.51369644155,7.65777430565,0.0,7.6291015366,0.0,0.19265222595,0.19265222595,0.19265222595,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400452816383
 03/09  18:00:00,1.96811546682,9.54578913523,0.0,9.51095630324,0.0,0.24148760131,0.24148760131,0.24148760131,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499303774115
 03/09  19:00:00,2.30895270264,8.47302688863,0.0,8.43520894643,0.0,0.210522268538,0.210522268538,0.210522268538,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.590598717947
 03/09  20:00:00,2.48896363511,8.41400125388,0.0,8.37496570095,0.0,0.208685180998,0.208685180998,0.208685180998,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.605495163133
 03/09  21:00:00,2.48172410441,8.65795154877,0.0,8.61757400551,0.0,0.214627115087,0.214627115087,0.214627115087,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551334576107
 03/09  22:00:00,2.2681924884,9.27575194461,0.0,9.23631706772,0.0,0.22998419764,0.22998419764,0.22998419764,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485403222072
 03/09  23:00:00,1.87295064935,9.75543913459,0.0,9.72131330238,0.0,0.242077120602,0.242077120602,0.242077120602,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380395253618
 03/09  24:00:00,1.48063720757,10.2765369707,0.0,10.2468822575,0.0,0.25446320661,0.25446320661,0.25446320661,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266906096651
 03/10  01:00:00,1.06818579843,10.7295509749,0.0,10.7050220101,0.0,0.26579200542,0.26579200542,0.26579200542,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146307258499
 03/10  02:00:00,0.906971958605,11.208824573,0.0,11.1862398577,0.0,0.277213502024,0.277213502024,0.277213502024,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.091484830067
 03/10  03:00:00,0.847975431453,11.4787440195,0.0,11.4564211559,0.0,0.283865147053,0.283865147053,0.283865147053,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0766196553594
 03/10  04:00:00,0.8489447899,11.8612329995,0.0,11.8392243581,0.0,0.292594619849,0.292594619849,0.292594619849,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0808934296946
 03/10  05:00:00,0.896440005084,12.1205821238,0.0,12.0994048617,0.0,0.298741978312,0.298741978312,0.298741978312,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12447133393
 03/10  06:00:00,1.14550520261,12.3157760262,0.0,12.2921439038,0.0,0.303090438427,0.303090438427,0.303090438427,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.315449175726
 03/10  07:00:00,1.67851526139,13.3105005915,0.0,13.2831959979,0.0,0.327880112721,0.327880112721,0.327880112721,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.671910543757
 03/10  08:00:00,1.96428753476,12.3455262959,0.0,12.3165131195,0.0,0.301870031756,0.301870031756,0.301870031756,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.769858092667
 03/10  09:00:00,1.85359698403,11.5447297923,0.0,11.5202008275,0.0,0.282408398713,0.282408398713,0.282408398713,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.74394597175
 03/10  10:00:00,1.6626449083,10.1448096838,0.0,10.1239335513,0.0,0.248576924301,0.248576924301,0.248576924301,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.66538049538
 03/10  11:00:00,1.59504688554,10.7821017748,0.0,10.7607346702,0.0,0.268896031939,0.268896031939,0.268896031939,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.572478921392
 03/10  12:00:00,1.46458108464,8.29574113715,0.0,8.27436748624,0.0,0.206021290233,0.206021290233,0.206021290233,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.489578533434
 03/10  13:00:00,1.35298160512,6.94915127423,0.0,6.92813766952,0.0,0.1739643158,0.1739643158,0.1739643158,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.424921461304
 03/10  14:00:00,1.27321485066,6.11187974357,0.0,6.09013950018,0.0,0.154401854238,0.154401854238,0.154401854238,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.386621947862
 03/10  15:00:00,1.21416456762,5.54425955767,0.0,5.52129515725,0.0,0.14077514466,0.14077514466,0.14077514466,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.348505215965
 03/10  16:00:00,1.25511138765,5.41932301291,0.0,5.39508208511,0.0,0.138139851981,0.138139851981,0.138139851981,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353437782193
 03/10  17:00:00,1.45879737654,5.43256568152,0.0,5.40389291247,0.0,0.13871182361,0.13871182361,0.13871182361,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.399494153705
 03/10  18:00:00,1.9125562027,7.28719715784,0.0,7.25236432585,0.0,0.187131187869,0.187131187869,0.187131187869,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.498100923433
 03/10  19:00:00,2.26337518487,6.58879075151,0.0,6.55097280932,0.0,0.166364083984,0.166364083984,0.166364083984,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.589179384725
 03/10  20:00:00,2.44669522527,6.6977369559,0.0,6.65870140296,0.0,0.167864093804,0.167864093804,0.167864093804,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.604047840482
 03/10  21:00:00,2.44147719999,7.02957785654,0.0,6.98920031327,0.0,0.175698361927,0.175698361927,0.175698361927,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.550016424842
 03/10  22:00:00,2.22394354589,7.48803347525,0.0,7.44859859836,0.0,0.186893724551,0.186893724551,0.186893724551,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.484244752654
 03/10  23:00:00,1.83117232577,8.0619645248,0.0,8.02783869259,0.0,0.20118345153,0.20118345153,0.20118345153,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.379510599111
 03/10  24:00:00,1.44261479874,8.69896559539,0.0,8.6693108822,0.0,0.217026567825,0.217026567825,0.217026567825,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266320326612
 03/11  01:00:00,1.04578180911,9.07879146394,0.0,9.05426249919,0.0,0.226606067822,0.226606067822,0.226606067822,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1565155237
 03/11  02:00:00,0.879769220184,9.66278558933,0.0,9.64020087398,0.0,0.24066804257,0.24066804257,0.24066804257,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0968805270249
 03/11  03:00:00,0.824984489252,10.2087858704,0.0,10.1864630068,0.0,0.254295948417,0.254295948417,0.254295948417,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0805866733676
 03/11  04:00:00,0.821644505066,10.4431441872,0.0,10.4211355458,0.0,0.25966910529,0.25966910529,0.25966910529,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0851532552478
 03/11  05:00:00,0.87176562694,10.5771510834,0.0,10.5559738214,0.0,0.262682117033,0.262682117033,0.262682117033,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.133185661449
 03/11  06:00:00,1.13426028113,10.5934082001,0.0,10.5697760777,0.0,0.262666382452,0.262666382452,0.262666382452,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.340531617619
 03/11  07:00:00,1.70795233601,11.6440829036,0.0,11.6167783101,0.0,0.289158569258,0.289158569258,0.289158569258,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.729443649622
 03/11  08:00:00,2.01787018735,10.7192774271,0.0,10.6902642507,0.0,0.264267917095,0.264267917095,0.264267917095,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.839881497994
 03/11  09:00:00,1.93802012501,10.5647359357,0.0,10.5402069709,0.0,0.261120440411,0.261120440411,0.261120440411,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.817219770139
 03/11  10:00:00,1.79360545526,10.777653478,0.0,10.7567773454,0.0,0.266976001204,0.266976001204,0.266976001204,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.73291090698
 03/11  11:00:00,1.74108817112,12.2509790672,0.0,12.2296119626,0.0,0.306026509489,0.306026509489,0.306026509489,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.63047350014
 03/11  12:00:00,1.61950177464,10.523735209,0.0,10.5023615581,0.0,0.260332648642,0.260332648642,0.260332648642,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.537699105502
 03/11  13:00:00,1.50736961053,9.63491638013,0.0,9.61390277541,0.0,0.238809180206,0.238809180206,0.238809180206,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.466654096215
 03/11  14:00:00,1.42073318442,8.92351316247,0.0,8.90177291909,0.0,0.222152161689,0.222152161689,0.222152161689,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.422801941663
 03/11  15:00:00,1.3626794157,8.72775398305,0.0,8.70478958263,0.0,0.217402708445,0.217402708445,0.217402708445,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.381266928087
 03/11  16:00:00,1.40526746969,8.72079960482,0.0,8.69655867702,0.0,0.218657963332,0.218657963332,0.218657963332,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.38601678002
 03/11  17:00:00,1.61280707801,8.65011531044,0.0,8.62144254139,0.0,0.216774769139,0.216774769139,0.216774769139,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.4395229904
 03/11  18:00:00,2.08141739192,10.7913800166,0.0,10.7565471846,0.0,0.272519954128,0.272519954128,0.272519954128,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.546221416182
 03/11  19:00:00,2.43492526768,9.71291645327,0.0,9.67509851107,0.0,0.241087647053,0.241087647053,0.241087647053,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.651695588931
 03/11  20:00:00,2.6219083935,9.64566192823,0.0,9.60662637529,0.0,0.238767108054,0.238767108054,0.238767108054,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.674113240273
 03/11  21:00:00,2.61127540382,9.86658324507,0.0,9.82620570181,0.0,0.243882834551,0.243882834551,0.243882834551,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.61677478572
 03/11  22:00:00,2.38547658261,10.3976660419,0.0,10.358231165,0.0,0.256870340098,0.256870340098,0.256870340098,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.540194316354
 03/11  23:00:00,1.97288710488,10.9648735951,0.0,10.9307477629,0.0,0.270599641583,0.270599641583,0.270599641583,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.423515976246
 03/11  24:00:00,1.55711640228,11.7026818554,0.0,11.6730271422,0.0,0.28859570007,0.28859570007,0.28859570007,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293717952571
 03/12  01:00:00,1.1279153745,12.5397041286,0.0,12.5151751638,0.0,0.309057881759,0.309057881759,0.309057881759,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156197275155
 03/12  02:00:00,0.959443461567,13.0327913318,0.0,13.0102066165,0.0,0.320504953616,0.320504953616,0.320504953616,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0967178573608
 03/12  03:00:00,0.903119564889,13.5541164285,0.0,13.5317935649,0.0,0.332546089569,0.332546089569,0.332546089569,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0804716078521
 03/12  04:00:00,0.901156928548,13.8505475639,0.0,13.8285389224,0.0,0.339309666103,0.339309666103,0.339309666103,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0850251179164
 03/12  05:00:00,0.951997104117,14.0265598895,0.0,14.0053826274,0.0,0.343175147838,0.343175147838,0.343175147838,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.132924107821
 03/12  06:00:00,1.21498407278,14.0913141737,0.0,14.0676820513,0.0,0.344207464372,0.344207464372,0.344207464372,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.339714327349
 03/12  07:00:00,1.75759148183,13.9653243476,0.0,13.9380197541,0.0,0.340664385976,0.340664385976,0.340664385976,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.727576978727
 03/12  08:00:00,2.07287584075,13.2091484162,0.0,13.1801352398,0.0,0.321466823559,0.321466823559,0.321466823559,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.837688244934
 03/12  09:00:00,1.97070786928,12.1604777393,0.0,12.1359487745,0.0,0.295962085249,0.295962085249,0.295962085249,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.815065869576
 03/12  10:00:00,1.79656767381,11.087853751,0.0,11.0669776185,0.0,0.271882018417,0.271882018417,0.271882018417,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.730967108316
 03/12  11:00:00,1.72975766272,11.890873873,0.0,11.8695067684,0.0,0.296367617925,0.296367617925,0.296367617925,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.628801883301
 03/12  12:00:00,1.59004954992,9.40318166171,0.0,9.38180801081,0.0,0.232295244386,0.232295244386,0.232295244386,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.536284285036
 03/12  13:00:00,1.46794985836,8.05744737566,0.0,8.03643377095,0.0,0.200607306123,0.200607306123,0.200607306123,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.465436218122
 03/12  14:00:00,1.37885651301,7.21838635904,0.0,7.19664611566,0.0,0.181363498129,0.181363498129,0.181363498129,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.421713933805
 03/12  15:00:00,1.31157701077,6.62410017918,0.0,6.60113577876,0.0,0.167270952972,0.167270952972,0.167270952972,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.380296278633
 03/12  16:00:00,1.34658116029,6.35438550609,0.0,6.33014457828,0.0,0.160950575545,0.160950575545,0.160950575545,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.385037858416
 03/12  17:00:00,1.55181131307,6.18137273554,0.0,6.15269996649,0.0,0.156902605041,0.156902605041,0.156902605041,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.43839938956
 03/12  18:00:00,1.9993338515,7.50887791045,0.0,7.47404507846,0.0,0.191836786866,0.191836786866,0.191836786866,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.544821043023
 03/12  19:00:00,2.34950807859,6.24862775375,0.0,6.21080981156,0.0,0.157335062509,0.157335062509,0.157335062509,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.650030984381
 03/12  20:00:00,2.53124748959,5.9684047456,0.0,5.92936919267,0.0,0.149819582918,0.149819582918,0.149819582918,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.672399861495
 03/12  21:00:00,2.52041506929,6.14765636528,0.0,6.10727882202,0.0,0.154592253518,0.154592253518,0.154592253518,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.615205032221
 03/12  22:00:00,2.28670948999,6.34565810273,0.0,6.30622322584,0.0,0.159477010683,0.159477010683,0.159477010683,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.538820553155
 03/12  23:00:00,1.87127509546,6.76534960464,0.0,6.73122377244,0.0,0.170039338081,0.170039338081,0.170039338081,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.422464270324
 03/12  24:00:00,1.44700245271,7.12488728911,0.0,7.09523257592,0.0,0.179172424955,0.179172424955,0.179172424955,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293027278112
 03/13  01:00:00,0.99326365138,7.62126109547,0.0,7.59673213071,0.0,0.191735317723,0.191735317723,0.191735317723,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145441799148
 03/13  02:00:00,0.830819837782,7.99921833915,0.0,7.9766336238,0.0,0.201499958719,0.201499958719,0.201499958719,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0910462525486
 03/13  03:00:00,0.771862703733,8.2740880229,0.0,8.25176515933,0.0,0.208062440989,0.208062440989,0.208062440989,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0763096337039
 03/13  04:00:00,0.767332085205,8.41349237759,0.0,8.39148373614,0.0,0.211328430097,0.211328430097,0.211328430097,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0805469147516
 03/13  05:00:00,0.81094515913,8.52908680743,0.0,8.50790954535,0.0,0.213954700901,0.213954700901,0.213954700901,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123763765387
 03/13  06:00:00,1.05320567754,8.50441101832,0.0,8.48077889589,0.0,0.21302836317,0.21302836317,0.21302836317,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.313211725909
 03/13  07:00:00,1.55322464182,8.30112948407,0.0,8.27382489053,0.0,0.207699757024,0.207699757024,0.207699757024,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.666800279885
 03/13  08:00:00,1.84765904828,7.66418103593,0.0,7.63516785958,0.0,0.191210024406,0.191210024406,0.191210024406,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.763889613531
 03/13  09:00:00,1.73646410536,6.84034044627,0.0,6.81581148151,0.0,0.171084246132,0.171084246132,0.171084246132,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.73813724566
 03/13  10:00:00,1.55846700776,5.95077639431,0.0,5.92990026177,0.0,0.149615829666,0.149615829666,0.149615829666,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.660163689474
 03/13  11:00:00,1.46092572573,5.49141365833,0.0,5.47004655372,0.0,0.139254173711,0.139254173711,0.139254173711,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.567999619811
 03/13  12:00:00,1.35131120467,3.8062439347,0.0,3.7848702838,0.0,0.0965476369545,0.0965476369545,0.0965476369545,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.485782306738
 03/13  13:00:00,1.25356354643,3.04065479768,0.0,3.01964119296,0.0,0.0778092897219,0.0778092897219,0.0778092897219,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.421658428686
 03/13  14:00:00,1.17363825414,2.24834402474,0.0,2.22660378136,0.0,0.0577502207061,0.0577502207061,0.0577502207061,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.383696984872
 03/13  15:00:00,1.11690201701,1.78913339153,0.0,1.76616899111,0.0,0.0461186117705,0.0461186117705,0.0461186117705,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.345899198244
 03/13  16:00:00,1.15481310164,1.5668132489,0.0,1.54257232109,0.0,0.0404764670759,0.0404764670759,0.0404764670759,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.350802881087
 03/13  17:00:00,1.3561116396,1.5105575212,0.0,1.48188475215,0.0,0.0390331089943,0.0390331089943,0.0390331089943,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.39648713138
 03/13  18:00:00,1.77353769115,2.00033991182,0.0,1.96550707983,0.0,0.0518856203322,0.0518856203322,0.0518856203322,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.494327979415
 03/13  19:00:00,2.13132608811,1.51397474547,0.0,1.47615680328,0.0,0.0387668923471,0.0387668923471,0.0387668923471,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.5847274796
 03/13  20:00:00,2.31703089396,1.67186959955,0.0,1.63283404662,0.0,0.0427394622124,0.0427394622124,0.0427394622124,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.599508140769
 03/13  21:00:00,2.31331048944,2.02076420134,0.0,1.98038665807,0.0,0.051666236972,0.051666236972,0.051666236972,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.545881839254
 03/13  22:00:00,2.09410916167,2.37557607728,0.0,2.3361412004,0.0,0.0606930733487,0.0606930733487,0.0606930733487,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.480611019637
 03/13  23:00:00,1.70483858859,3.02788898263,0.0,2.99376315042,0.0,0.0776245802246,0.0776245802246,0.0776245802246,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.376735733232
 03/13  24:00:00,1.31857678985,3.69870835033,0.0,3.66905363713,0.0,0.0948259239961,0.0948259239961,0.0948259239961,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26448296155
 03/14  01:00:00,0.915318779769,4.45294032104,0.0,4.42841135629,0.0,0.114091373282,0.114091373282,0.114091373282,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145140871979
 03/14  02:00:00,0.756393388739,4.97989435662,0.0,4.95730964127,0.0,0.12722594945,0.12722594945,0.12722594945,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0908938127748
 03/14  03:00:00,0.706785518977,5.61464948015,0.0,5.59232661658,0.0,0.143092984359,0.143092984359,0.143092984359,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0762019055777
 03/14  04:00:00,0.711368737985,6.12056864824,0.0,6.09856000679,0.0,0.155485514214,0.155485514214,0.155485514214,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0804264834148
 03/14  05:00:00,0.767512066738,6.73713727584,0.0,6.71596001376,0.0,0.170767466562,0.170767466562,0.170767466562,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123517907335
 03/14  06:00:00,1.01492886743,6.9577368858,0.0,6.93410476336,0.0,0.175529052481,0.175529052481,0.175529052481,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.312434226494
 03/14  07:00:00,1.53905151795,7.75241209837,0.0,7.72510750483,0.0,0.195302522351,0.195302522351,0.195302522351,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.665024390691
 03/14  08:00:00,1.83564039827,7.23907482232,0.0,7.21006164597,0.0,0.181265565395,0.181265565395,0.181265565395,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.761815422539
 03/14  09:00:00,1.73694455322,6.93472199603,0.0,6.91019303128,0.0,0.17358337504,0.17358337504,0.17358337504,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.736118564612
 03/14  10:00:00,1.55870240863,6.05964426557,0.0,6.03876813303,0.0,0.151664188294,0.151664188294,0.151664188294,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.658350731716
 03/14  11:00:00,1.48996254114,6.69160129014,0.0,6.67023418553,0.0,0.169847631949,0.169847631949,0.169847631949,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.566442976982
 03/14  12:00:00,1.37967288509,4.99404870193,0.0,4.97267505103,0.0,0.126228557838,0.126228557838,0.126228557838,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.484463066279
 03/14  13:00:00,1.27815163278,4.07612484514,0.0,4.05511124042,0.0,0.103531341836,0.103531341836,0.103531341836,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.420524462926
 03/14  14:00:00,1.20467893876,3.51184657064,0.0,3.49010632726,0.0,0.0898073930528,0.0898073930528,0.0898073930528,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.382680497146
 03/14  15:00:00,1.15136645972,3.17421645126,0.0,3.15125205084,0.0,0.0814887133411,0.0814887133411,0.0814887133411,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344993539385
 03/14  16:00:00,1.196046381,3.21358362604,0.0,3.18934269823,0.0,0.0826254477093,0.0826254477093,0.0826254477093,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.349887179809
 03/14  17:00:00,1.40145084405,3.31037854869,0.0,3.28170577964,0.0,0.0854173136584,0.0854173136584,0.0854173136584,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.395442131166
 03/14  18:00:00,1.84534504265,4.82401215265,0.0,4.78917932066,0.0,0.125004170728,0.125004170728,0.125004170728,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.493016780522
 03/14  19:00:00,2.19987350941,4.2707657224,0.0,4.23294778021,0.0,0.108861456453,0.108861456453,0.108861456453,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.583180336796
 03/14  20:00:00,2.38844980956,4.56730864871,0.0,4.52827309578,0.0,0.115736035794,0.115736035794,0.115736035794,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.597930482778
 03/14  21:00:00,2.38443737492,4.92545952316,0.0,4.8850819799,0.0,0.124229999066,0.124229999066,0.124229999066,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.544444962633
 03/14  22:00:00,2.1725907951,5.57164706717,0.0,5.53221219028,0.0,0.140437528789,0.140437528789,0.140437528789,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.479348197624
 03/14  23:00:00,1.78110141495,6.15181653019,0.0,6.11769069799,0.0,0.154851749615,0.154851749615,0.154851749615,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.375771390209
 03/14  24:00:00,1.38793730399,6.55011412758,0.0,6.52045941439,0.0,0.164824973561,0.164824973561,0.164824973561,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263844426128
 03/15  01:00:00,0.974639068852,6.92355578349,0.0,6.89902681873,0.0,0.173718672312,0.173718672312,0.173718672312,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144833862032
 03/15  02:00:00,0.809484446385,7.18992263785,0.0,7.1673379225,0.0,0.180472498976,0.180472498976,0.180472498976,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0907383208945
 03/15  03:00:00,0.749687586667,7.40954128486,0.0,7.38721842128,0.0,0.18610495877,0.18610495877,0.18610495877,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0760919988571
 03/15  04:00:00,0.743717473086,7.48096727292,0.0,7.45895863147,0.0,0.187957074684,0.187957074684,0.187957074684,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0803036580454
 03/15  05:00:00,0.784227874417,7.47346797671,0.0,7.45229071464,0.0,0.187734033045,0.187734033045,0.187734033045,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12326714853
 03/15  06:00:00,1.02416652498,7.38991336181,0.0,7.36628123937,0.0,0.185559708366,0.185559708366,0.185559708366,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.311641228155
 03/15  07:00:00,1.52412596492,7.26044550217,0.0,7.23314090862,0.0,0.18218825819,0.18218825819,0.18218825819,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.663213101826
 03/15  08:00:00,1.82082753095,6.73736639134,0.0,6.70835321498,0.0,0.168568234923,0.168568234923,0.168568234923,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.75969988569
 03/15  09:00:00,1.72873390223,6.66726976788,0.0,6.64274080313,0.0,0.167431653775,0.167431653775,0.167431653775,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.734059634888
 03/15  10:00:00,1.57096674027,6.57703752594,0.0,6.5561613934,0.0,0.165777631906,0.165777631906,0.165777631906,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.656501619754
 03/15  11:00:00,1.5154033874,7.75682842669,0.0,7.73546132209,0.0,0.196876186234,0.196876186234,0.196876186234,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.564855268958
 03/15  12:00:00,1.41653291644,6.52269302888,0.0,6.50131937798,0.0,0.164434179825,0.164434179825,0.164434179825,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.483117475642
 03/15  13:00:00,1.3218824179,5.88348540349,0.0,5.86247179878,0.0,0.148418719715,0.148418719715,0.148418719715,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.419367870161
 03/15  14:00:00,1.25682451286,5.64288850697,0.0,5.62114826359,0.0,0.142989727406,0.142989727406,0.142989727406,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.381643736894
 03/15  15:00:00,1.20446892705,5.33574329316,0.0,5.31277889274,0.0,0.135514908738,0.135514908738,0.135514908738,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344069811316
 03/15  16:00:00,1.246854651,5.28989638352,0.0,5.26565545572,0.0,0.13436767225,0.13436767225,0.13436767225,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348953225275
 03/15  17:00:00,1.44574151825,5.13544228274,0.0,5.10676951369,0.0,0.130773836457,0.130773836457,0.130773836457,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.394376282574
 03/15  18:00:00,1.8438964874,4.91674823603,0.0,4.88191540404,0.0,0.124892954175,0.124892954175,0.124892954175,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.49167944183
 03/15  19:00:00,2.20917830553,4.72604080634,0.0,4.68822286414,0.0,0.119744242874,0.119744242874,0.119744242874,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.581602346501
 03/15  20:00:00,2.38889055988,4.65699761059,0.0,4.61796205766,0.0,0.117785907352,0.117785907352,0.117785907352,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.596321361541
 03/15  21:00:00,2.37774103811,4.71234920691,0.0,4.67197166364,0.0,0.118999181952,0.118999181952,0.118999181952,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.542979442938
 03/15  22:00:00,2.15748691744,5.01211280164,0.0,4.97267792476,0.0,0.126621644847,0.126621644847,0.126621644847,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.478060203912
 03/15  23:00:00,1.7605568481,5.34796660736,0.0,5.31384077516,0.0,0.135290781624,0.135290781624,0.135290781624,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.374787791349
 03/15  24:00:00,1.36630440908,5.6815183449,0.0,5.65186363171,0.0,0.143843346649,0.143843346649,0.143843346649,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263193158129
 03/16  01:00:00,0.957861224058,6.2103737875,0.0,6.18584482274,0.0,0.157253823934,0.157253823934,0.157253823934,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144520865615
 03/16  02:00:00,0.793387190819,6.4933836334,0.0,6.47079891805,0.0,0.164533733691,0.164533733691,0.164533733691,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0905798306137
