Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/16  03:00:00,0.73284879737,6.70366651273,0.0,6.68134364915,0.0,0.169378172045,0.169378172045,0.169378172045,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0759799962836
 03/16  04:00:00,0.727863304708,6.82462874562,0.0,6.80262010417,0.0,0.172228101049,0.172228101049,0.172228101049,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0801784633023
 03/16  05:00:00,0.772905985648,7.00502963209,0.0,6.98385237002,0.0,0.17666773226,0.17666773226,0.17666773226,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123011560546
 03/16  06:00:00,1.01408425641,6.99273925815,0.0,6.96910713571,0.0,0.1762857022,0.1762857022,0.1762857022,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310832965749
 03/16  07:00:00,1.52290764697,7.25847811178,0.0,7.23117351823,0.0,0.182816092372,0.182816092372,0.182816092372,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.66136694969
 03/16  08:00:00,1.81554895417,6.5882585139,0.0,6.55924533755,0.0,0.165445914353,0.165445914353,0.165445914353,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.75754362948
 03/16  09:00:00,1.71649194858,6.25408327854,0.0,6.22955431378,0.0,0.157288259656,0.157288259656,0.157288259656,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.731961075363
 03/16  10:00:00,1.56264429794,6.32632400582,0.0,6.30544787329,0.0,0.159339886626,0.159339886626,0.159339886626,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.654616922701
 03/16  11:00:00,1.47488345466,6.24169355245,0.0,6.22032644784,0.0,0.157974498982,0.157974498982,0.157974498982,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.563237023475
 03/16  12:00:00,1.44036836278,7.49121170931,0.0,7.46983805841,0.0,0.189641094735,0.189641094735,0.189641094735,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.481746007071
 03/16  13:00:00,1.33567003622,6.44662866833,0.0,6.42561506361,0.0,0.163385186284,0.163385186284,0.163385186284,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.418189021911
 03/16  14:00:00,1.26608961989,6.07712397631,0.0,6.05538373293,0.0,0.153311574439,0.153311574439,0.153311574439,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.380586996892
 03/16  15:00:00,1.21852132332,5.95816872812,0.0,5.93520432771,0.0,0.150508788062,0.150508788062,0.150508788062,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.343128328262
 03/16  16:00:00,1.26067548152,5.88667031975,0.0,5.86242939194,0.0,0.149140433894,0.149140433894,0.149140433894,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.34800129415
 03/16  17:00:00,1.46099973385,5.80683356146,0.0,5.77816079241,0.0,0.147118415857,0.147118415857,0.147118415857,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.39328991877
 03/16  18:00:00,1.89052654002,6.80815808136,0.0,6.77332524937,0.0,0.172886086263,0.172886086263,0.172886086263,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.490316362354
 03/16  19:00:00,2.23255674146,5.72834183417,0.0,5.69052389198,0.0,0.14473110367,0.14473110367,0.14473110367,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.579993921633
 03/16  20:00:00,2.40334852725,5.33372431236,0.0,5.29468875943,0.0,0.133884032177,0.133884032177,0.133884032177,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.594681204091
 03/16  21:00:00,2.38949690391,5.26145812142,0.0,5.22108057815,0.0,0.132248840958,0.132248840958,0.132248840958,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.541485649738
 03/16  22:00:00,2.16398674502,5.3416508483,0.0,5.30221597141,0.0,0.134434267106,0.134434267106,0.134434267106,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.476747409229
 03/16  23:00:00,1.76684851147,5.6499873585,0.0,5.6158615263,0.0,0.142584909359,0.142584909359,0.142584909359,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.373785326979
 03/16  24:00:00,1.36879372707,5.81497581693,0.0,5.78532110373,0.0,0.146996459325,0.146996459325,0.146996459325,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.262529363436
 03/17  01:00:00,0.953877080705,6.08265700645,0.0,6.05812804169,0.0,0.153588570249,0.153588570249,0.153588570249,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144201975947
 03/17  02:00:00,0.78533620845,6.19537598907,0.0,6.17279127372,0.0,0.156644200401,0.156644200401,0.156644200401,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0904183815351
 03/17  03:00:00,0.719567942712,6.18364400479,0.0,6.16132114122,0.0,0.156211417279,0.156211417279,0.156211417279,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0758658963923
 03/17  04:00:00,0.711971592884,6.19664133019,0.0,6.17463268874,0.0,0.156463915287,0.156463915287,0.156463915287,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0800509372404
 03/17  05:00:00,0.753057879139,6.21062378255,0.0,6.18944652048,0.0,0.157079966599,0.157079966599,0.157079966599,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.122751219698
 03/17  06:00:00,0.985487726452,5.87859245076,0.0,5.85496032833,0.0,0.148512459387,0.148512459387,0.148512459387,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310009678607
 03/17  07:00:00,1.47874722956,5.57396992094,0.0,5.5466653274,0.0,0.140536143652,0.140536143652,0.140536143652,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.659486480998
 03/17  08:00:00,1.77825218834,5.16759962344,0.0,5.13858644709,0.0,0.130345485537,0.130345485537,0.130345485537,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.755347292464
 03/17  09:00:00,1.68328355008,4.98493165897,0.0,4.96040269421,0.0,0.12621745171,0.12621745171,0.12621745171,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.729823484804
 03/17  10:00:00,1.52717935875,4.95057719183,0.0,4.9297010593,0.0,0.125794692683,0.125794692683,0.125794692683,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.65269717745
 03/17  11:00:00,1.46168174821,5.72781427462,0.0,5.70644717001,0.0,0.146421125791,0.146421125791,0.146421125791,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.561588690212
 03/17  12:00:00,1.37146244629,4.79615106945,0.0,4.77477741855,0.0,0.122132211747,0.122132211747,0.122132211747,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.480348973563
 03/17  13:00:00,1.28158529888,4.34219012283,0.0,4.32117651811,0.0,0.110501228134,0.110501228134,0.110501228134,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.416988242727
 03/17  14:00:00,1.21114994274,3.89962565475,0.0,3.87788541137,0.0,0.0994482291862,0.0994482291862,0.0994482291862,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.379510664995
 03/17  15:00:00,1.16019235564,3.640093953,0.0,3.61712955258,0.0,0.0931388106149,0.0931388106149,0.0931388106149,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.342169338029
 03/17  16:00:00,1.19612258085,3.33704278945,0.0,3.31280186164,0.0,0.0855571584952,0.0855571584952,0.0855571584952,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.347031668881
 03/17  17:00:00,1.39251695168,3.11425164508,0.0,3.08557887603,0.0,0.0797421909439,0.0797421909439,0.0797421909439,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.392183361518
 03/17  18:00:00,1.81057177785,3.66636032945,0.0,3.63152749746,0.0,0.0943197406961,0.0943197406961,0.0943197406961,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.488927945759
 03/17  19:00:00,2.15891681793,2.8500329591,0.0,2.8122150169,0.0,0.0727293808403,0.0727293808403,0.0727293808403,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.578355720936
 03/17  20:00:00,2.33512859735,2.64917997228,0.0,2.61014441935,0.0,0.0673345846134,0.0673345846134,0.0673345846134,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.593010721755
 03/17  21:00:00,2.32527837541,2.73679159394,0.0,2.69641405067,0.0,0.0695517384866,0.0695517384866,0.0695517384866,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.539964223706
 03/17  22:00:00,2.10570425708,3.04481191349,0.0,3.0053770366,0.0,0.0774889696607,0.0774889696607,0.0774889696607,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.475410218734
 03/17  23:00:00,1.712135041,3.48639458222,0.0,3.45226875002,0.0,0.0888925731259,0.0888925731259,0.0888925731259,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.372764192745
 03/17  24:00:00,1.32087606029,3.91239621837,0.0,3.88274150517,0.0,0.0997549304084,0.0997549304084,0.0997549304084,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.261853225581
 03/18  01:00:00,0.926714872214,4.3105958286,0.0,4.28606686384,0.0,0.109908751795,0.109908751795,0.109908751795,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.154145902834
 03/18  02:00:00,0.75914250109,4.75811101502,0.0,4.73552629967,0.0,0.121251869167,0.121251869167,0.121251869167,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0956699813343
 03/18  03:00:00,0.697237629833,5.00677806544,0.0,4.98445520186,0.0,0.127404761842,0.127404761842,0.127404761842,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0797310005228
 03/18  04:00:00,0.692219115153,5.16305025315,0.0,5.1410416117,0.0,0.131196344503,0.131196344503,0.131196344503,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0842006261217
 03/18  05:00:00,0.741207173214,5.2823002162,0.0,5.26112295412,0.0,0.134069117477,0.134069117477,0.134069117477,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.131240207279
 03/18  06:00:00,0.998924725446,5.26245075691,0.0,5.23881863448,0.0,0.133410166234,0.133410166234,0.133410166234,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.334452278155
 03/18  07:00:00,1.53368093398,5.0903710605,0.0,5.06306646696,0.0,0.128772243641,0.128772243641,0.128772243641,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.715558573215
 03/18  08:00:00,1.86203070335,4.94099573095,0.0,4.91198255459,0.0,0.124742764983,0.124742764983,0.124742764983,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.823567166107
 03/18  09:00:00,1.78780824352,5.01419301474,0.0,4.98966404998,0.0,0.126930089936,0.126930089936,0.126930089936,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.801198239124
 03/18  10:00:00,1.64089184638,5.07163450342,0.0,5.05075837089,0.0,0.128721296021,0.128721296021,0.128721296021,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.718452003282
 03/18  11:00:00,1.57713972267,6.06214692259,0.0,6.04077981799,0.0,0.154512380853,0.154512380853,0.154512380853,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.618039180321
 03/18  12:00:00,1.47599415296,5.02591308381,0.0,5.00453943291,0.0,0.127349229273,0.127349229273,0.127349229273,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.527174903193
 03/18  13:00:00,1.38099683849,4.7937271411,0.0,4.77271353639,0.0,0.121495591705,0.121495591705,0.121495591705,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.457594912675
 03/18  14:00:00,1.31074523582,4.73107797389,0.0,4.70933773051,0.0,0.120257315377,0.120257315377,0.120257315377,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.41470883937
 03/18  15:00:00,1.25676657666,4.6598284713,0.0,4.63686407088,0.0,0.118709977428,0.118709977428,0.118709977428,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.374046820063
 03/18  16:00:00,1.28432496124,4.13669987908,0.0,4.11245895127,0.0,0.104997082861,0.104997082861,0.104997082861,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.378735152044
 03/18  17:00:00,1.48642182882,3.88296228863,0.0,3.85428951958,0.0,0.0987473880147,0.0987473880147,0.0987473880147,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.431165122337
 03/18  18:00:00,1.89029382047,3.61362495927,0.0,3.57879212728,0.0,0.0918129534811,0.0918129534811,0.0918129534811,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.535804845375
 03/18  19:00:00,2.27015181761,3.48342719282,0.0,3.44560925063,0.0,0.088696053999,0.088696053999,0.088696053999,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.639313731914
 03/18  20:00:00,2.45943818687,3.50441306619,0.0,3.46537751326,0.0,0.089041485671,0.089041485671,0.089041485671,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.661368656026
 03/18  21:00:00,2.44632491609,3.57814981785,0.0,3.53777227459,0.0,0.0906087771186,0.0906087771186,0.0906087771186,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.605098355424
 03/18  22:00:00,2.21382142591,3.77307178149,0.0,3.73363690461,0.0,0.0954337048343,0.0954337048343,0.0954337048343,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.529975794924
 03/18  23:00:00,1.79937607062,4.14094907638,0.0,4.10682324418,0.0,0.104911405652,0.104911405652,0.104911405652,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.415693177918
 03/18  24:00:00,1.38252120717,4.69321842001,0.0,4.66356370681,0.0,0.119137520563,0.119137520563,0.119137520563,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.288580936969
 03/19  01:00:00,0.946219968354,5.10441294649,0.0,5.07988398174,0.0,0.129778342269,0.129778342269,0.129778342269,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1537814085
 03/19  02:00:00,0.778062937679,5.53405116467,0.0,5.51146644932,0.0,0.140358386424,0.140358386424,0.140358386424,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0954839006655
 03/19  03:00:00,0.715567102145,5.75271992456,0.0,5.73039706099,0.0,0.145865743066,0.145865743066,0.145865743066,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0795994916115
 03/19  04:00:00,0.710015574846,5.89727433215,0.0,5.8752656907,0.0,0.149139202861,0.149139202861,0.149139202861,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0840542274557
 03/19  05:00:00,0.758380357426,5.99854846097,0.0,5.9773711989,0.0,0.151541291006,0.151541291006,0.151541291006,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.130941217963
 03/19  06:00:00,1.0156377181,5.98599254251,0.0,5.96236042007,0.0,0.151057463078,0.151057463078,0.151057463078,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.33351797397
 03/19  07:00:00,1.5489117014,5.80128895092,0.0,5.77398435738,0.0,0.146136938521,0.146136938521,0.146136938521,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.713424645753
 03/19  08:00:00,1.87485614107,5.5737323984,0.0,5.54471922205,0.0,0.140075470227,0.140075470227,0.140075470227,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.821059898588
 03/19  09:00:00,1.79985559279,5.61234604839,0.0,5.58781708363,0.0,0.141439704077,0.141439704077,0.141439704077,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.798735974258
 03/19  10:00:00,1.65330169031,5.6713002725,0.0,5.65042413997,0.0,0.143353256043,0.143353256043,0.143353256043,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.716229887186
 03/19  11:00:00,1.56381613443,5.65401374007,0.0,5.63264663546,0.0,0.143099760622,0.143099760622,0.143099760622,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.616128212318
 03/19  12:00:00,1.52603584024,7.07227223134,0.0,7.05089858043,0.0,0.179008328216,0.179008328216,0.179008328216,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.525557491532
 03/19  13:00:00,1.4057531192,5.85335264916,0.0,5.83233904445,0.0,0.147644132717,0.147644132717,0.147644132717,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.456202652373
 03/19  14:00:00,1.3306741352,5.6280624342,0.0,5.60632219082,0.0,0.141430002894,0.141430002894,0.141430002894,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.41346505123
 03/19  15:00:00,1.27603265001,5.49926849094,0.0,5.47630409053,0.0,0.139085672822,0.139085672822,0.139085672822,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.372937198016
 03/19  16:00:00,1.31592254431,5.43600400478,0.0,5.41176307697,0.0,0.137713742668,0.137713742668,0.137713742668,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.377616075306
 03/19  17:00:00,1.52439445173,5.44955100963,0.0,5.42087824058,0.0,0.138004489581,0.138004489581,0.138004489581,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.429880643679
 03/19  18:00:00,1.96121468645,6.46694605351,0.0,6.43211322152,0.0,0.164334689782,0.164334689782,0.164334689782,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.534203975058
 03/19  19:00:00,2.32119302723,5.62398689566,0.0,5.58616895347,0.0,0.141640164902,0.141640164902,0.141640164902,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.637410830635
 03/19  20:00:00,2.5052782686,5.45185764213,0.0,5.4128220892,0.0,0.136840210138,0.136840210138,0.136840210138,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.659410013284
 03/19  21:00:00,2.48937730815,5.39935729351,0.0,5.35897975024,0.0,0.135455658955,0.135455658955,0.135455658955,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.603303865646
 03/19  22:00:00,2.25568550189,5.53504075853,0.0,5.49560588164,0.0,0.138868211459,0.138868211459,0.138868211459,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.528405364273
 03/19  23:00:00,1.83870080654,5.78618779875,0.0,5.75206196655,0.0,0.14543838715,0.14543838715,0.14543838715,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.414490932336
 03/19  24:00:00,1.41599324793,6.09273197451,0.0,6.06307726132,0.0,0.153399037356,0.153399037356,0.153399037356,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.287791460933
 03/20  01:00:00,0.962364941666,6.46928843862,0.0,6.44475947386,0.0,0.16306750995,0.16306750995,0.16306750995,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.143210897207
 03/20  02:00:00,0.795699528356,6.64150536521,0.0,6.61892064986,0.0,0.167509123196,0.167509123196,0.167509123196,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0899167786458
 03/20  03:00:00,0.734004985147,6.78795370229,0.0,6.76563083871,0.0,0.171002933025,0.171002933025,0.171002933025,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0755114230813
 03/20  04:00:00,0.730469989788,6.9620708587,0.0,6.94006221725,0.0,0.175358485523,0.175358485523,0.175358485523,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0796547639078
 03/20  05:00:00,0.769460676187,6.91824495092,0.0,6.89706768885,0.0,0.17429152427,0.17429152427,0.17429152427,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121942459076
 03/20  06:00:00,1.00693188689,6.85826231228,0.0,6.83463018984,0.0,0.172514169595,0.172514169595,0.172514169595,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.30745212884
 03/20  07:00:00,1.49815839927,6.59688343837,0.0,6.56957884483,0.0,0.165789000107,0.165789000107,0.165789000107,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.653644794255
 03/20  08:00:00,1.79958011531,6.31871642704,0.0,6.28970325069,0.0,0.15849634596,0.15849634596,0.15849634596,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.74852435901
 03/20  09:00:00,1.70773329086,6.25695324578,0.0,6.23242428102,0.0,0.157307536515,0.157307536515,0.157307536515,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.723183140782
 03/20  10:00:00,1.55441560917,6.30865984191,0.0,6.28778370938,0.0,0.158994593171,0.158994593171,0.158994593171,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.646733527383
 03/20  11:00:00,1.47034358367,6.3438279134,0.0,6.32246080879,0.0,0.160203516844,0.160203516844,0.160203516844,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.556468134618
 03/20  12:00:00,1.40135535388,6.19440979846,0.0,6.17303614756,0.0,0.156364724767,0.156364724767,0.156364724767,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.476009368134
 03/20  13:00:00,1.32232824203,6.14283040015,0.0,6.12181679544,0.0,0.154974323485,0.154974323485,0.154974323485,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.413258090521
 03/20  14:00:00,1.25527677446,5.81822890784,0.0,5.79648866446,0.0,0.146918770131,0.146918770131,0.146918770131,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.376166955769
 03/20  15:00:00,1.20448223132,5.55450350563,0.0,5.53153910521,0.0,0.14040780633,0.14040780633,0.14040780633,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.339190217997
 03/20  16:00:00,1.23333413224,4.97599744399,0.0,4.95175651618,0.0,0.125780857255,0.125780857255,0.125780857255,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.344019521504
 03/20  17:00:00,1.42634261295,4.61678036302,0.0,4.58810759397,0.0,0.117005378697,0.117005378697,0.117005378697,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.388745835032
 03/20  18:00:00,1.81855805911,4.21004848923,0.0,4.17521565724,0.0,0.10661914602,0.10661914602,0.10661914602,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.484614821693
 03/20  19:00:00,2.18505297416,4.09200517974,0.0,4.05418723754,0.0,0.103954804321,0.103954804321,0.103954804321,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.573266453681
 03/20  20:00:00,2.37095130831,4.26860198312,0.0,4.22956643019,0.0,0.108346932021,0.108346932021,0.108346932021,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.587821085307
 03/20  21:00:00,2.36385037988,4.46454958252,0.0,4.42417203926,0.0,0.112850275856,0.112850275856,0.112850275856,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.535237690802
 03/20  22:00:00,2.14476610428,4.78493833812,0.0,4.74550346123,0.0,0.120704788811,0.120704788811,0.120704788811,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.471256246789
 03/20  23:00:00,1.75454953965,5.32863363889,0.0,5.29450780668,0.0,0.134479216248,0.134479216248,0.134479216248,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.369592048275
 03/20  24:00:00,1.36937851466,5.95964617198,0.0,5.92999145878,0.0,0.150357801857,0.150357801857,0.150357801857,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259752808494
 03/21  01:00:00,0.962272324526,6.4791498556,0.0,6.45462089084,0.0,0.163316391319,0.163316391319,0.163316391319,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142869398698
 03/21  02:00:00,0.79967198387,6.82688016484,0.0,6.80429544949,0.0,0.171654334129,0.171654334129,0.171654334129,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0897440232272
 03/21  03:00:00,0.744554604136,7.23481076242,0.0,7.21248789884,0.0,0.181674595824,0.181674595824,0.181674595824,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0753893792724
 03/21  04:00:00,0.74194889759,7.45588481795,0.0,7.4338761765,0.0,0.186973799533,0.186973799533,0.186973799533,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0795183577005
 03/21  05:00:00,0.78529489415,7.60157377336,0.0,7.58039651129,0.0,0.19040430005,0.19040430005,0.19040430005,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121663901258
 03/21  06:00:00,1.02868535313,7.80267723237,0.0,7.77904510993,0.0,0.195148539799,0.195148539799,0.195148539799,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.30657122487
 03/21  07:00:00,1.5187861079,7.53930012733,0.0,7.51199553379,0.0,0.188428775665,0.188428775665,0.188428775665,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.651632727324
 03/21  08:00:00,1.81110791001,6.94725436683,0.0,6.91824119047,0.0,0.172374180876,0.172374180876,0.172374180876,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.746174318798
 03/21  09:00:00,1.70055247087,6.12472186369,0.0,6.10019289893,0.0,0.152413868453,0.152413868453,0.152413868453,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.720895988849
 03/21  10:00:00,1.51885368853,5.01783373186,0.0,4.99695759932,0.0,0.125486743466,0.125486743466,0.125486743466,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.644679456448
 03/21  11:00:00,1.43506776415,4.98959661385,0.0,4.96822950924,0.0,0.126691374395,0.126691374395,0.126691374395,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.55470445755
 03/21  12:00:00,1.32675634881,3.27855065452,0.0,3.25717700362,0.0,0.0832604315393,0.0832604315393,0.0832604315393,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.4745146563
 03/21  13:00:00,1.22706610026,2.38638098797,0.0,2.36536738326,0.0,0.0609969676572,0.0609969676572,0.0609969676572,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.411973304583
 03/21  14:00:00,1.15421454376,1.82865604349,0.0,1.8069158001,0.0,0.0470082181083,0.0470082181083,0.0470082181083,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.375015277089
 03/21  15:00:00,1.09909400205,1.40065428669,0.0,1.37768988627,0.0,0.0360456819915,0.0360456819915,0.0360456819915,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338164113067
 03/21  16:00:00,1.14180252543,1.37088821338,0.0,1.34664728557,0.0,0.0352867319824,0.0352867319824,0.0352867319824,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.342982039971
 03/21  17:00:00,1.34269356816,1.33859649338,0.0,1.30992372433,0.0,0.0345403298428,0.0345403298428,0.0345403298428,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.387561839098
 03/21  18:00:00,1.76556795287,2.12325881086,0.0,2.08842597887,0.0,0.0551146200001,0.0551146200001,0.0551146200001,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.483129241471
 03/21  19:00:00,2.11712295262,1.47956551784,0.0,1.44174757565,0.0,0.0377776903455,0.0377776903455,0.0377776903455,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.571513546118
 03/21  20:00:00,2.30995930735,1.92040275062,0.0,1.88136719769,0.0,0.0491424109381,0.0491424109381,0.0491424109381,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.586033605426
 03/21  21:00:00,2.31379863153,2.5194414578,0.0,2.47906391454,0.0,0.0644265023329,0.0644265023329,0.0644265023329,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.533609715977
 03/21  22:00:00,2.09960594707,3.0236588372,0.0,2.98422396032,0.0,0.0769754017573,0.0769754017573,0.0769754017573,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.469825476628
 03/21  23:00:00,1.71356966653,3.71594324587,0.0,3.68181741367,0.0,0.0945919401977,0.0945919401977,0.0945919401977,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.368499451199
 03/21  24:00:00,1.32834011684,4.32830964179,0.0,4.2986549286,0.0,0.110042867958,0.110042867958,0.110042867958,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259029344571
 03/22  01:00:00,0.923108003077,4.9049053317,0.0,4.88037636695,0.0,0.124498988413,0.124498988413,0.124498988413,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142522480155
 03/22  02:00:00,0.7590920152,5.18326021635,0.0,5.16067550101,0.0,0.13124989747,0.13124989747,0.13124989747,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0895684912159
 03/22  03:00:00,0.707704739358,5.73196576433,0.0,5.70964290076,0.0,0.144948796112,0.144948796112,0.144948796112,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0752653142055
 03/22  04:00:00,0.703214129459,5.8658611186,0.0,5.84385247715,0.0,0.148377677273,0.148377677273,0.148377677273,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0793797118295
 03/22  05:00:00,0.742798251949,5.88492776184,0.0,5.86375049977,0.0,0.148190587074,0.148190587074,0.148190587074,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121380972033
 03/22  06:00:00,0.979273168578,5.83522588161,0.0,5.81159375918,0.0,0.146631022809,0.146631022809,0.146631022809,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.305676557312
 03/22  07:00:00,1.47305478729,5.76523114864,0.0,5.73792655509,0.0,0.144740955855,0.144740955855,0.144740955855,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.649589226524
 03/22  08:00:00,1.76648830856,5.20628598327,0.0,5.17727280691,0.0,0.130141333529,0.130141333529,0.130141333529,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.743787564693
 03/22  09:00:00,1.65934300479,4.52422172209,0.0,4.49969275734,0.0,0.113527297478,0.113527297478,0.113527297478,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.718573093748
 03/22  10:00:00,1.49309098792,4.01849067302,0.0,3.99761454048,0.0,0.101810219676,0.101810219676,0.101810219676,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.64259327963
 03/22  11:00:00,1.41785097896,4.33786972125,0.0,4.31650261664,0.0,0.111265836076,0.111265836076,0.111265836076,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.552913210681
 03/22  12:00:00,1.32482363914,3.23263787533,0.0,3.21126422443,0.0,0.0828458107995,0.0828458107995,0.0828458107995,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.472996567361
 03/22  13:00:00,1.23579959115,2.76257380591,0.0,2.74156020119,0.0,0.0710353282091,0.0710353282091,0.0710353282091,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.410668434922
 03/22  14:00:00,1.1810089252,2.89647625637,0.0,2.87473601299,0.0,0.0749722777444,0.0749722777444,0.0749722777444,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.373845598894
 03/22  15:00:00,1.13453737917,2.80637651363,0.0,2.78341211321,0.0,0.0725311963759,0.0725311963759,0.0725311963759,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.337121975806
 03/22  16:00:00,1.17811420394,2.81764033294,0.0,2.79339940513,0.0,0.0726521002531,0.0726521002531,0.0726521002531,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.34192835021
 03/22  17:00:00,1.37980301185,2.83127216419,0.0,2.80259939514,0.0,0.0728522666384,0.0728522666384,0.0728522666384,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.38635934599
 03/22  18:00:00,1.8054301116,3.73854795817,0.0,3.70371512618,0.0,0.096485567671,0.096485567671,0.096485567671,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.481620452526
 03/22  19:00:00,2.15499553126,3.03518757579,0.0,2.9973696336,0.0,0.077430564901,0.077430564901,0.077430564901,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.569733250203
 03/22  20:00:00,2.33421434572,2.96381120269,0.0,2.92477564976,0.0,0.0752128569094,0.0752128569094,0.0752128569094,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.584218197827
 03/22  21:00:00,2.33632805626,3.48523056159,0.0,3.44485301832,0.0,0.0886093356375,0.0886093356375,0.0886093356375,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.531956307406
 03/22  22:00:00,2.11627902077,3.75683948401,0.0,3.71740460712,0.0,0.0951015927981,0.0951015927981,0.0951015927981,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.468372359283
 03/22  23:00:00,1.73093257962,4.46057267187,0.0,4.42644683967,0.0,0.113064513991,0.113064513991,0.113064513991,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.367389790504
 03/22  24:00:00,1.34911031984,5.19504059606,0.0,5.16538588286,0.0,0.131547828289,0.131547828289,0.131547828289,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.258294587247
 03/23  01:00:00,0.943077575833,5.72879500114,0.0,5.70426603638,0.0,0.144820765404,0.144820765404,0.144820765404,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142170275921
 03/23  02:00:00,0.781310409052,6.08977635118,0.0,6.06719163583,0.0,0.153646441651,0.153646441651,0.153646441651,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0893903408865
 03/23  03:00:00,0.719772371244,6.24447225935,0.0,6.22214939577,0.0,0.157142311834,0.157142311834,0.157142311834,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0751394303692
 03/23  04:00:00,0.710543930438,6.20994050923,0.0,6.18793186778,0.0,0.155848164016,0.155848164016,0.155848164016,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0792390260661
 03/23  05:00:00,0.750791647593,6.23377050242,0.0,6.21259324035,0.0,0.156471184957,0.156471184957,0.156471184957,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121093769794
 03/23  06:00:00,0.986154167706,6.14981956326,0.0,6.12618744083,0.0,0.154420208991,0.154420208991,0.154420208991,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.304768370258
 03/23  07:00:00,1.48661948575,6.38085724013,0.0,6.35355264659,0.0,0.160380020617,0.160380020617,0.160380020617,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.647514860222
 03/23  08:00:00,1.77020009382,5.45134415993,0.0,5.42233098357,0.0,0.13627588682,0.13627588682,0.13627588682,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.741364796657
 03/23  09:00:00,1.67468585606,5.20898371328,0.0,5.18445474852,0.0,0.131228088822,0.131228088822,0.131228088822,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.716215153676
 03/23  10:00:00,1.51462485189,4.95387994064,0.0,4.9330038081,0.0,0.125461727782,0.125461727782,0.125461727782,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.640475635491
 03/23  11:00:00,1.4532520514,5.82750694591,0.0,5.8061398413,0.0,0.148485172563,0.148485172563,0.148485172563,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.551094946628
 03/23  12:00:00,1.36006135581,4.70985992867,0.0,4.68848627776,0.0,0.119624507964,0.119624507964,0.119624507964,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.471455586873
 03/23  13:00:00,1.2739510933,4.34588036386,0.0,4.32486675915,0.0,0.110511380132,0.110511380132,0.110511380132,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.409343885146
 03/23  14:00:00,1.20845340866,4.06244417401,0.0,4.04070393063,0.0,0.103604089802,0.103604089802,0.103604089802,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.372658270305
 03/23  15:00:00,1.15067771385,3.5198524549,0.0,3.49688805448,0.0,0.0897293906669,0.0897293906669,0.0897293906669,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.336064116188
 03/23  16:00:00,1.18716231809,3.23416781268,0.0,3.20992688487,0.0,0.0827698023499,0.0827698023499,0.0827698023499,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.340858762263
 03/23  17:00:00,1.38584232662,3.13235478017,0.0,3.10368201112,0.0,0.0801122155792,0.0801122155792,0.0801122155792,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.385138711817
 03/23  18:00:00,1.81033924508,3.9888108862,0.0,3.95397805421,0.0,0.102926252009,0.102926252009,0.102926252009,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.480088901671
 03/23  19:00:00,2.15706014379,3.18492859642,0.0,3.14711065423,0.0,0.0813023296252,0.0813023296252,0.0813023296252,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.56792609801
 03/23  20:00:00,2.3376993933,3.16973250098,0.0,3.13069694805,0.0,0.080540696331,0.080540696331,0.080540696331,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.582375405982
 03/23  21:00:00,2.33064220127,3.33762674494,0.0,3.29724920168,0.0,0.0846018230771,0.0846018230771,0.0846018230771,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.530277964979
 03/23  22:00:00,2.11705783371,3.83751633036,0.0,3.79808145347,0.0,0.097355445628,0.097355445628,0.097355445628,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.466897319397
 03/23  23:00:00,1.72604929177,4.31071539404,0.0,4.27658956183,0.0,0.109307628093,0.109307628093,0.109307628093,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.36626338855
 03/23  24:00:00,1.33798446426,4.78312313003,0.0,4.75346841683,0.0,0.121167814745,0.121167814745,0.121167814745,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.257548745211
 03/24  01:00:00,0.931524126172,5.27541524971,0.0,5.25088628496,0.0,0.133624723458,0.133624723458,0.133624723458,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.141812868206
 03/24  02:00:00,0.772299585528,5.72425172146,0.0,5.70166700611,0.0,0.144816375598,0.144816375598,0.144816375598,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0892095834165
 03/24  03:00:00,0.719335813429,6.20884591269,0.0,6.18652304911,0.0,0.156833474735,0.156833474735,0.156833474735,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0750117096532
 03/24  04:00:00,0.714122967245,6.31928875629,0.0,6.29728011484,0.0,0.159569937719,0.159569937719,0.159569937719,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0790962891689
 03/24  05:00:00,0.758633248278,6.54571307264,0.0,6.52453581057,0.0,0.164604148164,0.164604148164,0.164604148164,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.120802407272
 03/24  06:00:00,0.997092870315,6.62118295073,0.0,6.59755082829,0.0,0.166280273652,0.166280273652,0.166280273652,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.303847008206
 03/24  07:00:00,1.48710658418,6.50061820817,0.0,6.47331361463,0.0,0.162971624706,0.162971624706,0.162971624706,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.645410354563
 03/24  08:00:00,1.77871329936,5.91197715364,0.0,5.88296397728,0.0,0.147247136275,0.147247136275,0.147247136275,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.738906752749
 03/24  09:00:00,1.66752359044,5.06269689456,0.0,5.0381679298,0.0,0.126458098098,0.126458098098,0.126458098098,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.713822878773
 03/24  10:00:00,1.49173844465,4.15912033104,0.0,4.1382441985,0.0,0.104723808087,0.104723808087,0.104723808087,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.638327147952
 03/24  11:00:00,1.40449974036,3.97815597876,0.0,3.95678887415,0.0,0.101577611389,0.101577611389,0.101577611389,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.549250196764
 03/24  12:00:00,1.30581876036,2.60947931923,0.0,2.58810566833,0.0,0.066945338058,0.066945338058,0.066945338058,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.469892161328
 03/24  13:00:00,1.20964194292,1.84252947446,0.0,1.82151586975,0.0,0.0475460744748,0.0475460744748,0.0475460744748,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.408000040429
 03/24  14:00:00,1.13177214794,1.09157715494,0.0,1.06983691156,0.0,0.0281274370245,0.0281274370245,0.0281274370245,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.371453662358
 03/24  15:00:00,1.07831311679,0.720138916122,0.0,0.697174515705,0.0,0.0184380594422,0.0184380594422,0.0184380594422,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.334990850358
 03/24  16:00:00,1.11932917157,0.627034459602,0.0,0.602793531795,0.0,0.0160218192159,0.0160218192159,0.0160218192159,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.339773598876
 03/24  17:00:00,1.32108246025,0.652327614879,0.0,0.623654845828,0.0,0.0165907629727,0.0165907629727,0.0165907629727,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.383900298058
 03/24  18:00:00,1.7355476345,1.15368495829,0.0,1.1188521263,0.0,0.0296885025805,0.0296885025805,0.0296885025805,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.47853504052
 03/24  19:00:00,2.09334560235,0.773078077104,0.0,0.735260134911,0.0,0.0194212657641,0.0194212657641,0.0194212657641,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.566092620427
 03/24  20:00:00,2.28017413332,0.985086714265,0.0,0.946051161332,0.0,0.0248850696227,0.0248850696227,0.0248850696227,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.58050577271
 03/24  21:00:00,2.27467970111,1.20012081257,0.0,1.15974326931,0.0,0.0303421207977,0.0303421207977,0.0303421207977,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.528575167094
 03/24  22:00:00,2.05997378036,1.64133142397,0.0,1.60189654709,0.0,0.0417679195579,0.0417679195579,0.0417679195579,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.465400792122
 03/24  23:00:00,1.66801200387,2.05132143318,0.0,2.01719560098,0.0,0.0524131491688,0.0524131491688,0.0524131491688,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.36512057957
 03/24  24:00:00,1.28341494863,2.62874096199,0.0,2.59908624879,0.0,0.0673550155698,0.0673550155698,0.0673550155698,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.25679202875
 03/25  01:00:00,0.892577705447,3.05362742907,0.0,3.02909846431,0.0,0.0784489022912,0.0784489022912,0.0784489022912,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151468585571
 03/25  02:00:00,0.722119913229,3.3396768991,0.0,3.31709218375,0.0,0.0855954858346,0.0855954858346,0.0855954858346,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0943037768046
 03/25  03:00:00,0.659631831973,3.54850082753,0.0,3.52617796395,0.0,0.0907644322024,0.0907644322024,0.0907644322024,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0787655323025
 03/25  04:00:00,0.654461474258,3.69871625258,0.0,3.67670761114,0.0,0.0945134511974,0.0945134511974,0.0945134511974,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0831258785323
 03/25  05:00:00,0.701146958655,3.76734512951,0.0,3.74616786744,0.0,0.0962038102539,0.0962038102539,0.0962038102539,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.129045299944
 03/25  06:00:00,0.95343793624,3.71826756796,0.0,3.69463544552,0.0,0.0947821183543,0.0947821183543,0.0947821183543,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.327593536829
 03/25  07:00:00,1.48624971858,3.81271707984,0.0,3.7854124863,0.0,0.0970062070053,0.0970062070053,0.0970062070053,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.699893394447
 03/25  08:00:00,1.79440165224,2.9915658381,0.0,2.96255266175,0.0,0.0755195849948,0.0755195849948,0.0755195849948,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.805161294991
 03/25  09:00:00,1.70009056725,2.26552970187,0.0,2.24100073711,0.0,0.0572879304559,0.0572879304559,0.0572879304559,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.783122722337
 03/25  10:00:00,1.53478221042,1.53262250156,0.0,1.51174636902,0.0,0.0389242434564,0.0389242434564,0.0389242434564,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.702139419883
 03/25  11:00:00,1.42872602407,0.797119020154,0.0,0.775751915546,0.0,0.0201271201488,0.0201271201488,0.0201271201488,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.604010742423
 03/25  12:00:00,1.34078699652,0.17507130656,0.0,0.153697655658,0.0,0.00401550699597,0.00401550699597,0.00401550699597,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.515301469031
 03/25  13:00:00,1.24901303253,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.447106698415
 03/25  14:00:00,1.1806636393,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.40488455823
 03/25  15:00:00,1.12892829454,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.364918515376
 03/25  16:00:00,1.16991270141,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.369319975074
 03/25  17:00:00,1.37667791531,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.42016859684
 03/25  18:00:00,1.78496158305,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.52228556144
 03/25  19:00:00,2.1657337649,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.623591733207
 03/25  20:00:00,2.35433951229,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.645311467118
 03/25  21:00:00,2.34096734544,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.590349561897
 03/25  22:00:00,2.1054432411,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.517031314951
 03/25  23:00:00,1.6844628655,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.405691378447
 03/25  24:00:00,1.25694727229,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.28214452265
 03/26  01:00:00,0.813570636214,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.150910418628
 03/26  02:00:00,0.643503062865,0.298642114768,0.0,0.27605739942,0.0,0.00724806286118,0.00724806286118,0.00724806286118,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0940343494144
 03/26  03:00:00,0.585967808945,0.678120892334,0.0,0.655798028759,0.0,0.0172465046573,0.0172465046573,0.0172465046573,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0786194368201
 03/26  04:00:00,0.584630705565,0.968753603461,0.0,0.946744962011,0.0,0.024845305773,0.024845305773,0.024845305773,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0829632552637
 03/26  05:00:00,0.637739120916,1.28671885913,0.0,1.26554159705,0.0,0.0331280823525,0.0331280823525,0.0331280823525,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.128713190106
 03/26  06:00:00,0.891264847108,1.31219471933,0.0,1.28856259689,0.0,0.0336468313617,0.0336468313617,0.0336468313617,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.326555734689
 03/26  07:00:00,1.41732685016,1.19600025056,0.0,1.16869565702,0.0,0.0304535952037,0.0304535952037,0.0304535952037,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.697523137832
 03/26  08:00:00,1.74093990313,0.984734511375,0.0,0.955721335021,0.0,0.0248427782712,0.0248427782712,0.0248427782712,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.802376352597
 03/26  09:00:00,1.65673255323,0.66561359308,0.0,0.641084628324,0.0,0.0166648616982,0.0166648616982,0.0166648616982,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.780387777072
 03/26  10:00:00,1.49919279271,0.24408645541,0.0,0.223210322875,0.0,0.00580302662662,0.00580302662662,0.00580302662662,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.699671218999
 03/26  11:00:00,1.40641319892,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.601825037428
 03/26  12:00:00,1.33471573267,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.513245712181
 03/26  13:00:00,1.24703134819,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.445125014083
 03/26  14:00:00,1.17903179239,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.403252711315
 03/26  15:00:00,1.12773818882,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.363728409654
 03/26  16:00:00,1.16891757693,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.368324850599
 03/26  17:00:00,1.3758679619,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.419358643436
 03/26  18:00:00,1.78403439852,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.521358376906
 03/26  19:00:00,2.16437375995,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.622231728254
