Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/26  20:00:00,2.35281282223,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.643784777055
 03/26  21:00:00,2.33954829806,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.588930514515
 03/26  22:00:00,2.10426665279,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.515854726641
 03/26  23:00:00,1.68365689152,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.404885404466
 03/26  24:00:00,1.25651080145,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.281708051808
 03/27  01:00:00,0.801677870594,0.216043131895,0.0,0.191514167139,0.0,0.00498016588943,0.00498016588943,0.00498016588943,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140611170196
 03/27  02:00:00,0.641947669715,0.597548811191,0.0,0.574964095843,0.0,0.0150220375033,0.0150220375033,0.0150220375033,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0886520056981
 03/27  03:00:00,0.581938000796,0.779918996776,0.0,0.7575961332,0.0,0.0198294642379,0.0198294642379,0.0198294642379,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0746179075176
 03/27  04:00:00,0.578134430207,0.941108357125,0.0,0.919099715676,0.0,0.0240214924796,0.0240214924796,0.0240214924796,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0786561973704
 03/27  05:00:00,0.619623319439,1.03557115238,0.0,1.0143938903,0.0,0.0264925826725,0.0264925826725,0.0264925826725,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119904043925
 03/27  06:00:00,0.853769290033,1.0120322576,0.0,0.988400135161,0.0,0.0257975072228,0.0257975072228,0.0257975072228,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.301006194353
 03/27  07:00:00,1.3456058752,1.09951437346,0.0,1.07220977992,0.0,0.0279595591107,0.0279595591107,0.0279595591107,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.63892171118
 03/27  08:00:00,1.64034956549,0.662638175546,0.0,0.633624999192,0.0,0.0164619621305,0.0164619621305,0.0164619621305,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.731328193019
 03/27  09:00:00,1.54268881326,0.371181777287,0.0,0.346652812531,0.0,0.00899909322986,0.00899909322986,0.00899909322986,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.706447106465
 03/27  10:00:00,1.380348228,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.631660739381
 03/27  11:00:00,1.2971494704,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.543477538196
 03/27  12:00:00,1.23393070387,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.464949442895
 03/27  13:00:00,1.15777023246,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.403674404437
 03/27  14:00:00,1.10384203669,0.174201079411,0.0,0.152460836029,0.0,0.00396313788464,0.00396313788464,0.00396313788464,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.367687850253
 03/27  15:00:00,1.07563150286,0.752451217103,0.0,0.729486816686,0.0,0.019065518412,0.019065518412,0.019065518412,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.331681777456
 03/27  16:00:00,1.12433790855,0.956010420504,0.0,0.931769492697,0.0,0.0243762966852,0.0243762966852,0.0243762966852,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.336427858387
 03/27  17:00:00,1.32747020278,1.0552227178,0.0,1.02654994875,0.0,0.0267967319505,0.0267967319505,0.0267967319505,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.380082071609
 03/27  18:00:00,1.73939182739,1.50462797726,0.0,1.46979514527,0.0,0.0383234874737,0.0383234874737,0.0383234874737,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.473744248514
 03/27  19:00:00,2.0970086349,1.14647739618,0.0,1.10865945399,0.0,0.0287371890914,0.0287371890914,0.0287371890914,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.560439729652
 03/27  20:00:00,2.27654624026,1.08497005688,0.0,1.04593450395,0.0,0.0270215553362,0.0270215553362,0.0270215553362,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.574741393941
 03/27  21:00:00,2.26538593602,1.05889549787,0.0,1.01851795461,0.0,0.02629833905,0.02629833905,0.02629833905,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.523325183752
 03/27  22:00:00,2.04783054317,1.367581931,0.0,1.32814705412,0.0,0.0342387099287,0.0342387099287,0.0342387099287,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.460786764561
 03/27  23:00:00,1.65009457025,1.50519241148,0.0,1.47106657927,0.0,0.0380191765425,0.0380191765425,0.0380191765425,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.36159711858
 03/27  24:00:00,1.25626965019,1.67633820995,0.0,1.64668349675,0.0,0.0425427505268,0.0425427505268,0.0425427505268,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.254458995357
 03/28  01:00:00,0.84876248422,2.05276702065,0.0,2.0282380559,0.0,0.0523425506053,0.0523425506053,0.0523425506053,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140333399106
 03/28  02:00:00,0.684833501312,2.27299482122,0.0,2.25041010587,0.0,0.0580982800681,0.0580982800681,0.0580982800681,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0884615947303
 03/28  03:00:00,0.623039550893,2.38966979661,0.0,2.36734693303,0.0,0.0610656987163,0.0610656987163,0.0610656987163,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0744832231358
 03/28  04:00:00,0.615067180565,2.39214893885,0.0,2.37014029741,0.0,0.0611047556513,0.0611047556513,0.0611047556513,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0785056845568
 03/28  05:00:00,0.659621174289,2.61195276382,0.0,2.59077550175,0.0,0.0667976760756,0.0667976760756,0.0667976760756,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119596805372
 03/28  06:00:00,0.893670790268,2.60742745433,0.0,2.5837953319,0.0,0.0666705491036,0.0666705491036,0.0666705491036,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.300034652707
 03/28  07:00:00,1.37630981653,2.39159200605,0.0,2.36428741251,0.0,0.0608825828101,0.0608825828101,0.0608825828101,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.636702628816
 03/28  08:00:00,1.67354474218,2.06675562337,0.0,2.03774244701,0.0,0.0522489674704,0.0522489674704,0.0522489674704,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.728736364375
 03/28  09:00:00,1.58114980406,1.96865860797,0.0,1.94412964321,0.0,0.0499825610249,0.0499825610249,0.0499825610249,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.703924629469
 03/28  10:00:00,1.41920328649,1.61524738577,0.0,1.59437125324,0.0,0.0410781909031,0.0410781909031,0.0410781909031,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.629437606971
 03/28  11:00:00,1.33257115416,1.46203672319,0.0,1.44066961858,0.0,0.0372818185223,0.0372818185223,0.0372818185223,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.541617403434
 03/28  12:00:00,1.24640304763,0.561100264777,0.0,0.539726613876,0.0,0.0139984261079,0.0139984261079,0.0139984261079,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.463423360545
 03/28  13:00:00,1.1583971478,0.0924190810775,0.0,0.0714054763625,0.0,0.00186153727107,0.00186153727107,0.00186153727107,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.402439782505
 03/28  14:00:00,1.09831932292,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.366128274359
 03/28  15:00:00,1.0547938057,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.329909598708
 03/28  16:00:00,1.0979515699,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.334417816424
 03/28  17:00:00,1.29824744979,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.377656050573
 03/28  18:00:00,1.69822879499,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.470904703594
 03/28  19:00:00,2.06499426135,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.557162545197
 03/28  20:00:00,2.24616616608,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.5713828751
 03/28  21:00:00,2.23602018485,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.520257771628
 03/28  22:00:00,2.01105211576,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.45824704708
 03/28  23:00:00,1.61034234864,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.359864073515
 03/28  24:00:00,1.21257993554,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.253312031236
 03/29  01:00:00,0.803905031506,0.329148902902,0.0,0.304619938146,0.0,0.00797383875382,0.00797383875382,0.00797383875382,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139844658244
 03/29  02:00:00,0.646902647962,0.799367963803,0.0,0.776783248456,0.0,0.0203603907531,0.0203603907531,0.0203603907531,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0882686306947
 03/29  03:00:00,0.588479283231,1.04226270603,0.0,1.01993984246,0.0,0.0266417580159,0.0266417580159,0.0266417580159,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0743468961743
 03/29  04:00:00,0.586307161794,1.27068070128,0.0,1.24867205983,0.0,0.0324970836442,0.0324970836442,0.0324970836442,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.078353337793
 03/29  05:00:00,0.629028315778,1.42764825587,0.0,1.4064709938,0.0,0.03651579747,0.03651579747,0.03651579747,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119285825466
 03/29  06:00:00,0.862898897379,1.44662499054,0.0,1.42299286811,0.0,0.036882024693,0.036882024693,0.036882024693,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.299051284229
 03/29  07:00:00,1.34806768503,1.3767162815,0.0,1.34941168796,0.0,0.0348865461144,0.0348865461144,0.0348865461144,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.634456534008
 03/29  08:00:00,1.64011403706,0.861122870366,0.0,0.832109694012,0.0,0.0214416408001,0.0214416408001,0.0214416408001,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.726112985924
 03/29  09:00:00,1.53760697614,0.373871398939,0.0,0.349342434183,0.0,0.00899291699217,0.00899291699217,0.00899291699217,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.70137144558
 03/29  10:00:00,1.37574218394,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.62705469533
 03/29  11:00:00,1.29285371192,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.53918177972
 03/29  12:00:00,1.2298387881,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.460857527122
 03/29  13:00:00,1.15378445197,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.399688623945
 03/29  14:00:00,1.09599355479,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.363802506235
 03/29  15:00:00,1.05254969974,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.327665492748
 03/29  16:00:00,1.09587611336,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.332342359886
 03/29  17:00:00,1.29611660572,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.375525206496
 03/29  18:00:00,1.69577203778,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.468447946378
 03/29  19:00:00,2.06230200296,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.554470286804
 03/29  20:00:00,2.24346215016,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.568678859172
 03/29  21:00:00,2.23345299241,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.517690579192
 03/29  22:00:00,2.00849166835,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.455686599663
 03/29  23:00:00,1.60782131663,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.357343041499
 03/29  24:00:00,1.21045933844,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.251191434138
 03/30  01:00:00,0.794388387844,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.138301853336
 03/30  02:00:00,0.625580181149,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0873065546354
 03/30  03:00:00,0.561000309303,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0735096802627
 03/30  04:00:00,0.5531587919,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.077702051543
 03/30  05:00:00,0.591903357263,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118676664422
 03/30  06:00:00,0.824897585304,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.297931996847
 03/30  07:00:00,1.31088139166,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.632156786753
 03/30  08:00:00,1.61582793265,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.723268522307
 03/30  09:00:00,1.5256228115,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.698380197939
 03/30  10:00:00,1.37304834736,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.624360858741
 03/30  11:00:00,1.2906835318,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.537011599596
 03/30  12:00:00,1.22826189022,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.459280629247
 03/30  13:00:00,1.15265620546,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.398560377439
 03/30  14:00:00,1.09493256469,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.362741516129
 03/30  15:00:00,1.05192243418,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.327038227187
 03/30  16:00:00,1.09525559196,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.331721838479
 03/30  17:00:00,1.29545305214,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.374861652922
 03/30  18:00:00,1.69500526673,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.467681175333
 03/30  19:00:00,2.06141893696,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.553587220798
 03/30  20:00:00,2.24269287681,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.567909585825
 03/30  21:00:00,2.23305843536,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.517296022145
 03/30  22:00:00,2.00828097588,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.455475907198
 03/30  23:00:00,1.60906298839,0.0675378581116,0.0,0.0334120259062,0.0,0.000859370773069,0.000859370773069,0.000859370773069,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.35772534249
 03/30  24:00:00,1.23011267298,0.755571733761,0.0,0.725917020565,0.0,0.0188237734748,0.0188237734748,0.0188237734748,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252020995198
 03/31  01:00:00,0.830554710276,1.38522155774,0.0,1.36069259298,0.0,0.0352936460114,0.0352936460114,0.0352936460114,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139174529756
 03/31  02:00:00,0.677756140571,2.01935878235,0.0,1.996774067,0.0,0.0516065514905,0.0516065514905,0.0516065514905,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0878759625668
 03/31  03:00:00,0.622015077929,2.36395488335,0.0,2.34163201977,0.0,0.0604549718789,0.0604549718789,0.0604549718789,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0740694770098
 03/31  04:00:00,0.617482497043,2.51547223175,0.0,2.4934635903,0.0,0.0639824332616,0.0639824332616,0.0639824332616,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0780433234244
 03/31  05:00:00,0.65927961521,2.65730357527,0.0,2.63612631319,0.0,0.0673999113021,0.0673999113021,0.0673999113021,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118653011067
 03/31  06:00:00,0.893615699518,2.74954526259,0.0,2.72591314015,0.0,0.0695998759913,0.0695998759913,0.0695998759913,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.29705023507
 03/31  07:00:00,1.37571451038,2.65636610406,0.0,2.62906151052,0.0,0.0671039299673,0.0671039299673,0.0671039299673,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.629885975501
 03/31  08:00:00,1.6745019552,2.43073368322,0.0,2.40172050686,0.0,0.0611678485928,0.0611678485928,0.0611678485928,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.720774696266
 03/31  09:00:00,1.58498247172,2.43620307459,0.0,2.41167410983,0.0,0.0615638600281,0.0615638600281,0.0615638600281,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.69617599813
 03/31  10:00:00,1.43297815779,2.43405714049,0.0,2.41318100795,0.0,0.0618120482184,0.0618120482184,0.0618120482184,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.622478620953
 03/31  11:00:00,1.35983090816,2.76562707702,0.0,2.74425997242,0.0,0.0705167366882,0.0705167366882,0.0705167366882,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.535642239271
 03/31  12:00:00,1.29793954919,2.76236386394,0.0,2.74099021303,0.0,0.0705988837101,0.0705988837101,0.0705988837101,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.458359404503
 03/31  13:00:00,1.22216396854,2.74446860217,0.0,2.72345499746,0.0,0.0699810866731,0.0699810866731,0.0699810866731,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.398087053846
 03/31  14:00:00,1.16801928845,2.88008818387,0.0,2.85834794049,0.0,0.073260538415,0.073260538415,0.073260538415,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.362567701477
 03/31  15:00:00,1.12593615348,2.90515876375,0.0,2.88219436333,0.0,0.0739781556462,0.0739781556462,0.0739781556462,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.327073790841
 03/31  16:00:00,1.1665349434,2.8018974137,0.0,2.77765648589,0.0,0.0712323308239,0.0712323308239,0.0712323308239,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.331768859099
 03/31  17:00:00,1.36477167908,2.73775405049,0.0,2.70908128144,0.0,0.0694152569262,0.0694152569262,0.0694152569262,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.374765022931
 03/31  18:00:00,1.77990293418,3.35492799875,0.0,3.32009516676,0.0,0.0855059975141,0.0855059975141,0.0855059975141,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.467072845268
 03/31  19:00:00,2.12319553691,2.48972188957,0.0,2.45190394738,0.0,0.0627960080462,0.0627960080462,0.0627960080462,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.55256781271
 03/31  20:00:00,2.30422756602,2.49771216006,0.0,2.45867660713,0.0,0.0627300405757,0.0627300405757,0.0627300405757,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.566714234459
 03/31  21:00:00,2.30016303977,2.71781568737,0.0,2.67743814411,0.0,0.068386268421,0.068386268421,0.068386268421,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.51601435813
 03/31  22:00:00,2.08274596384,3.00171621445,0.0,2.96228133757,0.0,0.0755793729987,0.0755793729987,0.0755793729987,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.454361522162
 03/31  23:00:00,1.69314319172,3.40871243525,0.0,3.37458660304,0.0,0.0859743458273,0.0859743458273,0.0859743458273,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.356690570764
 03/31  24:00:00,1.30882883537,3.89624986785,0.0,3.86659515465,0.0,0.0983507415961,0.0983507415961,0.0983507415961,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.251210189465
 04/01  01:00:00,0.918480205013,4.31330378808,0.0,4.28882325169,0.0,0.108835335736,0.108835335736,0.108835335736,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.148522391403
 04/01  02:00:00,0.758950859675,4.80626034938,0.0,4.78372022379,0.0,0.121106670607,0.121106670607,0.121106670607,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0928017165554
 04/01  03:00:00,0.699267090371,5.23749237694,0.0,5.21521358614,0.0,0.131716072324,0.131716072324,0.131716072324,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0777042710874
 04/01  04:00:00,0.700081325681,5.64025046278,0.0,5.61828527373,0.0,0.14156012052,0.14156012052,0.14156012052,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0819445948224
 04/01  05:00:00,0.752526827651,5.99711910958,0.0,5.97598365849,0.0,0.150234804648,0.150234804648,0.150234804648,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126632766906
 04/01  06:00:00,1.0033863533,6.15101941437,0.0,6.12743394963,0.0,0.153653285013,0.153653285013,0.153653285013,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.320054802412
 04/01  07:00:00,1.52477087311,5.9634135602,0.0,5.93616287504,0.0,0.148593295103,0.148593295103,0.148593295103,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.682675159694
 04/01  08:00:00,1.85514407719,5.54572871697,0.0,5.51677282231,0.0,0.13738726832,0.13738726832,0.13738726832,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.784930653898
 04/01  09:00:00,1.76240201271,4.87947603729,0.0,4.85499550089,0.0,0.121236705758,0.121236705758,0.121236705758,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.763255229777
 04/01  10:00:00,1.57827978096,3.97305092133,0.0,3.95221600524,0.0,0.0992320899341,0.0992320899341,0.0992320899341,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.684209647439
 04/01  11:00:00,1.49486297791,4.02304155481,0.0,4.001716636,0.0,0.102100660646,0.102100660646,0.102100660646,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.58859155366
 04/01  12:00:00,1.38000483358,2.23388225901,0.0,2.21255080682,0.0,0.0567357850803,0.0567357850803,0.0567357850803,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.502250926834
 04/01  13:00:00,1.27287511531,1.38071354856,0.0,1.35974143171,0.0,0.035305228641,0.035305228641,0.035305228641,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.436140459921
 04/01  14:00:00,1.19000056233,0.75104511375,0.0,0.729347792862,0.0,0.0191254177999,0.0191254177999,0.0191254177999,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.395542304759
 04/01  15:00:00,1.13551474444,0.5930717906,0.0,0.570152729571,0.0,0.015027962219,0.015027962219,0.015027962219,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.356947756875
 04/01  16:00:00,1.16083332796,0.436036255959,0.0,0.411843187832,0.0,0.0108851069874,0.0108851069874,0.0108851069874,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.361490393863
 04/01  17:00:00,1.32601683835,0.486897166028,0.0,0.458281006591,0.0,0.0121077706245,0.0121077706245,0.0121077706245,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.411371552254
 04/01  18:00:00,1.63995283414,0.991820342538,0.0,0.95705628218,0.0,0.0252272109238,0.0252272109238,0.0252272109238,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.511135743596
 04/01  19:00:00,1.85767390564,0.93141199309,0.0,0.893668716133,0.0,0.0234390987918,0.0234390987918,0.0234390987918,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.609990396886
 04/01  20:00:00,1.99043233519,1.1353488722,0.0,1.09639038847,0.0,0.028598399159,0.028598399159,0.028598399159,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.631186288238
 04/01  21:00:00,2.18066252573,1.51534882126,0.0,1.47505099674,0.0,0.0383094428404,0.0383094428404,0.0383094428404,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.577445599739
 04/01  22:00:00,2.14123098437,1.88555873666,0.0,1.84620171738,0.0,0.047698804435,0.047698804435,0.047698804435,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.505775766457
 04/01  23:00:00,1.73146659033,2.26157626931,0.0,2.22751781288,0.0,0.0573217157294,0.0573217157294,0.0573217157294,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.397166806269
 04/01  24:00:00,1.31571495844,2.78193067896,0.0,2.75233451406,0.0,0.0706464330445,0.0706464330445,0.0706464330445,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.276415285057
 04/02  01:00:00,0.721630921546,3.29765178944,0.0,3.27511166386,0.0,0.0839278278256,0.0839278278256,0.0839278278256,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0926606212086
 04/02  02:00:00,0.65793299779,3.55864531806,0.0,3.53636652727,0.0,0.0905111787846,0.0905111787846,0.0905111787846,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0775750720461
 04/02  03:00:00,0.658305024445,3.94049717849,0.0,3.91853198944,0.0,0.0999428161384,0.0999428161384,0.0999428161384,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0817855979677
 04/02  04:00:00,0.706005442264,4.10078030861,0.0,4.07964485752,0.0,0.104059848464,0.104059848464,0.104059848464,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126286337704
 04/02  05:00:00,0.950618997999,4.03306365336,0.0,4.00947818862,0.0,0.10200713669,0.10200713669,0.10200713669,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.318933595434
 04/02  06:00:00,1.47914762457,4.181268811,0.0,4.15401812584,0.0,0.105542202919,0.105542202919,0.105542202919,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.680103003339
 04/02  07:00:00,1.80652285728,3.64674438653,0.0,3.61778849187,0.0,0.0917883015359,0.0917883015359,0.0917883015359,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.781908400774
 04/02  08:00:00,1.72245473564,3.33038653742,0.0,3.30590600102,0.0,0.084257441622,0.084257441622,0.084257441622,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.760287216839
 04/02  09:00:00,1.54403131144,2.66872671879,0.0,2.64789180271,0.0,0.067662159775,0.067662159775,0.067662159775,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.681531108073
 04/02  10:00:00,1.44031006751,1.96152709125,0.0,1.94020217243,0.0,0.0498512335657,0.0498512335657,0.0498512335657,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.586288070335
 04/02  11:00:00,1.3465427953,0.997794892349,0.0,0.976463440166,0.0,0.0252233862909,0.0252233862909,0.0252233862909,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.500301287341
 04/02  12:00:00,1.2438143716,0.325811163427,0.0,0.304839046579,0.0,0.00792272091156,0.00792272091156,0.00792272091156,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.434462223945
 04/02  13:00:00,1.16915425781,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.393821418041
 04/02  14:00:00,1.11845556326,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.354916537908
 04/02  15:00:00,1.14778065908,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.359322831967
 04/02  16:00:00,1.31102084965,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.408483334182
 04/02  17:00:00,1.61135031614,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.507760436525
 04/02  18:00:00,1.83036171152,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.606117301557
 04/02  19:00:00,1.95788675346,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.627239105673
 04/02  20:00:00,2.13877089758,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.573863414422
 04/02  21:00:00,2.09036157351,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.502605160034
 04/02  22:00:00,1.67179778851,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.394819720186
 04/02  23:00:00,1.24351808835,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.27486484801
 04/02  24:00:00,0.812215114464,0.153993816142,0.0,0.129513279747,0.0,0.00338610166663,0.00338610166663,0.00338610166663,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.147706534924
 04/03  01:00:00,0.643985674417,0.61577138989,0.0,0.593231264306,0.0,0.0155437502055,0.0155437502055,0.0155437502055,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0873464757745
 04/03  02:00:00,0.58836432365,1.07043635085,0.0,1.04815756005,0.0,0.0274582319198,0.0274582319198,0.0274582319198,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0736705831976
 04/03  03:00:00,0.589033347008,1.40883701531,0.0,1.38687182626,0.0,0.0362382237478,0.0362382237478,0.0362382237478,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0775839170936
 04/03  04:00:00,0.630922738793,1.56697553015,0.0,1.54584007906,0.0,0.0402407616531,0.0402407616531,0.0402407616531,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117693876659
 04/03  05:00:00,0.861463464359,1.6369195621,0.0,1.61333409736,0.0,0.0419078604806,0.0419078604806,0.0419078604806,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.293974030605
 04/03  06:00:00,1.34609997588,1.58350470501,0.0,1.55625401985,0.0,0.0403785041642,0.0403785041642,0.0403785041642,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.622844565628
 04/03  07:00:00,1.66000757678,1.41204765141,0.0,1.38309175675,0.0,0.0357924319987,0.0357924319987,0.0357924319987,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.712550351729
 04/03  08:00:00,1.56913682737,1.39416677439,0.0,1.369686238,0.0,0.035492332104,0.035492332104,0.035492332104,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.688171718988
 04/03  09:00:00,1.39023715269,0.990605823527,0.0,0.969770907444,0.0,0.0251401264725,0.0251401264725,0.0251401264725,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.615290041092
 04/03  10:00:00,1.29541559768,0.509828880915,0.0,0.488503962101,0.0,0.0126911267158,0.0126911267158,0.0126911267158,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.529469936645
 04/03  11:00:00,1.22156819058,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.453038828424
 04/03  12:00:00,1.14674188111,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.393122960448
 04/03  13:00:00,1.08933534271,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.357590535448
 04/03  14:00:00,1.04656413355,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.322150680371
 04/03  15:00:00,1.07812674804,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.326727893783
 04/03  16:00:00,1.23565599875,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.369036402522
 04/03  17:00:00,1.52809951762,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.459861568222
 04/03  18:00:00,1.73452689369,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.54459279927
 04/03  19:00:00,1.85625825068,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.559855357082
 04/03  20:00:00,2.03996089034,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.509908777509
 04/03  21:00:00,2.00507972693,0.179158399071,0.0,0.13980137979,0.0,0.00364271116794,0.00364271116794,0.00364271116794,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.449287459752
 04/03  22:00:00,1.62226757665,0.826271216472,0.0,0.792212760045,0.0,0.0207159795018,0.0207159795018,0.0207159795018,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.35286674074
 04/03  23:00:00,1.24717554571,1.76898684076,0.0,1.73939067587,0.0,0.0453788715722,0.0453788715722,0.0453788715722,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.248678279133
 04/03  24:00:00,0.851984129836,2.32251914199,0.0,2.2980386056,0.0,0.0596036108118,0.0596036108118,0.0596036108118,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137831724227
 04/04  01:00:00,0.709344643378,3.1728326702,0.0,3.15029254462,0.0,0.0811076143275,0.0811076143275,0.0811076143275,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0871415806139
 04/04  02:00:00,0.654876259001,3.68112794102,0.0,3.65884915023,0.0,0.0941151228946,0.0941151228946,0.0941151228946,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0735256275745
 04/04  03:00:00,0.657125990443,4.11264813258,0.0,4.09068294354,0.0,0.104493086263,0.104493086263,0.104493086263,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0774216980134
 04/04  04:00:00,0.707133593177,4.60140990758,0.0,4.58027445649,0.0,0.116782927135,0.116782927135,0.116782927135,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117362565561
 04/04  05:00:00,0.938292312098,4.72298905283,0.0,4.69940358809,0.0,0.119784719129,0.119784719129,0.119784719129,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.292926019695
 04/04  06:00:00,1.43534641873,5.22439653059,0.0,5.19714584543,0.0,0.132018879504,0.132018879504,0.132018879504,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.620450633135
 04/04  07:00:00,1.75089120992,5.1333410435,0.0,5.10438514884,0.0,0.129472022075,0.129472022075,0.129472022075,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.709754394792
 04/04  08:00:00,1.65894133579,5.08834291099,0.0,5.0638623746,0.0,0.12801793529,0.12801793529,0.12801793529,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.685450624214
 04/04  09:00:00,1.4932849323,5.18400465886,0.0,5.16316974278,0.0,0.130631775572,0.130631775572,0.130631775572,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.612846171598
 04/04  10:00:00,1.43036912037,5.90970251463,0.0,5.88837759582,0.0,0.149743063556,0.149743063556,0.149743063556,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.527371522497
 04/04  11:00:00,1.35077080336,5.18148318267,0.0,5.16015173048,0.0,0.130891476703,0.130891476703,0.130891476703,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.451349964508
 04/04  12:00:00,1.26572305246,4.7543196543,0.0,4.73334753745,0.0,0.120042046262,0.120042046262,0.120042046262,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.392062085541
 04/04  13:00:00,1.20530327297,4.59893153598,0.0,4.57723421509,0.0,0.11639152081,0.11639152081,0.11639152081,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.357166944903
 04/04  14:00:00,1.15993747336,4.46400140042,0.0,4.44108233939,0.0,0.113262027099,0.113262027099,0.113262027099,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.32226199309
 04/04  15:00:00,1.19068107728,4.42646134041,0.0,4.40226827229,0.0,0.112378664071,0.112378664071,0.112378664071,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.326903558952
 04/04  16:00:00,1.3351784404,3.92361737704,0.0,3.8950012176,0.0,0.0993461183432,0.0993461183432,0.0993461183432,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.369212725828
 04/04  17:00:00,1.62132553874,3.68282295916,0.0,3.6480588988,0.0,0.0929812985287,0.0929812985287,0.0929812985287,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.460106290807
 04/04  18:00:00,1.82716671517,3.66183527406,0.0,3.6240919971,0.0,0.0928849882653,0.0928849882653,0.0928849882653,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.544347632476
 04/04  19:00:00,1.95159866767,3.81994758151,0.0,3.78098909778,0.0,0.0968638350412,0.0968638350412,0.0968638350412,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.558331939036
 04/04  20:00:00,2.13651637911,3.88607709496,0.0,3.84577927044,0.0,0.0980842253173,0.0980842253173,0.0980842253173,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.508380040969
 04/04  21:00:00,2.10289694411,4.0918273049,0.0,4.05247028562,0.0,0.103095364711,0.103095364711,0.103095364711,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.447652023392
 04/04  22:00:00,1.71633714519,4.59802617487,0.0,4.56396771845,0.0,0.11608540383,0.11608540383,0.11608540383,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.35156688496
 04/04  23:00:00,1.32761715175,5.00958755935,0.0,4.97999139445,0.0,0.126681239933,0.126681239933,0.126681239933,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.247817516807
 04/04  24:00:00,0.925768828629,5.29805328107,0.0,5.27357274467,0.0,0.133796916595,0.133796916595,0.133796916595,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137423117237
 04/05  01:00:00,0.769375843896,5.60309215929,0.0,5.5805520337,0.0,0.141345849106,0.141345849106,0.141345849106,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0869345463538
 04/05  02:00:00,0.703584134718,5.67486634734,0.0,5.65258755655,0.0,0.142969413889,0.142969413889,0.142969413889,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0733792122962
 04/05  03:00:00,0.697357192882,5.75615345556,0.0,5.73418826651,0.0,0.144888006972,0.144888006972,0.144888006972,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0772579797438
 04/05  04:00:00,0.736107150511,5.79861003579,0.0,5.7774745847,0.0,0.146090848409,0.146090848409,0.146090848409,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117028201621
 04/05  05:00:00,0.963835364519,5.81273007228,0.0,5.78914460754,0.0,0.146385502002,0.146385502002,0.146385502002,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.291868289242
 04/05  06:00:00,1.44179331216,5.59967495233,0.0,5.57242426717,0.0,0.140881904908,0.140881904908,0.140881904908,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.618034501163
 04/05  07:00:00,1.77135579046,6.08319653184,0.0,6.05424063717,0.0,0.152758677879,0.152758677879,0.152758677879,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.706932319526
 04/05  08:00:00,1.67083563177,5.66984523896,0.0,5.64536470257,0.0,0.142658842484,0.142658842484,0.142658842484,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.682704013
 04/05  09:00:00,1.5010724418,5.59940342054,0.0,5.57856850445,0.0,0.140885921613,0.140885921613,0.140885921613,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.610379535057
 04/05  10:00:00,1.44419751092,6.53302968083,0.0,6.51170476202,0.0,0.165689295717,0.165689295717,0.165689295717,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.525253680883
 04/05  11:00:00,1.3543843546,5.40740881221,0.0,5.38607736003,0.0,0.136299920466,0.136299920466,0.136299920466,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.449555071979
 04/05  12:00:00,1.2703523965,4.99720308462,0.0,4.97623096777,0.0,0.126214196946,0.126214196946,0.126214196946,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.390519278898
 04/05  13:00:00,1.20588335105,4.66898270802,0.0,4.64728538713,0.0,0.118354564452,0.118354564452,0.118354564452,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.355783979337
 04/05  14:00:00,1.15865974492,4.45876697114,0.0,4.43584791011,0.0,0.113216543713,0.113216543713,0.113216543713,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.321029748027
 04/05  15:00:00,1.18680376013,4.31690814757,0.0,4.29271507944,0.0,0.1097471863,0.1097471863,0.1097471863,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.325657719568
 04/05  16:00:00,1.33945513658,4.13034006192,0.0,4.10172390248,0.0,0.105044583214,0.105044583214,0.105044583214,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.367790957138
 04/05  17:00:00,1.65582256694,5.05832167328,0.0,5.02355761292,0.0,0.129262244354,0.129262244354,0.129262244354,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.45832237318
 04/05  18:00:00,1.83382795822,4.00500473149,0.0,3.96726145453,0.0,0.101651163484,0.101651163484,0.101651163484,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.542242700313
 04/05  19:00:00,1.9531304605,3.9761179457,0.0,3.93715946197,0.0,0.10054207268,0.10054207268,0.10054207268,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.556185494223
 04/05  20:00:00,2.14121169938,4.14264561039,0.0,4.10234778587,0.0,0.104734441204,0.104734441204,0.104734441204,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.506425145351
 04/05  21:00:00,2.10767612681,4.34585776905,0.0,4.30650074977,0.0,0.109592649744,0.109592649744,0.109592649744,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.445933921063
 04/05  22:00:00,1.71785542817,4.71765829825,0.0,4.68359984183,0.0,0.118915699401,0.118915699401,0.118915699401,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.350254872365
 04/05  23:00:00,1.34081775755,5.57330615215,0.0,5.54370998725,0.0,0.140750586545,0.140750586545,0.140750586545,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246948775995
 04/05  24:00:00,0.94401516994,6.05669711808,0.0,6.03221658169,0.0,0.152455652166,0.152455652166,0.152455652166,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137010722977
 04/06  01:00:00,0.793882294904,6.61584245457,0.0,6.59330232898,0.0,0.166061177368,0.166061177368,0.166061177368,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0867256690989
 04/06  02:00:00,0.7357951425,6.99828911588,0.0,6.97601032509,0.0,0.175328132591,0.175328132591,0.175328132591,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.073231501377
 04/06  03:00:00,0.733044278689,7.22511518322,0.0,7.20314999417,0.0,0.180740275191,0.180740275191,0.180740275191,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0770927973309
 04/06  04:00:00,0.779780489568,7.60876206667,0.0,7.58762661558,0.0,0.190101531429,0.190101531429,0.190101531429,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.116690857659
 04/06  05:00:00,1.00957597539,7.74588702691,0.0,7.72230156217,0.0,0.193193250879,0.193193250879,0.193193250879,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.290801151233
 04/06  06:00:00,1.48793627961,7.61364822844,0.0,7.58639754327,0.0,0.189462488325,0.189462488325,0.189462488325,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.615596885191
 04/06  07:00:00,1.7987423321,7.38278714414,0.0,7.35383124948,0.0,0.182992292593,0.182992292593,0.182992292593,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.704085246454
 04/06  08:00:00,1.69985722243,7.0246138675,0.0,7.00013333111,0.0,0.174451324794,0.174451324794,0.174451324794,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.679933121356
 04/06  09:00:00,1.51258652532,6.21351180024,0.0,6.19267688416,0.0,0.154888510796,0.154888510796,0.154888510796,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.607891029395
 04/06  10:00:00,1.43331405403,6.21465422594,0.0,6.19332930712,0.0,0.156942560377,0.156942560377,0.156942560377,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.52311695933
 04/06  11:00:00,1.32464027993,4.29028496048,0.0,4.2689535083,0.0,0.108366691205,0.108366691205,0.108366691205,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.447744226569
 04/06  12:00:00,1.22611787449,3.27306004636,0.0,3.25208792952,0.0,0.0835361890185,0.0835361890185,0.0835361890185,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.388962764812
 04/06  13:00:00,1.15148325969,2.53737673411,0.0,2.51567941322,0.0,0.0653497290498,0.0653497290498,0.0653497290498,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.354388723386
 04/06  14:00:00,1.09301786884,1.88662539098,0.0,1.86370632995,0.0,0.04881778882,0.04881778882,0.04881778882,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.319786626841
 04/06  15:00:00,1.116412778,1.57241025909,0.0,1.54821719096,0.0,0.0406131127689,0.0406131127689,0.0406131127689,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.324400810975
 04/06  16:00:00,1.26369062181,1.19230740784,0.0,1.1636912484,0.0,0.0307144792022,0.0307144792022,0.0307144792022,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.366356546388
 04/06  17:00:00,1.57167248718,1.80654349076,0.0,1.7717794304,0.0,0.0469119446309,0.0469119446309,0.0469119446309,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.456522593148
 04/06  18:00:00,1.76108878307,1.21204334955,0.0,1.1743000726,0.0,0.0310356373302,0.0310356373302,0.0310356373302,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.54011905132
 04/06  19:00:00,1.88429870562,1.3261141473,0.0,1.28715566358,0.0,0.033875847721,0.033875847721,0.033875847721,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.554019964309
 04/06  20:00:00,2.07711576621,1.66855286432,0.0,1.6282550398,0.0,0.0426108019271,0.0426108019271,0.0426108019271,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.504452851453
 04/06  21:00:00,2.04709966485,1.99268667824,0.0,1.95332965895,0.0,0.0507495711374,0.0507495711374,0.0507495711374,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.444200537704
 04/06  22:00:00,1.66215110764,2.52699761391,0.0,2.49293915749,0.0,0.0645350560265,0.0645350560265,0.0645350560265,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.348931195215
 04/06  23:00:00,1.27723425533,3.05408942335,0.0,3.02449325845,0.0,0.0780435499182,0.0780435499182,0.0780435499182,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246072310404
