Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/06  24:00:00,0.881461686927,3.53426572503,0.0,3.50978518864,0.0,0.0903182303796,0.0903182303796,0.0903182303796,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136594661751
 04/07  01:00:00,0.728024154552,3.93441677462,0.0,3.91187664904,0.0,0.100413784061,0.100413784061,0.100413784061,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0865149220539
 04/07  02:00:00,0.66728459552,4.19390375026,0.0,4.17162495946,0.0,0.106966607333,0.106966607333,0.106966607333,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0730824796551
 04/07  03:00:00,0.664755532639,4.42441576614,0.0,4.40245057709,0.0,0.112618127373,0.112618127373,0.112618127373,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0769261990985
 04/07  04:00:00,0.707263959708,4.63843258991,0.0,4.61729713882,0.0,0.117925225681,0.117925225681,0.117925225681,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.116350633546
 04/07  05:00:00,0.934530981114,4.69385878326,0.0,4.67027331852,0.0,0.119224486151,0.119224486151,0.119224486151,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.289724921689
 04/07  06:00:00,1.42823362545,5.21147247539,0.0,5.18422179023,0.0,0.132218212259,0.132218212259,0.132218212259,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.613138507096
 04/07  07:00:00,1.73169213994,4.70141129462,0.0,4.67245539996,0.0,0.118813409086,0.118813409086,0.118813409086,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.701213937803
 04/07  08:00:00,1.63770653494,4.55843892476,0.0,4.53395838837,0.0,0.115095125807,0.115095125807,0.115095125807,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.677138632851
 04/07  09:00:00,1.46761792146,4.43412448456,0.0,4.41328956848,0.0,0.112429629709,0.112429629709,0.112429629709,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.605381306628
 04/07  10:00:00,1.39984023734,4.91783909783,0.0,4.89651417902,0.0,0.125623661699,0.125623661699,0.125623661699,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.520962041322
 04/07  11:00:00,1.30687515648,3.64016200266,0.0,3.61883055048,0.0,0.0924278659727,0.0924278659727,0.0924278659727,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.445917928357
 04/07  12:00:00,1.21227086385,2.79976987131,0.0,2.77879775446,0.0,0.0712589705012,0.0712589705012,0.0712589705012,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.387392972688
 04/07  13:00:00,1.14499120828,2.3486959161,0.0,2.32699859522,0.0,0.0602648307591,0.0602648307591,0.0602648307591,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.352981570264
 04/07  14:00:00,1.09572276203,2.04767678601,0.0,2.02475772498,0.0,0.0527764027667,0.0527764027667,0.0527764027667,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.318532906088
 04/07  15:00:00,1.1192752947,1.73457079647,0.0,1.71037772834,0.0,0.044743243631,0.044743243631,0.044743243631,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.323133196811
 04/07  16:00:00,1.27495325824,1.68353116051,0.0,1.65491500107,0.0,0.0434237438019,0.0434237438019,0.0434237438019,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.364909918211
 04/07  17:00:00,1.58236269924,2.29503068423,0.0,2.26026662388,0.0,0.059417266142,0.059417266142,0.059417266142,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.4547074837
 04/07  18:00:00,1.77497034002,1.83655233088,0.0,1.79880905392,0.0,0.0470589311999,0.0470589311999,0.0470589311999,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.537977314394
 04/07  19:00:00,1.90106833535,2.06559571047,0.0,2.02663722675,0.0,0.0528294571628,0.0528294571628,0.0528294571628,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.551835984591
 04/07  20:00:00,2.09608113541,2.48961636766,0.0,2.44931854314,0.0,0.0635652641492,0.0635652641492,0.0635652641492,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.502463758439
 04/07  21:00:00,2.06621051705,2.81718131375,0.0,2.77782429447,0.0,0.0716085670627,0.0716085670627,0.0716085670627,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.442452393983
 04/07  22:00:00,1.6877400825,3.58887013518,0.0,3.55481167876,0.0,0.0914589849958,0.0914589849958,0.0914589849958,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.347596241104
 04/07  23:00:00,1.30524769331,4.20718311339,0.0,4.1775869485,0.0,0.106940919569,0.106940919569,0.106940919569,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.245188378732
 04/07  24:00:00,0.912021830761,4.78299620414,0.0,4.75851566775,0.0,0.121297979201,0.121297979201,0.121297979201,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136175056763
 04/08  01:00:00,0.772053616944,5.36381616597,0.0,5.34127604038,0.0,0.135738378689,0.135738378689,0.135738378689,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.091272765743
 04/08  02:00:00,0.714839554902,5.87964377433,0.0,5.85736498354,0.0,0.148399386527,0.148399386527,0.148399386527,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0765934214155
 04/08  03:00:00,0.711369625432,6.12299302132,0.0,6.10102783227,0.0,0.154100769783,0.154100769783,0.154100769783,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0806922453109
 04/08  04:00:00,0.761273127726,6.43294624885,0.0,6.41181079776,0.0,0.161561440805,0.161561440805,0.161561440805,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.124052430825
 04/08  05:00:00,1.0087051043,6.66441337686,0.0,6.64082791212,0.0,0.167076084991,0.167076084991,0.167076084991,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.31195075343
 04/08  06:00:00,1.53438104291,7.05441614691,0.0,7.02716546175,0.0,0.176725134837,0.176725134837,0.176725134837,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.66415348976
 04/08  07:00:00,1.85256458661,6.29199847446,0.0,6.26304257979,0.0,0.156569975909,0.156569975909,0.156569975909,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.763168455725
 04/08  08:00:00,1.77106552838,6.05145063652,0.0,6.02697010012,0.0,0.151271829091,0.151271829091,0.151271829091,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.741883622117
 04/08  09:00:00,1.59763751049,5.50051023496,0.0,5.47967531888,0.0,0.137877034285,0.137877034285,0.137877034285,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.664922432612
 04/08  10:00:00,1.51741853475,5.58472108117,0.0,5.56339616235,0.0,0.141242774543,0.141242774543,0.141242774543,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.572004996594
 04/08  11:00:00,1.40293719249,3.71887687451,0.0,3.69754542233,0.0,0.0937067339903,0.0937067339903,0.0937067339903,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.488212336826
 04/08  12:00:00,1.29240198303,2.62820574961,0.0,2.60723363276,0.0,0.0669164344548,0.0669164344548,0.0669164344548,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.424056121824
 04/08  13:00:00,1.21415249494,2.09515791261,0.0,2.07346059172,0.0,0.0540729926101,0.0540729926101,0.0540729926101,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.384746662554
 04/08  14:00:00,1.15180306394,1.58156144469,0.0,1.55864238366,0.0,0.0409474078684,0.0409474078684,0.0409474078684,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.347316630724
 04/08  15:00:00,1.17129197673,1.2008465133,0.0,1.17665344518,0.0,0.0310569452373,0.0310569452373,0.0310569452373,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.351777204382
 04/08  16:00:00,1.33273726828,1.16054535202,0.0,1.13192919258,0.0,0.029977020375,0.029977020375,0.029977020375,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.400222732438
 04/08  17:00:00,1.65852221751,2.21357547891,0.0,2.17881141855,0.0,0.0576915879672,0.0576915879672,0.0576915879672,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.497240749926
 04/08  18:00:00,1.85696001462,1.5388222524,0.0,1.50107897544,0.0,0.0392417310113,0.0392417310113,0.0392417310113,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.593473873647
 04/08  19:00:00,1.9882443679,1.70457395077,0.0,1.66561546704,0.0,0.0434108063019,0.0434108063019,0.0434108063019,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.614185913811
 04/08  20:00:00,2.17321333823,1.8293363026,0.0,1.78903847808,0.0,0.0464358066907,0.0464358066907,0.0464358066907,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.561870048384
 04/08  21:00:00,2.13169552479,2.04061096492,0.0,2.00125394564,0.0,0.0517941341342,0.0517941341342,0.0517941341342,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.492144977177
 04/08  22:00:00,1.72626128783,2.45393407291,0.0,2.41987561648,0.0,0.0625514893799,0.0625514893799,0.0625514893799,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.386731730125
 04/08  23:00:00,1.31742465778,3.09580833368,0.0,3.06621216878,0.0,0.0792085404964,0.0792085404964,0.0792085404964,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.26956287694
 04/08  24:00:00,0.896868475018,3.53780329891,0.0,3.51332276251,0.0,0.0905533191871,0.0905533191871,0.0905533191871,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.145192677957
 04/09  01:00:00,0.737211593897,3.95869653027,0.0,3.93615640468,0.0,0.101134667055,0.101134667055,0.101134667055,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0910344543304
 04/09  02:00:00,0.674813270922,4.25594674798,0.0,4.23366795719,0.0,0.108541631574,0.108541631574,0.108541631574,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0764248923889
 04/09  03:00:00,0.672141977555,4.51907497675,0.0,4.49710978771,0.0,0.115060793457,0.115060793457,0.115060793457,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0805045737586
 04/09  04:00:00,0.718823122723,4.69958401445,0.0,4.67844856336,0.0,0.119494818774,0.119494818774,0.119494818774,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.123669047852
 04/09  05:00:00,0.960830044684,4.74710513162,0.0,4.72351966688,0.0,0.120399314076,0.120399314076,0.120399314076,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.310752464734
 04/09  06:00:00,1.47186644576,4.62082655622,0.0,4.59357587106,0.0,0.116947445712,0.116947445712,0.116947445712,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.661416581735
 04/09  07:00:00,1.80579543096,4.48027584362,0.0,4.45131994896,0.0,0.113016576586,0.113016576586,0.113016576586,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.759952699402
 04/09  08:00:00,1.72567015851,4.31863674785,0.0,4.29415621145,0.0,0.109034500098,0.109034500098,0.109034500098,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.738725581236
 04/09  09:00:00,1.55832100626,4.00467202209,0.0,3.983837106,0.0,0.101410558358,0.101410558358,0.101410558358,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.66207240431
 04/09  10:00:00,1.47454255209,3.95529234386,0.0,3.93396742505,0.0,0.100817748647,0.100817748647,0.100817748647,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.569554039833
 04/09  11:00:00,1.37452081328,2.6460711124,0.0,2.62473966022,0.0,0.067364801609,0.067364801609,0.067364801609,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.486137890002
 04/09  12:00:00,1.26833303569,1.74526388935,0.0,1.7242917725,0.0,0.0446331651708,0.0446331651708,0.0446331651708,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.422270443771
 04/09  13:00:00,1.18759212583,1.13368668589,0.0,1.111989365,0.0,0.0291078756006,0.0291078756006,0.0291078756006,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.383151410456
 04/09  14:00:00,1.12537393516,0.625927757455,0.0,0.603008696427,0.0,0.0159414528898,0.0159414528898,0.0159414528898,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.34589345692
 04/09  15:00:00,1.14386315561,0.214371196603,0.0,0.190178128476,0.0,0.00506342480006,0.00506342480006,0.00506342480006,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.350341903695
 04/09  16:00:00,1.30145602266,0.0414556492886,0.0,0.0128394898513,0.0,0.000343215829651,0.000343215829651,0.000343215829651,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.398575291361
 04/09  17:00:00,1.60380486604,0.22523951894,0.0,0.190475458582,0.0,0.00509232369558,0.00509232369558,0.00509232369558,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.495122662729
 04/09  18:00:00,1.8151842113,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.590939801331
 04/09  19:00:00,1.94578442429,0.168828544973,0.0,0.129870061246,0.0,0.00347421019688,0.00347421019688,0.00347421019688,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.611662566301
 04/09  20:00:00,2.14191999231,0.695406211758,0.0,0.655108387236,0.0,0.0174440417454,0.0174440417454,0.0174440417454,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.559568467411
 04/09  21:00:00,2.10305021116,0.993584045568,0.0,0.954227026287,0.0,0.0251630155593,0.0251630155593,0.0251630155593,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.490130782126
 04/09  22:00:00,1.71037800131,1.87347518299,0.0,1.83941672656,0.0,0.0482101646501,0.0482101646501,0.0482101646501,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.385189768334
 04/09  23:00:00,1.30732839151,2.72771533921,0.0,2.69811917432,0.0,0.0701248209916,0.0701248209916,0.0701248209916,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.268550330179
 04/09  24:00:00,0.894214901157,3.45397452539,0.0,3.42949398899,0.0,0.0883698947225,0.0883698947225,0.0883698947225,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.144722528561
 04/10  01:00:00,0.734659897428,4.22550248886,0.0,4.20296236327,0.0,0.107692033961,0.107692033961,0.107692033961,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0858724150299
 04/10  02:00:00,0.679813520926,4.73067625245,0.0,4.70839746165,0.0,0.119949736497,0.119949736497,0.119949736497,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0726282758972
 04/10  03:00:00,0.682563064368,5.18452832319,0.0,5.16256313414,0.0,0.130933442494,0.130933442494,0.130933442494,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0764184157082
 04/10  04:00:00,0.726458861335,5.48292878034,0.0,5.46179332924,0.0,0.138157064254,0.138157064254,0.138157064254,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.1153136966
 04/10  05:00:00,0.950967035671,5.53539689639,0.0,5.51181143164,0.0,0.138940557498,0.138940557498,0.138940557498,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.286444904899
 04/10  06:00:00,1.43523925034,5.84640164421,0.0,5.81915095905,0.0,0.146716226514,0.146716226514,0.146716226514,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.605646117739
 04/10  07:00:00,1.73185014938,5.11678491186,0.0,5.08782901719,0.0,0.127722360657,0.127722360657,0.127722360657,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.692462995668
 04/10  08:00:00,1.62339629829,4.37004791044,0.0,4.34556737405,0.0,0.109301664485,0.109301664485,0.109301664485,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.668621857523
 04/10  09:00:00,1.43351635403,3.41556441567,0.0,3.39472949959,0.0,0.0859769091122,0.0859769091122,0.0859769091122,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.597732459796
 04/10  10:00:00,1.33366782203,2.59907217567,0.0,2.57774725685,0.0,0.0660187491037,0.0660187491037,0.0660187491037,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.514394538606
 04/10  11:00:00,1.24458686847,1.399892047,0.0,1.37856059482,0.0,0.0357055464707,0.0357055464707,0.0357055464707,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.440351959844
 04/10  12:00:00,1.15168521894,0.610255645889,0.0,0.589283529041,0.0,0.0154575536681,0.0154575536681,0.0154575536681,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.382608744611
 04/10  13:00:00,1.08043427652,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.348689469259
 04/10  14:00:00,1.03861433502,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.314200881846
 04/10  15:00:00,1.07001147317,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.318612618917
 04/10  16:00:00,1.22605856901,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.359438972789
 04/10  17:00:00,1.51625980984,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.448021860436
 04/10  18:00:00,1.72022341063,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.530289316202
 04/10  19:00:00,1.8406519012,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.5442490076
 04/10  20:00:00,2.02571924676,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.495667133939
 04/10  21:00:00,1.98875992776,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.43661037175
 04/10  22:00:00,1.59205812265,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.343373266246
 04/10  23:00:00,1.20669946162,0.448272188472,0.0,0.418676023575,0.0,0.0111154150754,0.0111154150754,0.0111154150754,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.242465651544
 04/10  24:00:00,0.813340813337,0.924941505968,0.0,0.900460969572,0.0,0.0238957915748,0.0238957915748,0.0238957915748,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134896226965
 04/11  01:00:00,0.666985596617,1.55448483641,0.0,1.53194471083,0.0,0.0402351179999,0.0402351179999,0.0402351179999,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0856550301804
 04/11  02:00:00,0.614809966619,2.13373912277,0.0,2.11146033197,0.0,0.0550998320244,0.0550998320244,0.0550998320244,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0724746260626
 04/11  03:00:00,0.611082912871,2.30977313659,0.0,2.28780794754,0.0,0.0596250626527,0.0596250626527,0.0596250626527,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0762466440521
 04/11  04:00:00,0.654723511126,2.60359774385,0.0,2.58246229276,0.0,0.0667724479169,0.0667724479169,0.0667724479169,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114962962729
 04/11  05:00:00,0.877310418671,2.60010629959,0.0,2.57652083484,0.0,0.0663933445726,0.0663933445726,0.0663933445726,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.285335500824
 04/11  06:00:00,1.34963794638,2.50086851021,0.0,2.47361782505,0.0,0.063649018589,0.063649018589,0.063649018589,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.603112021696
 04/11  07:00:00,1.65607407831,2.16476974166,0.0,2.135813847,0.0,0.0549060396325,0.0549060396325,0.0549060396325,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.689503245623
 04/11  08:00:00,1.56285246607,2.02536120565,0.0,2.00088066925,0.0,0.0516383913986,0.0516383913986,0.0516383913986,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.665741298391
 04/11  09:00:00,1.38850257779,1.70293615431,0.0,1.68210123823,0.0,0.0435501433467,0.0435501433467,0.0435501433467,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.595145449321
 04/11  10:00:00,1.29074044347,0.997366021458,0.0,0.976041102644,0.0,0.0253126432866,0.0253126432866,0.0253126432866,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.512173265867
 04/11  11:00:00,1.20845353661,0.0784185305103,0.0,0.057087078327,0.0,0.0014784458641,0.0014784458641,0.0014784458641,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.438445728598
 04/11  12:00:00,1.1343458455,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.380726924842
 04/11  13:00:00,1.07824981976,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.346505012498
 04/11  14:00:00,1.03663775331,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.312224300137
 04/11  15:00:00,1.06801466631,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.316615812052
 04/11  16:00:00,1.22373002048,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.357110424259
 04/11  17:00:00,1.51331188876,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.445073939355
 04/11  18:00:00,1.71657141443,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.526637320003
 04/11  19:00:00,1.8366412611,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.540238367502
 04/11  20:00:00,2.02166828692,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.491616174099
 04/11  21:00:00,1.98473910454,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.432589548537
 04/11  22:00:00,1.58829979979,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.339614943388
 04/11  23:00:00,1.1924086098,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.2392902148
 04/11  24:00:00,0.787190488256,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.132641693459
 04/12  01:00:00,0.625318041341,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0842225929036
 04/12  02:00:00,0.558883708285,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0716481997523
 04/12  03:00:00,0.550602867765,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0753916615984
 04/12  04:00:00,0.587053622471,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114065521991
 04/12  05:00:00,0.809390071499,0.0235854647417,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.283808498225
 04/12  06:00:00,1.28306919126,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.600192285166
 04/12  07:00:00,1.59778901375,0.0289558946635,0.0,0.0,0.0,0.0,0.0,0.0,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.686124220693
 04/12  08:00:00,1.5079092431,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.662436466822
 04/12  09:00:00,1.34193177794,0.0208349160834,0.0,0.0,0.0,0.0,0.0,0.0,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.592124792816
 04/12  10:00:00,1.27430400391,0.449346499231,0.0,0.428021580417,0.0,0.0111503611033,0.0111503611033,0.0111503611033,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.509899108489
 04/12  11:00:00,1.21353693228,0.344044428402,0.0,0.322712976219,0.0,0.00843375063859,0.00843375063859,0.00843375063859,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.436573819486
 04/12  12:00:00,1.14227266704,0.376163507848,0.0,0.355191391,0.0,0.00929215248528,0.00929215248528,0.00929215248528,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.379361593894
 04/12  13:00:00,1.08516445266,0.313481501494,0.0,0.291784180606,0.0,0.00763736784278,0.00763736784278,0.00763736784278,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.345782277557
 04/12  14:00:00,1.04137608641,0.207955174612,0.0,0.185036113583,0.0,0.00484402756841,0.00484402756841,0.00484402756841,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.312118605664
 04/12  15:00:00,1.06875979012,0.0514353675362,0.0,0.0272422994092,0.0,0.00071315003228,0.00071315003228,0.00071315003228,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.316647785829
 04/12  16:00:00,1.22582025392,0.0932194290186,0.0,0.0646032695813,0.0,0.00169202807094,0.00169202807094,0.00169202807094,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.35750862962
 04/12  17:00:00,1.51990600132,0.273533447273,0.0,0.238769386915,0.0,0.00626338568061,0.00626338568061,0.00626338568061,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.445404666241
 04/12  18:00:00,1.7168888002,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.526954705776
 04/12  19:00:00,1.83937750852,0.127322937438,0.0,0.0883644537113,0.0,0.00231941251304,0.00231941251304,0.00231941251304,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.540655202416
 04/12  20:00:00,2.03206194725,0.410377185083,0.0,0.370079360561,0.0,0.00972270458113,0.00972270458113,0.00972270458113,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.492287129844
 04/12  21:00:00,2.00084542045,0.618761328831,0.0,0.57940430955,0.0,0.0151873460367,0.0151873460367,0.0151873460367,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.433508518412
 04/12  22:00:00,1.62198787828,1.27735816903,0.0,1.2432997126,0.0,0.0325366883931,0.0325366883931,0.0325366883931,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.340766333487
 04/12  23:00:00,1.24103358468,1.84479611755,0.0,1.81519995265,0.0,0.0472492065663,0.0472492065663,0.0472492065663,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.240665983113
 04/12  24:00:00,0.85032433631,2.40960417007,0.0,2.38512363367,0.0,0.0617472820934,0.0617472820934,0.0617472820934,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.13402825942
 04/13  01:00:00,0.702405802328,2.97445374411,0.0,2.95191361853,0.0,0.076094514366,0.076094514366,0.076094514366,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0852158395249
 04/13  02:00:00,0.644050128173,3.3170146734,0.0,3.29473588261,0.0,0.0846503849154,0.0846503849154,0.0846503849154,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072164234725
 04/13  03:00:00,0.648410190175,3.82041309195,0.0,3.7984479029,0.0,0.0972993092027,0.0972993092027,0.0972993092027,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0758996748057
 04/13  04:00:00,0.694142846048,4.20408517116,0.0,4.18294972007,0.0,0.106900215545,0.106900215545,0.106900215545,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114254530022
 04/13  05:00:00,0.918190202521,4.32116238352,0.0,4.29757691878,0.0,0.10951396858,0.10951396858,0.10951396858,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.283094660667
 04/13  06:00:00,1.40314327773,4.83176966025,0.0,4.80451897508,0.0,0.12227294122,0.12227294122,0.12227294122,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.59799343042
 04/13  07:00:00,1.71783405462,4.8447211231,0.0,4.81576522843,0.0,0.122644424395,0.122644424395,0.122644424395,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.683524837168
 04/13  08:00:00,1.61783188424,4.46971527593,0.0,4.44523473954,0.0,0.112436247257,0.112436247257,0.112436247257,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.659922860706
 04/13  09:00:00,1.44498611009,4.17499529337,0.0,4.15416037728,0.0,0.105259167056,0.105259167056,0.105259167056,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.589919957911
 04/13  10:00:00,1.3740252156,4.45056930194,0.0,4.42924438312,0.0,0.113084148845,0.113084148845,0.113084148845,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.50768653243
 04/13  11:00:00,1.28746568982,3.32153486594,0.0,3.30020341375,0.0,0.0842693964801,0.0842693964801,0.0842693964801,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.434666931193
 04/13  12:00:00,1.19709465003,2.57741816133,0.0,2.55644604448,0.0,0.0657535636569,0.0657535636569,0.0657535636569,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.37772216572
 04/13  13:00:00,1.12450690084,1.88801651127,0.0,1.86631919039,0.0,0.0484493982009,0.0484493982009,0.0484493982009,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.344312695378
 04/13  14:00:00,1.06995749034,1.34770522505,0.0,1.32478616403,0.0,0.0347347746421,0.0347347746421,0.0347347746421,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.310809262522
 04/13  15:00:00,1.08795061841,0.827766867343,0.0,0.803573799216,0.0,0.0212278389744,0.0212278389744,0.0212278389744,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.315323925181
 04/13  16:00:00,1.23400789391,0.458903863512,0.0,0.430287704075,0.0,0.0113904865952,0.0113904865952,0.0113904865952,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.355997811092
 04/13  17:00:00,1.53108488372,0.761430646097,0.0,0.726666585739,0.0,0.0193216259023,0.0193216259023,0.0193216259023,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.44352530842
 04/13  18:00:00,1.72195305994,0.309595433494,0.0,0.271852156537,0.0,0.00723604924451,0.00723604924451,0.00723604924451,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.524782916274
 04/13  19:00:00,1.84808488331,0.539868886721,0.0,0.500910402994,0.0,0.0133006149428,0.0133006149428,0.0133006149428,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.538381374769
 04/13  20:00:00,2.03975099504,0.77906406748,0.0,0.738766242957,0.0,0.0194890950451,0.0194890950451,0.0194890950451,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.490209787169
 04/13  21:00:00,2.01176617761,1.10601593604,0.0,1.06665891676,0.0,0.0279338106319,0.0279338106319,0.0279338106319,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.431682810974
 04/13  22:00:00,1.63462384692,1.81978265729,0.0,1.78572420087,0.0,0.0465668425193,0.0465668425193,0.0465668425193,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.339372148
 04/13  23:00:00,1.25794608251,2.53931063641,0.0,2.50971447152,0.0,0.0650848575282,0.0650848575282,0.0650848575282,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.239742829972
 04/13  24:00:00,0.868907278469,3.15148241091,0.0,3.12700187451,0.0,0.0807684481081,0.0807684481081,0.0807684481081,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133590035565
 04/14  01:00:00,0.716972996628,3.55200896695,0.0,3.52946884136,0.0,0.0908834072248,0.0908834072248,0.0908834072248,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0849941409664
 04/14  02:00:00,0.652337377999,3.65201294268,0.0,3.62973415189,0.0,0.0930942949797,0.0930942949797,0.0930942949797,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072007574487
 04/14  03:00:00,0.648395751397,3.83433111514,0.0,3.8123659261,0.0,0.0974599742589,0.0974599742589,0.0974599742589,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0757245709715
 04/14  04:00:00,0.68873537557,4.00648197981,0.0,3.98534652872,0.0,0.101850292018,0.101850292018,0.101850292018,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.113896983071
 04/14  05:00:00,0.918542429643,4.36506341709,0.0,4.34147795235,0.0,0.110997017356,0.110997017356,0.110997017356,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.281963839012
 04/14  06:00:00,1.38734962752,4.29016532852,0.0,4.26291464336,0.0,0.109062326233,0.109062326233,0.109062326233,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.595410395197
 04/14  07:00:00,1.69761338669,4.17139840265,0.0,4.14244250799,0.0,0.105440650382,0.105440650382,0.105440650382,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.680507943253
 04/14  08:00:00,1.6047149838,4.04188195117,0.0,4.01740141477,0.0,0.102255512468,0.102255512468,0.102255512468,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.656986695054
 04/14  09:00:00,1.43704787969,3.93825487455,0.0,3.91741995846,0.0,0.0999578843174,0.0999578843174,0.0999578843174,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.587283010244
 04/14  10:00:00,1.36198287856,4.05319802233,0.0,4.03187310351,0.0,0.103305974396,0.103305974396,0.103305974396,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.505422369842
 04/14  11:00:00,1.28081651196,3.12784731321,0.0,3.10651586103,0.0,0.0795391136878,0.0795391136878,0.0795391136878,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.432748036122
 04/14  12:00:00,1.19294108273,2.48133429542,0.0,2.46036217858,0.0,0.0632493761668,0.0632493761668,0.0632493761668,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.376072785904
 04/14  13:00:00,1.12190306364,1.85457109607,0.0,1.83287377518,0.0,0.0473240535638,0.0473240535638,0.0473240535638,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.342834202816
 04/14  14:00:00,1.0804074666,1.81476509616,0.0,1.79184603514,0.0,0.0465020305324,0.0465020305324,0.0465020305324,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.309491982895
 04/14  15:00:00,1.11149521534,1.78854225446,0.0,1.76434918633,0.0,0.0461043152865,0.0461043152865,0.0461043152865,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.313992045796
 04/14  16:00:00,1.25268664911,1.24024347307,0.0,1.21162731364,0.0,0.0315892101112,0.0315892101112,0.0315892101112,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.354477842779
 04/14  17:00:00,1.54445201457,1.35785983483,0.0,1.32309577447,0.0,0.0345958951434,0.0345958951434,0.0345958951434,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.44161817002
 04/14  18:00:00,1.73388494409,0.855762735707,0.0,0.81801945875,0.0,0.0214182537872,0.0214182537872,0.0214182537872,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.522532595882
 04/14  19:00:00,1.86225460152,1.17337622929,0.0,1.13441774556,0.0,0.0297650304438,0.0297650304438,0.0297650304438,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.536086677479
 04/14  20:00:00,2.05860400705,1.58648830694,0.0,1.54619048242,0.0,0.04043203622,0.04043203622,0.04043203622,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.488119858005
 04/14  21:00:00,2.03324425628,2.01187623763,0.0,1.97251921835,0.0,0.0512486553742,0.0512486553742,0.0512486553742,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.429846044896
 04/14  22:00:00,1.65018595023,2.49259752882,0.0,2.45853907239,0.0,0.0635315745732,0.0635315745732,0.0635315745732,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.337969519256
 04/14  23:00:00,1.27788649546,3.36384239332,0.0,3.33424622843,0.0,0.0859540142562,0.0859540142562,0.0859540142562,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.238814086201
 04/14  24:00:00,0.893946514153,4.16425151424,0.0,4.13977097785,0.0,0.106248561609,0.106248561609,0.106248561609,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133149157747
 04/15  01:00:00,0.754614091208,4.72185903302,0.0,4.69931890744,0.0,0.120002473893,0.120002473893,0.120002473893,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.089569144803
 04/15  02:00:00,0.695925145099,5.15634368046,0.0,5.13406488967,0.0,0.130689266514,0.130689266514,0.130689266514,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0753891316262
 04/15  03:00:00,0.693349674335,5.43187423966,0.0,5.40990905061,0.0,0.137421810101,0.137421810101,0.137421810101,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0793512538952
 04/15  04:00:00,0.736866902545,5.54150381164,0.0,5.52036836055,0.0,0.13989462607,0.13989462607,0.13989462607,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.121313020379
 04/15  05:00:00,0.975195709816,5.64135789921,0.0,5.61777243447,0.0,0.142128906141,0.142128906141,0.142128906141,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.3033885378
 04/15  06:00:00,1.47711241398,5.52524905509,0.0,5.49799836992,0.0,0.139013263626,0.139013263626,0.139013263626,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.644596732043
 04/15  07:00:00,1.80541416714,5.27633062755,0.0,5.24737473288,0.0,0.13239788477,0.13239788477,0.13239788477,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.740190127396
 04/15  08:00:00,1.73132975496,5.33332772941,0.0,5.30884719301,0.0,0.134101922001,0.134101922001,0.134101922001,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.719317755784
 04/15  09:00:00,1.57074135755,5.21232493095,0.0,5.19149001487,0.0,0.131345875667,0.131345875667,0.131345875667,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.644557438289
 04/15  10:00:00,1.50724206376,5.85467227417,0.0,5.83334735536,0.0,0.148579727624,0.148579727624,0.148579727624,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.554491572524
 04/15  11:00:00,1.40721231992,4.47545827243,0.0,4.45412682025,0.0,0.112804919966,0.112804919966,0.112804919966,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.473389278284
 04/15  12:00:00,1.31510878483,4.03410385757,0.0,4.01313174072,0.0,0.102382859487,0.102382859487,0.102382859487,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.41129649859
 04/15  13:00:00,1.24368380828,3.7240744583,0.0,3.70237713741,0.0,0.0950032375874,0.0950032375874,0.0950032375874,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.373347730919
 04/15  14:00:00,1.17158403092,2.78615782511,0.0,2.76323876408,0.0,0.0708977184027,0.0708977184027,0.0708977184027,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.337147287167
 04/15  15:00:00,1.18540303437,2.17103899929,0.0,2.14684593117,0.0,0.0554239912497,0.0554239912497,0.0554239912497,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.341521216009
 04/15  16:00:00,1.33416101119,1.68961779583,0.0,1.6610016364,0.0,0.0431726125563,0.0431726125563,0.0431726125563,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.388450883164
 04/15  17:00:00,1.62105403554,1.37525283333,0.0,1.34048877297,0.0,0.0348948848736,0.0348948848736,0.0348948848736,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.482569271051
 04/15  18:00:00,1.82766797369,1.08373643379,0.0,1.04599315683,0.0,0.0273891876633,0.0273891876633,0.0273891876633,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.576034376061
 04/15  19:00:00,1.95235826796,1.01204991227,0.0,0.973091428541,0.0,0.0254750971191,0.0254750971191,0.0254750971191,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.596235523054
 04/15  20:00:00,2.13759893265,1.08437730031,0.0,1.04407947578,0.0,0.0272673547512,0.0272673547512,0.0272673547512,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.54542409475
 04/15  21:00:00,2.10687791503,1.62444198411,0.0,1.58508496483,0.0,0.0413690359001,0.0413690359001,0.0413690359001,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.477752465653
 04/15  22:00:00,1.70364800548,1.99749533493,0.0,1.9634368785,0.0,0.0509564076994,0.0509564076994,0.0509564076994,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.375713529449
 04/15  23:00:00,1.29489814268,2.50198882417,0.0,2.47239265928,0.0,0.0639173160033,0.0639173160033,0.0639173160033,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.262327586334
 04/15  24:00:00,0.881661642015,3.07795932032,0.0,3.05347878393,0.0,0.0787060223133,0.0787060223133,0.0787060223133,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141833141829
 04/16  01:00:00,0.721421912227,3.41017831051,0.0,3.38763818493,0.0,0.0870597761644,0.0870597761644,0.0870597761644,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0893196635499
 04/16  02:00:00,0.660153653436,3.73453861906,0.0,3.71225982826,0.0,0.0950940588776,0.0950940588776,0.0950940588776,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0752128475984
 04/16  03:00:00,0.65398255821,3.86558869381,0.0,3.84362350477,0.0,0.0982509421551,0.0982509421551,0.0982509421551,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.079155005716
 04/16  04:00:00,0.698057057086,3.99659445822,0.0,3.97545900713,0.0,0.101485687053,0.101485687053,0.101485687053,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.120912113937
 04/16  05:00:00,0.931694604674,3.93348072936,0.0,3.90989526462,0.0,0.0998808052798,0.0998808052798,0.0998808052798,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.30213553352
 04/16  06:00:00,1.44595469857,4.35795836697,0.0,4.33070768181,0.0,0.11071749514,0.11071749514,0.11071749514,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.641734785121
 04/16  07:00:00,1.76411311618,3.74381427293,0.0,3.71485837827,0.0,0.0944594896867,0.0944594896867,0.0944594896867,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.736827471518
 04/16  08:00:00,1.68301693146,3.52695725204,0.0,3.50247671564,0.0,0.089091431602,0.089091431602,0.089091431602,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.716015422686
 04/16  09:00:00,1.5117802364,2.97480543351,0.0,2.95397051743,0.0,0.0753649828198,0.0753649828198,0.0753649828198,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.641577209985
 04/16  10:00:00,1.4273714793,2.7868927023,0.0,2.76556778348,0.0,0.0712720622734,0.0712720622734,0.0712720622734,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.551928653415
 04/16  11:00:00,1.33447815371,1.6474521876,0.0,1.62612073542,0.0,0.0422399799876,0.0422399799876,0.0422399799876,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.471220052047
 04/16  12:00:00,1.23895756307,1.08973690317,0.0,1.06876478632,0.0,0.0280988985113,0.0280988985113,0.0280988985113,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.409429237815
 04/16  13:00:00,1.16378052343,0.654208875256,0.0,0.632511554367,0.0,0.016768080326,0.016768080326,0.016768080326,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.371679603327
 04/16  14:00:00,1.10359800543,0.187686086036,0.0,0.164767025007,0.0,0.00439987900342,0.00439987900342,0.00439987900342,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.335659101073
 04/16  15:00:00,1.12834263243,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.339884805313
 04/16  16:00:00,1.2889421071,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.386404591632
 04/16  17:00:00,1.58345208956,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.479862209944
 04/16  18:00:00,1.79688744657,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.572643036607
 04/16  19:00:00,1.92321869727,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.592571049477
 04/16  20:00:00,2.10713994517,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.542232462018
 04/16  21:00:00,2.06285619001,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.475099776532
 04/16  22:00:00,1.65092176111,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.373943692786
 04/16  23:00:00,1.24137344436,0.458118401625,0.0,0.428522236727,0.0,0.0114516071568,0.0114516071568,0.0114516071568,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.261268596864
 04/16  24:00:00,0.828875755333,1.0215024296,0.0,0.997021893202,0.0,0.0264117968056,0.0264117968056,0.0264117968056,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141341480654
 04/17  01:00:00,0.664698572795,1.5190508004,0.0,1.49651067482,0.0,0.0392816224282,0.0392816224282,0.0392816224282,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0843215019303
 04/17  02:00:00,0.6098369636,1.98220268651,0.0,1.95992389572,0.0,0.0510691220611,0.0510691220611,0.0510691220611,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0715323330066
 04/17  03:00:00,0.615420634197,2.52848542941,0.0,2.50652024036,0.0,0.0650160222412,0.0650160222412,0.0650160222412,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0751934057892
 04/17  04:00:00,0.656811682899,2.76885832562,0.0,2.74772287453,0.0,0.0710110513193,0.0710110513193,0.0710110513193,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112812531099
 04/17  05:00:00,0.878417870991,2.91161193364,0.0,2.8880264689,0.0,0.074302387284,0.074302387284,0.074302387284,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.278533910433
 04/17  06:00:00,1.34820968641,3.05662167524,0.0,3.02937099008,0.0,0.0777570448807,0.0777570448807,0.0777570448807,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.587575735434
 04/17  07:00:00,1.64604492163,2.49509742593,0.0,2.46614153127,0.0,0.0630228637922,0.0630228637922,0.0630228637922,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.671357264789
 04/17  08:00:00,1.54355617882,1.9783233261,0.0,1.95384278971,0.0,0.050002535811,0.050002535811,0.050002535811,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.648080866725
 04/17  09:00:00,1.36307038059,1.34013753558,0.0,1.31930261949,0.0,0.0339786401221,0.0339786401221,0.0339786401221,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.579284755341
 04/17  10:00:00,1.2647243542,0.520207207573,0.0,0.49888228876,0.0,0.0129149596258,0.0129149596258,0.0129149596258,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.498554860253
 04/17  11:00:00,1.19542950841,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.426900146259
 04/17  12:00:00,1.12422454366,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.370605623005
 04/17  13:00:00,1.06917483067,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.337430023416
 04/17  14:00:00,1.028679231,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.304265777827
 04/17  15:00:00,1.05985414118,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.308455286919
 04/17  16:00:00,1.21455107797,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.347931481748
 04/17  17:00:00,1.50187841271,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.433640463303
 04/17  18:00:00,1.70320202826,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.513267933834
 04/17  19:00:00,1.82345334847,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.527050454876
 04/17  20:00:00,2.01037429552,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.480322182692
 04/17  21:00:00,1.97508866048,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.422939104478
