Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/17  22:00:00,1.58134364865,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.33265879225
 04/17  23:00:00,1.18816986551,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235051470508
 04/17  24:00:00,0.785598332006,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.13104953721
 04/18  01:00:00,0.624946712532,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0838512640947
 04/18  02:00:00,0.558388529083,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0711530205504
 04/18  03:00:00,0.557560243825,0.304120036202,0.0,0.282154847155,0.0,0.00734717139685,0.00734717139685,0.00734717139685,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0750018662619
 04/18  04:00:00,0.598458264118,0.519534702648,0.0,0.498399251557,0.0,0.0130227240458,0.0130227240458,0.0130227240458,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112447439592
 04/18  05:00:00,0.818489231787,0.61693136055,0.0,0.593345895808,0.0,0.0155284179772,0.0155284179772,0.0155284179772,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.277379240535
 04/18  06:00:00,1.28126293557,0.541072019449,0.0,0.513821334286,0.0,0.0134478066085,0.0134478066085,0.0134478066085,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.584938222876
 04/18  07:00:00,1.59023928338,0.423527061808,0.0,0.394571167145,0.0,0.0102977758275,0.0102977758275,0.0102977758275,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.668276714503
 04/18  08:00:00,1.49997954145,0.385552888948,0.0,0.361072352552,0.0,0.00942401801769,0.00942401801769,0.00942401801769,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.645082747146
 04/18  09:00:00,1.33100660921,0.197329294811,0.0,0.176494378728,0.0,0.00460745885796,0.00460745885796,0.00460745885796,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.576592165227
 04/18  10:00:00,1.24925863648,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.496004102157
 04/18  11:00:00,1.19277704711,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.424247684962
 04/18  12:00:00,1.12186157961,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.368242658957
 04/18  13:00:00,1.06702248573,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.335277678476
 04/18  14:00:00,1.02661458543,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.302201132258
 04/18  15:00:00,1.05790894516,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.306510090907
 04/18  16:00:00,1.21236608354,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.34574648732
 04/18  17:00:00,1.49916650051,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.430928551109
 04/18  18:00:00,1.70023837905,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.510304284627
 04/18  19:00:00,1.82012534421,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.523722450616
 04/18  20:00:00,2.00672248007,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.47667036724
 04/18  21:00:00,1.97180531629,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.419655760284
 04/18  22:00:00,1.57860239068,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.329917534281
 04/18  23:00:00,1.18630885061,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.233190455603
 04/18  24:00:00,0.784771060362,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130222265566
 04/19  01:00:00,0.624570102469,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0834746540322
 04/19  02:00:00,0.559274259242,0.0619856885064,0.0,0.0397068977116,0.0,0.0010363419481,0.0010363419481,0.0010363419481,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0710024087621
 04/19  03:00:00,0.562791665561,0.50885862698,0.0,0.486893437932,0.0,0.012745751061,0.012745751061,0.012745751061,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0748347083331
 04/19  04:00:00,0.60524260944,0.792694619137,0.0,0.771559168046,0.0,0.0201739023009,0.0201739023009,0.0201739023009,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112080606658
 04/19  05:00:00,0.827835123085,1.02146078808,0.0,0.997875323339,0.0,0.0260341038771,0.0260341038771,0.0260341038771,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.276219445934
 04/19  06:00:00,1.29292923489,1.09761887343,0.0,1.07036818826,0.0,0.0277633041309,0.0277633041309,0.0277633041309,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.582289024666
 04/19  07:00:00,1.5951569372,0.739096365113,0.0,0.710140470449,0.0,0.0183096252035,0.0183096252035,0.0183096252035,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.665182518944
 04/19  08:00:00,1.50207588582,0.587761767469,0.0,0.563281231074,0.0,0.0145317642922,0.0145317642922,0.0145317642922,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.642071345247
 04/19  09:00:00,1.33306484143,0.383078574816,0.0,0.362243658732,0.0,0.00937020606332,0.00937020606332,0.00937020606332,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.573887650243
 04/19  10:00:00,1.24687553386,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.493620999542
 04/19  11:00:00,1.19084970102,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.422320338871
 04/19  12:00:00,1.12008570249,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.366466781834
 04/19  13:00:00,1.06536320392,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.333618396665
 04/19  14:00:00,1.02491859799,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.300505144811
 04/19  15:00:00,1.05608492855,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.304686074291
 04/19  16:00:00,1.21047858279,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.34385898657
 04/19  17:00:00,1.51402761085,0.0347640603575,0.0,0.0,0.0131824559353,0.00385730346846,0.0170397594038,0.00385730346846,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.428749902049
 04/19  18:00:00,1.71282518039,0.0377432769564,0.0,0.0,0.0115716598839,0.00347380420289,0.0150454640868,0.00347380420289,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.507845621878
 04/19  19:00:00,1.81813075643,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.521727862834
 04/19  20:00:00,2.00584841029,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.475796297462
 04/19  21:00:00,1.97100247977,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.418852923759
 04/19  22:00:00,1.57811020399,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.329425347589
 04/19  23:00:00,1.18625311961,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.233134724606
 04/19  24:00:00,0.784839656742,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130290861946
 04/20  01:00:00,0.624508119003,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0834126705663
 04/20  02:00:00,0.564489115544,0.255114610037,0.0,0.232835819242,0.0,0.00626511168722,0.00626511168722,0.00626511168722,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0709884953244
 04/20  03:00:00,0.572539048651,0.872945458767,0.0,0.850980269719,0.0,0.022673312961,0.022673312961,0.022673312961,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0746545295229
 04/20  04:00:00,0.617387490144,1.26289813122,0.0,1.24176268013,0.0,0.0326869026631,0.0326869026631,0.0326869026631,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111712487001
 04/20  05:00:00,0.841243953231,1.57760245635,0.0,1.55401699161,0.0,0.0406075020348,0.0406075020348,0.0406075020348,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.275054877922
 04/20  06:00:00,1.30484941245,1.655551268,0.0,1.62830058284,0.0,0.0423435782185,0.0423435782185,0.0423435782185,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.579628928146
 04/20  07:00:00,1.62499486331,2.01190478052,0.0,1.98294888586,0.0,0.0512544758042,0.0512544758042,0.0512544758042,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.662075594448
 04/20  08:00:00,1.53106662231,1.83166974002,0.0,1.80718920362,0.0,0.0465462905668,0.0465462905668,0.0465462905668,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.639047555456
 04/20  09:00:00,1.3668365702,1.7998624441,0.0,1.77902752801,0.0,0.0458575776826,0.0458575776826,0.0458575776826,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.571172007389
 04/20  10:00:00,1.29405929402,1.9212131377,0.0,1.89988821889,0.0,0.0492157180884,0.0492157180884,0.0492157180884,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.491589041611
 04/20  11:00:00,1.21637236029,1.05672742987,0.0,1.03539597768,0.0,0.0268187151819,0.0268187151819,0.0268187151819,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.421024282959
 04/20  12:00:00,1.13451817338,0.593270157377,0.0,0.572298040529,0.0,0.0149036249062,0.0149036249062,0.0149036249062,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.365995627815
 04/20  13:00:00,1.07145390196,0.247254724853,0.0,0.225557403965,0.0,0.00590801405517,0.00590801405517,0.00590801405517,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.333801080644
 04/20  14:00:00,1.02560239848,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.301188945304
 04/20  15:00:00,1.05668265345,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.305283799192
 04/20  16:00:00,1.21106811282,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.344448516592
 04/20  17:00:00,1.49704776619,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.428809816791
 04/20  18:00:00,1.69734712565,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.507413031222
 04/20  19:00:00,1.81700269055,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.520599796954
 04/20  20:00:00,2.00398906651,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.473936953682
 04/20  21:00:00,1.96953166716,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.417382111151
 04/20  22:00:00,1.57716102729,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.328476170882
 04/20  23:00:00,1.18565128223,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.232532887221
 04/20  24:00:00,0.78766846668,0.12747691152,0.0,0.102996375125,0.0,0.00270995680977,0.00270995680977,0.00270995680977,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130409715073
 04/21  01:00:00,0.637849370582,0.529846145918,0.0,0.507306020334,0.0,0.0133559383925,0.0133559383925,0.0133559383925,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.083397983753
 04/21  02:00:00,0.583314799858,0.981443394832,0.0,0.959164604038,0.0,0.0251911741344,0.0251911741344,0.0251911741344,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0708881171918
 04/21  03:00:00,0.58388606822,1.33070104496,0.0,1.30873585591,0.0,0.0342013691858,0.0342013691858,0.0342013691858,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0744734928674
 04/21  04:00:00,0.627343675145,1.67464716284,0.0,1.65351171175,0.0,0.0430127158374,0.0430127158374,0.0430127158374,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111342858828
 04/21  05:00:00,0.84850058882,1.91501408279,0.0,1.89142861805,0.0,0.0490331347911,0.0490331347911,0.0490331347911,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.273885880755
 04/21  06:00:00,1.3081964436,1.89723184769,0.0,1.86998116253,0.0,0.0483608164358,0.0483608164358,0.0483608164358,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.576958721077
 04/21  07:00:00,1.61452602998,1.73880671764,0.0,1.70985082298,0.0,0.0439043758294,0.0439043758294,0.0439043758294,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.6589568611
 04/21  08:00:00,1.51643431807,1.38726125801,0.0,1.36278072162,0.0,0.0349492692178,0.0349492692178,0.0349492692178,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.636012272569
 04/21  09:00:00,1.34762966652,1.16051154453,0.0,1.13967662845,0.0,0.029376638003,0.029376638003,0.029376638003,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.568446043391
 04/21  10:00:00,1.26266497999,0.798634179181,0.0,0.777309260367,0.0,0.0201619872686,0.0201619872686,0.0201619872686,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.489248458403
 04/21  11:00:00,1.1903672828,0.129098959856,0.0,0.107767507673,0.0,0.00279728392073,0.00279728392073,0.00279728392073,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.419040636732
 04/21  12:00:00,1.11768497237,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.364066051716
 04/21  13:00:00,1.06343309466,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.331688287404
 04/21  14:00:00,1.02369665921,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.299283206038
 04/21  15:00:00,1.05488685301,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.303487998751
 04/21  16:00:00,1.20871323575,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.342093639523
 04/21  17:00:00,1.49439899378,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.426161044377
 04/21  18:00:00,1.69477609376,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.504841999331
 04/21  19:00:00,1.81449817217,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.518095278573
 04/21  20:00:00,2.00164503657,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.471592923746
 04/21  21:00:00,1.96746945728,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.415319901275
 04/21  22:00:00,1.57568704999,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.327002193583
 04/21  23:00:00,1.18444546048,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.231327065473
 04/21  24:00:00,0.784232730534,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.129683935738
 04/22  01:00:00,0.636525588047,0.170846333557,0.0,0.148306207973,0.0,0.00385241118019,0.00385241118019,0.00385241118019,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0876307043545
 04/22  02:00:00,0.573747206802,0.396790957056,0.0,0.374512166261,0.0,0.00976318719794,0.00976318719794,0.00976318719794,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0741372726441
 04/22  03:00:00,0.569140641073,0.580763092167,0.0,0.55879790312,0.0,0.0146056874302,0.0146056874302,0.0146056874302,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0779583433046
 04/22  04:00:00,0.614833729566,0.81309409886,0.0,0.791958647769,0.0,0.0207064192773,0.0207064192773,0.0207064192773,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118468054193
 04/22  05:00:00,0.854937516103,1.20041208979,0.0,1.17682662505,0.0,0.0307620644291,0.0307620644291,0.0307620644291,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.294497185799
 04/22  06:00:00,1.35620134123,1.49988857414,0.0,1.47263788898,0.0,0.0384105669886,0.0384105669886,0.0384105669886,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.624288355936
 04/22  07:00:00,1.68675296987,1.47733103926,0.0,1.4483751446,0.0,0.0375981294132,0.0375981294132,0.0375981294132,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.716328685486
 04/22  08:00:00,1.61620860205,1.6607633333,0.0,1.6362827969,0.0,0.0424139430891,0.0424139430891,0.0424139430891,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.69588458179
 04/22  09:00:00,1.46625852519,1.8753748349,0.0,1.85453991881,0.0,0.04801072026,0.04801072026,0.04801072026,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.623409761336
 04/22  10:00:00,1.40372849813,2.46217204374,0.0,2.44084712493,0.0,0.0632526650053,0.0632526650053,0.0632526650053,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.536305069515
 04/22  11:00:00,1.32490583343,1.8015207218,0.0,1.78018926962,0.0,0.0458912059698,0.0458912059698,0.0458912059698,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.45799650579
 04/22  12:00:00,1.24021355847,1.59779084436,0.0,1.57681872751,0.0,0.0407376561305,0.0407376561305,0.0407376561305,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.398046475588
 04/22  13:00:00,1.17146089824,1.35750105466,0.0,1.33580373378,0.0,0.0346173466208,0.0346173466208,0.0346173466208,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.36151071185
 04/22  14:00:00,1.12284428562,1.28229887382,0.0,1.25937981279,0.0,0.0327181423768,0.0327181423768,0.0327181423768,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.326587117889
 04/22  15:00:00,1.1499494927,1.2000871778,0.0,1.17589410967,0.0,0.0306206023377,0.0306206023377,0.0306206023377,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.330871063247
 04/22  16:00:00,1.30433525274,1.00872274914,0.0,0.980106589699,0.0,0.0255711177618,0.0255711177618,0.0255711177618,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.376226619509
 04/22  17:00:00,1.59230817827,0.854354074563,0.0,0.819590014205,0.0,0.0213843600152,0.0213843600152,0.0213843600152,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.467333938635
 04/22  18:00:00,1.79867075593,0.67033212861,0.0,0.632588851653,0.0,0.0165017026148,0.0165017026148,0.0165017026148,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.557924643355
 04/22  19:00:00,1.92482363997,0.674700913796,0.0,0.635742430069,0.0,0.0165807301131,0.0165807301131,0.0165807301131,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.577595262064
 04/22  20:00:00,2.1113743454,0.735857461499,0.0,0.695559636976,0.0,0.0181207693076,0.0181207693076,0.0181207693076,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.528346092944
 04/22  21:00:00,2.0711891744,0.832365658491,0.0,0.793008639211,0.0,0.0206259368299,0.0206259368299,0.0206259368299,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.462806824095
 04/22  22:00:00,1.67075466642,1.16879204181,0.0,1.13473358538,0.0,0.029504727884,0.029504727884,0.029504727884,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.364271870209
 04/22  23:00:00,1.26491824565,1.62457008403,0.0,1.59497391913,0.0,0.041450784294,0.041450784294,0.041450784294,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.25481422101
 04/22  24:00:00,0.853857380063,2.1211550627,0.0,2.09667452631,0.0,0.0543904169697,0.0543904169697,0.0543904169697,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.138344485221
 04/23  01:00:00,0.69830564815,2.56280191536,0.0,2.54026178977,0.0,0.065722112549,0.065722112549,0.065722112549,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0875410630888
 04/23  02:00:00,0.638691414906,2.92584503937,0.0,2.90356624858,0.0,0.0748882930708,0.0748882930708,0.0748882930708,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0739563748753
 04/23  03:00:00,0.639190651318,3.32137885715,0.0,3.2994136681,0.0,0.0848577419062,0.0848577419062,0.0848577419062,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0777562990737
 04/23  04:00:00,0.68891529061,3.73324206992,0.0,3.71210661883,0.0,0.0952006313811,0.0952006313811,0.0952006313811,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118055403133
 04/23  05:00:00,0.921514046717,3.88566351773,0.0,3.86207805299,0.0,0.0986281875498,0.0986281875498,0.0986281875498,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.293207593293
 04/23  06:00:00,1.42868982133,4.48850632512,0.0,4.46125563996,0.0,0.113844538834,0.113844538834,0.113844538834,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.621342864188
 04/23  07:00:00,1.74322339307,3.88360725486,0.0,3.8546513602,0.0,0.0975293606163,0.0975293606163,0.0975293606163,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.712867877482
 04/23  08:00:00,1.66353541353,3.6996869088,0.0,3.67520637241,0.0,0.0931394571718,0.0931394571718,0.0931394571718,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.692485879186
 04/23  09:00:00,1.49450032431,3.14336280183,0.0,3.12252788575,0.0,0.0793197344872,0.0793197344872,0.0793197344872,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.620342546232
 04/23  10:00:00,1.41933868885,3.19349810633,0.0,3.17217318752,0.0,0.0815005861923,0.0815005861923,0.0815005861923,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.533667339048
 04/23  11:00:00,1.32723659109,1.97233623708,0.0,1.9510047849,0.0,0.050454491089,0.050454491089,0.050454491089,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.455763978332
 04/23  12:00:00,1.23068163851,1.28794378933,0.0,1.26697167249,0.0,0.0331274902132,0.0331274902132,0.0331274902132,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.39612472155
 04/23  13:00:00,1.15265705125,0.684499684814,0.0,0.662802363925,0.0,0.0175303172732,0.0175303172732,0.0175303172732,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.359793894207
 04/23  14:00:00,1.09118666689,0.119733441289,0.0,0.09681438026,0.0,0.00259215151514,0.00259215151514,0.00259215151514,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.325055490022
 04/23  15:00:00,1.11778421128,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.329326384168
 04/23  16:00:00,1.27649867072,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.373961155249
 04/23  17:00:00,1.56817685388,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.464586974266
 04/23  18:00:00,1.7787663234,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.554521913433
 04/23  19:00:00,1.90475847965,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.574110831861
 04/23  20:00:00,2.0903538861,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.525446402944
 04/23  21:00:00,2.04859607891,0.0495619567663,0.0,0.0102049374854,0.0,0.000274791290937,0.000274791290937,0.000274791290937,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.460564874141
 04/23  22:00:00,1.65173531833,0.487699057039,0.0,0.453640600612,0.0,0.0121449097232,0.0121449097232,0.0121449097232,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.362612340281
 04/23  23:00:00,1.25131844027,1.12329682716,0.0,1.09370066226,0.0,0.0289407196343,0.0289407196343,0.0289407196343,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.253724480297
 04/23  24:00:00,0.844331549365,1.75888574514,0.0,1.73440520874,0.0,0.045370584527,0.045370584527,0.045370584527,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.137838486965
 04/24  01:00:00,0.681731842369,2.25574712073,0.0,2.23320699514,0.0,0.0579199497072,0.0579199497072,0.0579199497072,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0827164442247
 04/24  02:00:00,0.62024549807,2.45385945599,0.0,2.4315806652,0.0,0.0626112427025,0.0626112427025,0.0626112427025,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0703987468348
 04/24  03:00:00,0.615690740144,2.6117048722,0.0,2.58973968315,0.0,0.0665528820157,0.0665528820157,0.0665528820157,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0739266519615
 04/24  04:00:00,0.651393652076,2.6727091238,0.0,2.65157367271,0.0,0.0681789385144,0.0681789385144,0.0681789385144,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.110226613081
 04/24  05:00:00,0.861122546263,2.55744868211,0.0,2.53386321737,0.0,0.0651851848098,0.0651851848098,0.0651851848098,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.270355788179
 04/24  06:00:00,1.31602867205,2.52044219029,0.0,2.49319150513,0.0,0.0642564082386,0.0642564082386,0.0642564082386,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.568895357721
 04/24  07:00:00,1.61217959704,2.00775398543,0.0,1.97879809076,0.0,0.0509757443681,0.0509757443681,0.0509757443681,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.64953905962
 04/24  08:00:00,1.52066614656,1.89621349948,0.0,1.87173296308,0.0,0.0483468979286,0.0483468979286,0.0483468979286,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.626846472352
 04/24  09:00:00,1.35087891441,1.59836750704,0.0,1.57753259096,0.0,0.0408576216258,0.0408576216258,0.0408576216258,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.560214307657
 04/24  10:00:00,1.26446664135,1.14009019243,0.0,1.11876527361,0.0,0.0290316312715,0.0290316312715,0.0290316312715,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.482180475759
 04/24  11:00:00,1.19233925319,0.435310426629,0.0,0.413978974445,0.0,0.0107593754294,0.0107593754294,0.0107593754294,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.413050515608
 04/24  12:00:00,1.11328912578,0.0412757039387,0.0,0.0203035870908,0.0,0.000528666002656,0.000528666002656,0.000528666002656,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.35914153912
 04/24  13:00:00,1.05883600973,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.327091202473
 04/24  14:00:00,1.01946666062,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.295053207442
 04/24  15:00:00,1.0508018538,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.299402999539
 04/24  16:00:00,1.20441490146,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.337795305234
 04/24  17:00:00,1.48873818651,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.420500237108
 04/24  18:00:00,1.68752487286,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.497590778436
 04/24  19:00:00,1.80699144798,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.510588554382
 04/24  20:00:00,1.99469599687,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.464643884041
 04/24  21:00:00,1.96112851468,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.408978958676
 04/24  22:00:00,1.57073259161,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.32204773521
 04/24  23:00:00,1.18152219419,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.228403799182
 04/24  24:00:00,0.782254899915,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127706105118
 04/25  01:00:00,0.622806397262,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0817109488253
 04/25  02:00:00,0.556830492901,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0695949843689
 04/25  03:00:00,0.548482949997,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0732717438309
 04/25  04:00:00,0.58261047605,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.10962237557
 04/25  05:00:00,0.794621880589,0.0235854647417,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.269040307315
 04/25  06:00:00,1.24884912425,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.565972218157
 04/25  07:00:00,1.55774312245,0.0289558946635,0.0,0.0,0.0,0.0,0.0,0.0,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.646078329397
 04/25  08:00:00,1.46894750324,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.623474726956
 04/25  09:00:00,1.30697910987,0.0208349160834,0.0,0.0,0.0,0.0,0.0,0.0,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.557172124743
 04/25  10:00:00,1.23257664264,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.47932210832
 04/25  11:00:00,1.17905535996,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.410525997806
 04/25  12:00:00,1.11051440698,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.356895486321
 04/25  13:00:00,1.05724533061,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.325500523349
 04/25  14:00:00,1.01819843814,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.293784984965
 04/25  15:00:00,1.04941194745,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.298013093195
 04/25  16:00:00,1.20280540118,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.33618580496
 04/25  17:00:00,1.4870899262,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.418851976799
 04/25  18:00:00,1.68541397418,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.49547987976
 04/25  19:00:00,1.80495273958,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.50854984598
 04/25  20:00:00,1.99302894841,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.462976835581
 04/25  21:00:00,1.9598858853,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.407736329294
 04/25  22:00:00,1.56952942626,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.320844569853
 04/25  23:00:00,1.18054119084,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.22742279583
 04/25  24:00:00,0.782196790067,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127647995271
 04/26  01:00:00,0.623056166933,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.081960718496
 04/26  02:00:00,0.567581005967,0.418253884598,0.0,0.395975093804,0.0,0.0103474986067,0.0103474986067,0.0103474986067,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0699979988278
 04/26  03:00:00,0.569265961373,0.804342290688,0.0,0.78237710164,0.0,0.0204952615735,0.0204952615735,0.0204952615735,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0735594936331
 04/26  04:00:00,0.621432394469,1.50787369052,0.0,1.48673823943,0.0,0.0389668620922,0.0389668620922,0.0389668620922,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109477431896
 04/26  05:00:00,0.855817987367,2.40710697616,0.0,2.38352151142,0.0,0.0622497821819,0.0622497821819,0.0622497821819,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.267986631911
 04/26  06:00:00,1.32102068479,2.91366785025,0.0,2.88641716509,0.0,0.0746599716158,0.0746599716158,0.0746599716158,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.563483807079
 04/26  07:00:00,1.62474195972,2.74821976088,0.0,2.71926386622,0.0,0.0698586666811,0.0698586666811,0.0698586666811,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.643218499988
 04/26  08:00:00,1.54235010881,3.00666333705,0.0,2.98218280066,0.0,0.076182302826,0.076182302826,0.076182302826,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.620695029705
 04/26  09:00:00,1.37929318528,2.94933269344,0.0,2.92849777735,0.0,0.0747964545571,0.0747964545571,0.0747964545571,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.554689745602
 04/26  10:00:00,1.31031313014,3.12553533283,0.0,3.10421041401,0.0,0.0796216438339,0.0796216438339,0.0796216438339,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.47743695199
 04/26  11:00:00,1.23131315737,2.11693123649,0.0,2.09559978431,0.0,0.0537534144074,0.0537534144074,0.0537534144074,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.409030380814
 04/26  12:00:00,1.15297218126,1.70769048246,0.0,1.68671836561,0.0,0.0436670040516,0.0436670040516,0.0436670040516,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.355686256555
 04/26  13:00:00,1.09137767402,1.36428474412,0.0,1.34258742324,0.0,0.0350730656392,0.0350730656392,0.0350730656392,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.324559801123
 04/26  14:00:00,1.03922887955,0.845551588872,0.0,0.822632527844,0.0,0.0216052536093,0.0216052536093,0.0216052536093,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.293210172763
 04/26  15:00:00,1.05725426391,0.339789543587,0.0,0.31559647546,0.0,0.00832568315485,0.00832568315485,0.00832568315485,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.297529726502
 04/26  16:00:00,1.20408192488,0.0955971688256,0.0,0.0669810093883,0.0,0.00177163479303,0.00177163479303,0.00177163479303,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.335690693865
 04/26  17:00:00,1.4933767935,0.303963391847,0.0,0.269199331489,0.0,0.00712948051116,0.00712948051116,0.00712948051116,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.41800936359
 04/26  18:00:00,1.68450502548,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.494570931054
 04/26  19:00:00,1.80397771407,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.507574820472
 04/26  20:00:00,1.99457890539,0.124918260758,0.0,0.0846204362352,0.0,0.00224617773891,0.00224617773891,0.00224617773891,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.46228061483
 04/26  21:00:00,1.97567067769,0.657729272729,0.0,0.618372253448,0.0,0.0163778872268,0.0163778872268,0.0163778872268,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.407143234457
 04/26  22:00:00,1.6003333143,1.21390508441,0.0,1.17984662799,0.0,0.0310157297473,0.0310157297473,0.0310157297473,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.320632728154
 04/26  23:00:00,1.23028976562,1.94087288862,0.0,1.91127672372,0.0,0.0498367632652,0.0498367632652,0.0498367632652,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.227334607352
 04/26  24:00:00,0.848332850671,2.57801079076,0.0,2.55353025436,0.0,0.0660842465091,0.0660842465091,0.0660842465091,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127699809365
 04/27  01:00:00,0.697759848011,2.91305392139,0.0,2.89051379581,0.0,0.0746466624618,0.0746466624618,0.0746466624618,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0820177371125
 04/27  02:00:00,0.637436759865,3.15691248449,0.0,3.1346336937,0.0,0.0802957960305,0.0802957960305,0.0802957960305,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0699054553018
 04/27  03:00:00,0.630137515451,3.21229882058,0.0,3.19033363153,0.0,0.0815508005074,0.0815508005074,0.0815508005074,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0733755087771
 04/27  04:00:00,0.66688459393,3.33941457735,0.0,3.31827912626,0.0,0.0847948235255,0.0847948235255,0.0847948235255,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109101669924
 04/27  05:00:00,0.875694843617,3.27394764223,0.0,3.25036217749,0.0,0.0833149040148,0.0833149040148,0.0833149040148,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.266798366328
 04/27  06:00:00,1.32148251089,3.06774895311,0.0,3.04049826795,0.0,0.0778359852599,0.0778359852599,0.0778359852599,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.560769619544
 04/27  07:00:00,1.62316098147,2.82655945096,0.0,2.7976035563,0.0,0.0714477823742,0.0714477823742,0.0714477823742,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.640048406043
 04/27  08:00:00,1.52893174284,2.5983977367,0.0,2.57391720031,0.0,0.0658492002841,0.0658492002841,0.0658492002841,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.617609766277
 04/27  09:00:00,1.36282715373,2.39984890717,0.0,2.37901399109,0.0,0.0611012747297,0.0611012747297,0.0611012747297,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.551918893875
 04/27  10:00:00,1.29496700263,2.59876337602,0.0,2.57743845721,0.0,0.0666546526458,0.0666546526458,0.0666546526458,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.475057815668
 04/27  11:00:00,1.22118652816,1.78523073132,0.0,1.76389927914,0.0,0.0456431104203,0.0456431104203,0.0456431104203,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.407014055587
 04/27  12:00:00,1.14433691402,1.43476012252,0.0,1.41378800567,0.0,0.0367648653525,0.0367648653525,0.0367648653525,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.353953128013
 04/27  13:00:00,1.0842429859,1.15039066652,0.0,1.12869334563,0.0,0.0294919464809,0.0294919464809,0.0294919464809,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.323006232159
 04/27  14:00:00,1.04106157839,0.970264903396,0.0,0.947345842368,0.0,0.0248221233719,0.0248221233719,0.0248221233719,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.291826001842
 04/27  15:00:00,1.06665995325,0.75247855898,0.0,0.728285490853,0.0,0.0191308848595,0.0191308848595,0.0191308848595,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.296130214134
 04/27  16:00:00,1.2174010997,0.662087593604,0.0,0.633471434167,0.0,0.0166879619305,0.0166879619305,0.0166879619305,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.334093541546
 04/27  17:00:00,1.5180564497,1.31515399668,0.0,1.28038993633,0.0,0.0337768585553,0.0337768585553,0.0337768585553,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.416041641745
 04/27  18:00:00,1.70229532319,0.801373677781,0.0,0.763630400825,0.0,0.020007649576,0.020007649576,0.020007649576,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.492353579192
 04/27  19:00:00,1.8243963296,0.906597445391,0.0,0.867638961664,0.0,0.0226809562999,0.0226809562999,0.0226809562999,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.505312479701
 04/27  20:00:00,2.01410867875,0.959933763965,0.0,0.919635939443,0.0,0.0239647295712,0.0239647295712,0.0239647295712,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.46009183635
 04/27  21:00:00,1.98581279327,1.13348689365,0.0,1.09412987437,0.0,0.0284500296325,0.0284500296325,0.0284500296325,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.405213207633
 04/27  22:00:00,1.60867141217,1.60473182214,0.0,1.57067336571,0.0,0.0408276983717,0.0408276983717,0.0408276983717,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.319158857395
 04/27  23:00:00,1.23019487769,1.98060912889,0.0,1.95101296399,0.0,0.0507177816475,0.0507177816475,0.0507177816475,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.226358701039
 04/27  24:00:00,0.838767361192,2.22282620693,0.0,2.19834567054,0.0,0.0569820228387,0.0569820228387,0.0569820228387,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127236543557
 04/28  01:00:00,0.686450958392,2.4820006961,0.0,2.45946057052,0.0,0.0635716142397,0.0635716142397,0.0635716142397,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0817838957156
 04/28  02:00:00,0.631269167601,2.89939811792,0.0,2.87711932713,0.0,0.0742932741962,0.0742932741962,0.0742932741962,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0697403848725
 04/28  03:00:00,0.626883145289,3.06090830561,0.0,3.03894311656,0.0,0.0784808472418,0.0784808472418,0.0784808472418,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0731910918807
 04/28  04:00:00,0.656933269221,2.94170659622,0.0,2.92057114512,0.0,0.0752198942016,0.0752198942016,0.0752198942016,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.108725274538
 04/28  05:00:00,0.863919042457,2.85512879184,0.0,2.83154332709,0.0,0.0727293463116,0.0727293463116,0.0727293463116,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.265608122871
 04/28  06:00:00,1.30870105935,2.66732357511,0.0,2.64007288995,0.0,0.0677732353769,0.0677732353769,0.0677732353769,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.558050917887
 04/28  07:00:00,1.61544619756,2.63635360427,0.0,2.60739770961,0.0,0.0669083721778,0.0669083721778,0.0669083721778,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.636873032325
 04/28  08:00:00,1.51934297724,2.33592670191,0.0,2.31144616551,0.0,0.0593508423666,0.0593508423666,0.0593508423666,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.614519358592
 04/28  09:00:00,1.35554555843,2.21731716781,0.0,2.19648225172,0.0,0.0565951502574,0.0565951502574,0.0565951502574,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.549143423043
 04/28  10:00:00,1.28808520589,2.42039623708,0.0,2.39907131826,0.0,0.0621559516486,0.0621559516486,0.0621559516486,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.472674719923
 04/28  11:00:00,1.21557715752,1.64114769557,0.0,1.61981624339,0.0,0.0420534200745,0.0420534200745,0.0420534200745,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.40499437529
 04/28  12:00:00,1.13949158731,1.31054392265,0.0,1.2895718058,0.0,0.033655552149,0.033655552149,0.033655552149,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.352217114506
 04/28  13:00:00,1.08063362914,1.06885005405,0.0,1.04715273316,0.0,0.0274387410703,0.0274387410703,0.0274387410703,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.321450080808
 04/28  14:00:00,1.03739953331,0.880888946092,0.0,0.857969885063,0.0,0.0225465507501,0.0225465507501,0.0225465507501,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.290439529386
 04/28  15:00:00,1.06481015837,0.733866983234,0.0,0.709673915107,0.0,0.0186829347567,0.0186829347567,0.0186829347567,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.294728369359
 04/28  16:00:00,1.2179038585,0.740980262413,0.0,0.712364102976,0.0,0.0187905357248,0.0187905357248,0.0187905357248,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.332493726549
 04/28  17:00:00,1.51354701628,1.22115091474,0.0,1.18638685438,0.0,0.0312747407412,0.0312747407412,0.0312747407412,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.414034326139
 04/28  18:00:00,1.69465491488,0.599451417643,0.0,0.561708140686,0.0,0.0147357654456,0.0147357654456,0.0147357654456,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.489985055011
 04/28  19:00:00,1.81649605202,0.695616869403,0.0,0.656658385676,0.0,0.0171959144043,0.0171959144043,0.0171959144043,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.502897244018
 04/28  20:00:00,2.00777038471,0.799287988111,0.0,0.758990163588,0.0,0.0198261511393,0.0198261511393,0.0198261511393,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.457892120741
 04/28  21:00:00,1.97907920549,0.947594049978,0.0,0.908237030697,0.0,0.0236496942056,0.0236496942056,0.0236496942056,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.403279955275
 04/28  22:00:00,1.59870244564,1.27816439109,0.0,1.24410593466,0.0,0.0323350253234,0.0323350253234,0.0323350253234,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.317682563914
 04/28  23:00:00,1.22087433989,1.66319606456,0.0,1.63359989966,0.0,0.0423747878604,0.0423747878604,0.0423747878604,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.225381157028
 04/28  24:00:00,0.832974525971,2.01737498525,0.0,1.99289444886,0.0,0.0516532255568,0.0516532255568,0.0516532255568,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.126772505617
 04/29  01:00:00,0.690900031376,2.34030695344,0.0,2.31776682785,0.0,0.0598722722657,0.0598722722657,0.0598722722657,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0859852865981
 04/29  02:00:00,0.627717780584,2.5443982469,0.0,2.5221194561,0.0,0.0650132094097,0.0650132094097,0.0650132094097,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0728578242144
 04/29  03:00:00,0.620473667509,2.63873207588,0.0,2.61676688683,0.0,0.067363344084,0.067363344084,0.067363344084,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0765337130865
 04/29  04:00:00,0.660237198693,2.70749047638,0.0,2.68635502529,0.0,0.0690191854009,0.0690191854009,0.0690191854009,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115558757196
 04/29  05:00:00,0.88343308248,2.68604872666,0.0,2.66246326192,0.0,0.068349255157,0.068349255157,0.068349255157,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.285405561448
