Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/29  06:00:00,1.3862786386,3.49351374884,0.0,3.46626306368,0.0,0.0892534974815,0.0892534974815,0.0892534974815,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.603522722814
 04/29  07:00:00,1.71004567209,3.35772728224,0.0,3.32877138757,0.0,0.0852894959357,0.0852894959357,0.0852894959357,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.691930021184
 04/29  08:00:00,1.64004112619,3.55277772685,0.0,3.52829719045,0.0,0.0902072240549,0.0902072240549,0.0902072240549,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.671923824965
 04/29  09:00:00,1.48808967879,3.60363785831,0.0,3.58280294223,0.0,0.0914656984009,0.0914656984009,0.0914656984009,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.601785936799
 04/29  10:00:00,1.42920161376,4.20937101091,0.0,4.1880460921,0.0,0.107321765272,0.107321765272,0.107321765272,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.517709084881
 04/29  11:00:00,1.34655784824,3.28153462181,0.0,3.26020316963,0.0,0.0832825406735,0.0832825406735,0.0832825406735,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.442257185891
 04/29  12:00:00,1.26180940439,2.97626891211,0.0,2.95529679526,0.0,0.075881842938,0.075881842938,0.075881842938,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.384498134705
 04/29  13:00:00,1.19393323994,2.70577205336,0.0,2.68407473247,0.0,0.0691932208123,0.0691932208123,0.0691932208123,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.349407179358
 04/29  14:00:00,1.14658537874,2.62857310445,0.0,2.60565404342,0.0,0.0672571732975,0.0672571732975,0.0672571732975,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.315789180091
 04/29  15:00:00,1.17030439595,2.41322412162,0.0,2.3890310535,0.0,0.0618654492294,0.0618654492294,0.0618654492294,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.319981119612
 04/29  16:00:00,1.32168096211,2.17118175032,0.0,2.14256559088,0.0,0.0554163275739,0.0554163275739,0.0554163275739,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.363727119064
 04/29  17:00:00,1.62974802756,2.90474411607,0.0,2.86998005571,0.0,0.0744025754751,0.0744025754751,0.0744025754751,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.45175557247
 04/29  18:00:00,1.81691262171,2.0980099059,0.0,2.06026662894,0.0,0.0532610541379,0.0532610541379,0.0532610541379,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.539407157608
 04/29  19:00:00,1.93874540219,1.96054702799,0.0,1.92158854427,0.0,0.0495624516806,0.0495624516806,0.0495624516806,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.558535302721
 04/29  20:00:00,2.12520242406,1.95846599087,0.0,1.91816816634,0.0,0.0494113715171,0.0494113715171,0.0494113715171,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.510883569387
 04/29  21:00:00,2.08938649913,2.14214805338,0.0,2.1027910341,0.0,0.0541054139067,0.0541054139067,0.0541054139067,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.447524671746
 04/29  22:00:00,1.69522049615,2.587872726,0.0,2.55381426958,0.0,0.0656698327157,0.0656698327157,0.0656698327157,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.352572595102
 04/29  23:00:00,1.29993009834,3.30552282718,0.0,3.27592666228,0.0,0.0841451753152,0.0841451753152,0.0841451753152,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.24713168268
 04/29  24:00:00,0.893785967578,3.85238744353,0.0,3.82790690714,0.0,0.0978862228553,0.0978862228553,0.0978862228553,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.13477726685
 04/30  01:00:00,0.738949077768,4.27153761011,0.0,4.24899748452,0.0,0.108182165213,0.108182165213,0.108182165213,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0857244400434
 04/30  02:00:00,0.68316714036,4.77342547973,0.0,4.75114668893,0.0,0.12064668911,0.12064668911,0.12064668911,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0726737042901
 04/30  03:00:00,0.675573476875,4.85456714596,0.0,4.83260195691,0.0,0.122668061505,0.122668061505,0.122668061505,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0763288050318
 04/30  04:00:00,0.716638228962,5.00576678536,0.0,4.98463133427,0.0,0.125838629875,0.125838629875,0.125838629875,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115140342991
 04/30  05:00:00,0.93929927862,4.99506623285,0.0,4.97148076811,0.0,0.125522941827,0.125522941827,0.125522941827,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.284098070919
 04/30  06:00:00,1.42730474433,5.30125179132,0.0,5.27400110616,0.0,0.133265948693,0.133265948693,0.133265948693,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.600536377328
 04/30  07:00:00,1.73591815072,4.58360631393,0.0,4.55465041927,0.0,0.114670805595,0.114670805595,0.114670805595,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.688421190151
 04/30  08:00:00,1.65020139119,4.13305264807,0.0,4.10857211167,0.0,0.103813323649,0.103813323649,0.103813323649,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.668477990371
 04/30  09:00:00,1.47608813441,3.27731505002,0.0,3.25648013393,0.0,0.0825739077485,0.0825739077485,0.0825739077485,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.598676183066
 04/30  10:00:00,1.39485050471,2.97000871094,0.0,2.94868379213,0.0,0.0756449717977,0.0756449717977,0.0756449717977,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.515034769307
 04/30  11:00:00,1.31342855237,2.04801523444,0.0,2.02668378226,0.0,0.0524167500628,0.0524167500628,0.0524167500628,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.439993680634
 04/30  12:00:00,1.22070952086,1.43010425944,0.0,1.4091321426,0.0,0.0367303687868,0.0367303687868,0.0367303687868,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.382549725321
 04/30  13:00:00,1.15138952889,1.10523075147,0.0,1.08353343058,0.0,0.0283901387416,0.0283901387416,0.0283901387416,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.347666550373
 04/30  14:00:00,1.10370943621,1.00541097888,0.0,0.982491917846,0.0,0.025934102951,0.025934102951,0.025934102951,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.314236307907
 04/30  15:00:00,1.12254332219,0.61772644894,0.0,0.593533380813,0.0,0.0156704791313,0.0156704791313,0.0156704791313,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.31841501595
 04/30  16:00:00,1.27611765035,0.470023488416,0.0,0.441407328979,0.0,0.011650592924,0.011650592924,0.011650592924,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.361929541952
 04/30  17:00:00,1.55958262442,0.279971409492,0.0,0.245207349134,0.0,0.00647752735089,0.00647752735089,0.00647752735089,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.449515217453
 04/30  18:00:00,1.76852047413,0.32281847076,0.0,0.285075193804,0.0,0.00753194178525,0.00753194178525,0.00753194178525,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.536744122381
 04/30  19:00:00,1.89970158499,0.541327544506,0.0,0.502369060779,0.0,0.0132596842685,0.0132596842685,0.0132596842685,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.555794252932
 04/30  20:00:00,2.09059242689,0.698998874841,0.0,0.658701050319,0.0,0.0173126960589,0.0173126960589,0.0173126960589,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.50837224768
 04/30  21:00:00,2.05882442962,1.02281583072,0.0,0.983458811444,0.0,0.0257411032327,0.0257411032327,0.0257411032327,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.445326912912
 04/30  22:00:00,1.66489766673,1.4552430141,0.0,1.42118455768,0.0,0.0370294990803,0.0370294990803,0.0370294990803,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.350890099321
 04/30  23:00:00,1.26459802242,1.95312042775,0.0,1.92352426285,0.0,0.0499179437281,0.0499179437281,0.0499179437281,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.246026838354
 04/30  24:00:00,0.858635072725,2.47005796277,0.0,2.44557742637,0.0,0.063248336369,0.063248336369,0.063248336369,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.134264258482
 05/01  01:00:00,0.6937992716,2.87784075287,0.0,2.85525603752,0.0,0.073570950039,0.073570950039,0.073570950039,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.081080538453
 05/01  02:00:00,0.63671108168,3.18856520469,0.0,3.16624234111,0.0,0.0813213154647,0.0813213154647,0.0813213154647,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0692439597285
 05/01  03:00:00,0.633907254917,3.42315800128,0.0,3.40114935983,0.0,0.0871588277896,0.0871588277896,0.0871588277896,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0726365093249
 05/01  04:00:00,0.671310132377,3.61436327941,0.0,3.59318601734,0.0,0.0918348576946,0.0918348576946,0.0918348576946,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107593404395
 05/01  05:00:00,0.880743224393,3.73796239528,0.0,3.71433027285,0.0,0.0947744690821,0.0947744690821,0.0947744690821,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.262029017326
 05/01  06:00:00,1.31991543548,4.25294539542,0.0,4.22564080188,0.0,0.107789179047,0.107789179047,0.107789179047,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.549875746415
 05/01  07:00:00,1.57495734225,3.81467317457,0.0,3.78565999821,0.0,0.0960232155083,0.0960232155083,0.0960232155083,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.627324614951
 05/01  08:00:00,1.48331677468,3.5941305013,0.0,3.56960153654,0.0,0.0906544890269,0.0906544890269,0.0906544890269,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.605226427883
 05/01  09:00:00,1.3490826601,3.09184016384,0.0,3.07096403131,0.0,0.0782906917699,0.0782906917699,0.0782906917699,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.540797524706
 05/01  10:00:00,1.29153212555,3.35546725936,0.0,3.33410015475,0.0,0.0860014218944,0.0860014218944,0.0860014218944,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.465508724722
 05/01  11:00:00,1.21136451972,2.22643037227,0.0,2.20505672136,0.0,0.0571120128342,0.0571120128342,0.0571120128342,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.398921199184
 05/01  12:00:00,1.13254275077,1.74757441558,0.0,1.72656081087,0.0,0.0450999736312,0.0450999736312,0.0450999736312,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.34699690239
 05/01  13:00:00,1.06812471079,1.2678122912,0.0,1.24607204782,0.0,0.032812918039,0.032812918039,0.032812918039,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.31677069747
 05/01  14:00:00,1.0205033365,0.890724928202,0.0,0.867760527785,0.0,0.0229987130514,0.0229987130514,0.0229987130514,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.286270369731
 05/01  15:00:00,1.04248589463,0.538484408327,0.0,0.51424348052,0.0,0.0136545911154,0.0136545911154,0.0136545911154,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.290512988164
 05/01  16:00:00,1.19049595773,0.388053801101,0.0,0.359381032051,0.0,0.00959714181851,0.00959714181851,0.00959714181851,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.327683044104
 05/01  17:00:00,1.46650072719,0.603039036201,0.0,0.568206204211,0.0,0.0151501636673,0.0151501636673,0.0151501636673,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.407998279489
 05/01  18:00:00,1.62517453574,0.247339172622,0.0,0.20952123043,0.0,0.00558398136752,0.00558398136752,0.00558398136752,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.482862826646
 05/01  19:00:00,1.69879316336,0.42878080338,0.0,0.389745250447,0.0,0.0103599897399,0.0103599897399,0.0103599897399,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.49563455421
 05/01  20:00:00,1.86110586957,0.663950239511,0.0,0.623572696245,0.0,0.0164872774735,0.0164872774735,0.0164872774735,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.451277528982
 05/01  21:00:00,1.93705954741,0.814419916809,0.0,0.774985039923,0.0,0.0203412161049,0.0203412161049,0.0203412161049,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.397466622838
 05/01  22:00:00,1.59353887384,1.31357910177,0.0,1.27945326956,0.0,0.0334483577311,0.0334483577311,0.0334483577311,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.313243263609
 05/01  23:00:00,1.22899353166,1.97486501894,0.0,1.94521030575,0.0,0.0506459753486,0.0506459753486,0.0506459753486,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.222441705639
 05/01  24:00:00,0.846636186671,2.55819190781,0.0,2.53366294305,0.0,0.06564319717,0.06564319717,0.06564319717,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.125377132352
 05/02  01:00:00,0.696135337507,2.97763369583,0.0,2.95504898049,0.0,0.0761418600795,0.0761418600795,0.0761418600795,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0808456943196
 05/02  02:00:00,0.641947499741,3.40076608284,0.0,3.37844321927,0.0,0.0867234711189,0.0867234711189,0.0867234711189,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.069078222136
 05/02  03:00:00,0.648554147818,4.0040648802,0.0,3.98205623875,0.0,0.10199085968,0.10199085968,0.10199085968,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0724513703354
 05/02  04:00:00,0.688266555982,4.30377335492,0.0,4.28259609285,0.0,0.109169093999,0.109169093999,0.109169093999,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107215591696
 05/02  05:00:00,0.904823729669,4.74682652002,0.0,4.72319439759,0.0,0.120049623693,0.120049623693,0.120049623693,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.260834367991
 05/02  06:00:00,1.34470168234,5.35861138363,0.0,5.33130679009,0.0,0.135304199075,0.135304199075,0.135304199075,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.547146973244
 05/02  07:00:00,1.59001696068,4.5832550877,0.0,4.55424191135,0.0,0.114269943754,0.114269943754,0.114269943754,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.624137505135
 05/02  08:00:00,1.49003872083,4.01673993096,0.0,3.99221096621,0.0,0.100478248857,0.100478248857,0.100478248857,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.602124614202
 05/02  09:00:00,1.35853465231,3.58426513019,0.0,3.56338899765,0.0,0.09052840481,0.09052840481,0.09052840481,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.538011803877
 05/02  10:00:00,1.29944048868,3.76558223572,0.0,3.74421513112,0.0,0.0963016779376,0.0963016779376,0.0963016779376,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.463116831806
 05/02  11:00:00,1.21729849231,2.54241921389,0.0,2.52104556299,0.0,0.0650731183478,0.0650731183478,0.0650731183478,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.396894066255
 05/02  12:00:00,1.13299336593,1.83860066822,0.0,1.8175870635,0.0,0.0472930129117,0.0472930129117,0.0472930129117,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.345254478271
 05/02  13:00:00,1.07148079122,1.45880888573,0.0,1.43706864235,0.0,0.0377309008945,0.0377309008945,0.0377309008945,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.31520879504
 05/02  14:00:00,1.02309461776,1.04488031661,0.0,1.0219159162,0.0,0.0269815900542,0.0269815900542,0.0269815900542,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.284878773987
 05/02  15:00:00,1.04225572248,0.583764352695,0.0,0.559523424888,0.0,0.0148314412481,0.0148314412481,0.0148314412481,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.289105965873
 05/02  16:00:00,1.18684771146,0.31312986746,0.0,0.28445709841,0.0,0.00755461923866,0.00755461923866,0.00755461923866,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.326077320418
 05/02  17:00:00,1.46542261273,0.639883157637,0.0,0.605050325647,0.0,0.0160867785452,0.0160867785452,0.0160867785452,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.405983550147
 05/02  18:00:00,1.62104133158,0.181560544449,0.0,0.143742602256,0.0,0.00382805545953,0.00382805545953,0.00382805545953,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.480485548388
 05/02  19:00:00,1.69302300206,0.30272809817,0.0,0.263692545237,0.0,0.00701399079454,0.00701399079454,0.00701399079454,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.493210391846
 05/02  20:00:00,1.85243725121,0.418821615172,0.0,0.378444071907,0.0,0.0100264999394,0.0100264999394,0.0100264999394,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.449069688164
 05/02  21:00:00,1.92935756506,0.592573260551,0.0,0.553138383666,0.0,0.0145796274712,0.0145796274712,0.0145796274712,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.39552622912
 05/02  22:00:00,1.58530457176,1.05115199639,0.0,1.01702616419,0.0,0.0266958184039,0.0266958184039,0.0266958184039,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.311761500856
 05/02  23:00:00,1.22210493572,1.74188725586,0.0,1.71223254266,0.0,0.0447385213467,0.0447385213467,0.0447385213467,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.221460563703
 05/02  24:00:00,0.840114891792,2.32065284469,0.0,2.29612387993,0.0,0.0595876539319,0.0595876539319,0.0595876539319,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124911380711
 05/03  01:00:00,0.690399693121,2.76223871448,0.0,2.73965399913,0.0,0.0706411415884,0.0706411415884,0.0706411415884,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0806107684246
 05/03  02:00:00,0.637814462249,3.24489847739,0.0,3.22257561381,0.0,0.0827562226579,0.0827562226579,0.0827562226579,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0689124331044
 05/03  03:00:00,0.640408057222,3.69627004839,0.0,3.67426140694,0.0,0.094029941994,0.094029941994,0.094029941994,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0722661974258
 05/03  04:00:00,0.683729582148,4.13799608403,0.0,4.11681882196,0.0,0.105010004466,0.105010004466,0.105010004466,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106837707395
 05/03  05:00:00,0.891405647376,4.27004049989,0.0,4.24640837746,0.0,0.107826407295,0.107826407295,0.107826407295,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.259639502096
 05/03  06:00:00,1.31380651207,4.25452171385,0.0,4.22721712031,0.0,0.10713826298,0.10713826298,0.10713826298,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.544417739069
 05/03  07:00:00,1.57823334731,4.21338450641,0.0,4.18437133006,0.0,0.105674005738,0.105674005738,0.105674005738,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.620949829779
 05/03  08:00:00,1.47214809016,3.42762499924,0.0,3.40309603448,0.0,0.0856900063932,0.0856900063932,0.0856900063932,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.599022226003
 05/03  09:00:00,1.33220565058,2.66214783192,0.0,2.64127169938,0.0,0.0669856366952,0.0669856366952,0.0669856366952,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.53522557026
 05/03  10:00:00,1.25949524188,2.30347450737,0.0,2.28210740277,0.0,0.0587487682375,0.0587487682375,0.0587487682375,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.460724494713
 05/03  11:00:00,1.1827790832,1.27155592412,0.0,1.25018227322,0.0,0.0325812192345,0.0325812192345,0.0325812192345,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.394866556265
 05/03  12:00:00,1.10726469089,0.908244059192,0.0,0.887230454477,0.0,0.0233070792999,0.0233070792999,0.0233070792999,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.343511736842
 05/03  13:00:00,1.04195632126,0.390762745549,0.0,0.369022502166,0.0,0.00976861435766,0.00976861435766,0.00976861435766,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.31364661162
 05/03  14:00:00,1.00151908334,0.278107370292,0.0,0.255142969875,0.0,0.00679790089474,0.00679790089474,0.00679790089474,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.283486928726
 05/03  15:00:00,1.02883908846,0.130123407597,0.0,0.10588247979,0.0,0.00282208286076,0.00282208286076,0.00282208286076,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.287698690244
 05/03  16:00:00,1.17839515324,0.055229430091,0.0,0.0265566610405,0.0,0.000708073816772,0.000708073816772,0.000708073816772,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.324471307616
 05/03  17:00:00,1.45157289951,0.195395846638,0.0,0.160563014648,0.0,0.0042777366741,0.0042777366741,0.0042777366741,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.4039428788
 05/03  18:00:00,1.61471615681,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.477988429081
 05/03  19:00:00,1.68349217073,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.490693551317
 05/03  20:00:00,1.84156228514,0.0915626774968,0.0,0.0511851342313,0.0,0.00136231277697,0.00136231277697,0.00136231277697,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.44685890925
 05/03  21:00:00,1.92167921852,0.372281650167,0.0,0.332846773281,0.0,0.00884202369989,0.00884202369989,0.00884202369989,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.393585486355
 05/03  22:00:00,1.57787129779,0.819172442722,0.0,0.785046610516,0.0,0.0207445740683,0.0207445740683,0.0207445740683,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.310279471219
 05/03  23:00:00,1.20907161942,1.2766860914,0.0,1.2470313782,0.0,0.0326865242351,0.0326865242351,0.0326865242351,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.220479244509
 05/03  24:00:00,0.827962692499,1.86400576266,0.0,1.8394767979,0.0,0.0479012902635,0.0479012902635,0.0479012902635,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124445545086
 05/04  01:00:00,0.686069808475,2.59084372325,0.0,2.5682590079,0.0,0.0665461784162,0.0665461784162,0.0665461784162,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0803758469515
 05/04  02:00:00,0.631618247249,3.00345773271,0.0,2.98113486914,0.0,0.0767257745883,0.0767257745883,0.0767257745883,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0687466661748
 05/04  03:00:00,0.631226886498,3.34226522181,0.0,3.32025658036,0.0,0.0850339305848,0.0850339305848,0.0850339305848,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0720810381109
 05/04  04:00:00,0.670344419646,3.62633968924,0.0,3.60516242717,0.0,0.0920026900563,0.0920026900563,0.0920026900563,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106459859303
 05/04  05:00:00,0.878441598851,3.79637108663,0.0,3.7727389642,0.0,0.0960570878412,0.0960570878412,0.0960570878412,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.258444773024
 05/04  06:00:00,1.29816886124,3.73349874317,0.0,3.70619414963,0.0,0.094229529414,0.094229529414,0.094229529414,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.541688821811
 05/04  07:00:00,1.55731371878,3.50630141477,0.0,3.47728823842,0.0,0.0879416824112,0.0879416824112,0.0879416824112,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.617762524577
 05/04  08:00:00,1.45977863102,3.04607581095,0.0,3.0215468462,0.0,0.076422567162,0.076422567162,0.076422567162,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.595920206094
 05/04  09:00:00,1.32508482114,2.48568806595,0.0,2.46481193341,0.0,0.0626507090464,0.0626507090464,0.0626507090464,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.53243966847
 05/04  10:00:00,1.2499247767,2.03210757793,0.0,2.01074047332,0.0,0.0515703520494,0.0515703520494,0.0515703520494,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.458332445717
 05/04  11:00:00,1.17719091408,1.14327632664,0.0,1.12190267574,0.0,0.0290203135622,0.0290203135622,0.0290203135622,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.392839292816
 05/04  12:00:00,1.09631779529,0.55949464392,0.0,0.538481039204,0.0,0.0141027194412,0.0141027194412,0.0141027194412,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.341769201097
 05/04  13:00:00,1.03356986862,0.13291787404,0.0,0.111177630657,0.0,0.00294416172964,0.00294416172964,0.00294416172964,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.312084611607
 05/04  14:00:00,0.992990638132,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.281756384412
 05/04  15:00:00,1.02396683378,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.285648518425
 05/04  16:00:00,1.17509486888,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.321879097075
 05/04  17:00:00,1.44398988518,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.400637601146
 05/04  18:00:00,1.61081327577,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.474085548045
 05/04  19:00:00,1.67941802008,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.48661940067
 05/04  20:00:00,1.83626673445,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.442925671337
 05/04  21:00:00,1.9093496762,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.390097967732
 05/04  22:00:00,1.55446608707,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.307618834567
 05/04  23:00:00,1.17465610941,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.218750258731
 05/04  24:00:00,0.779360246792,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123744389643
 05/05  01:00:00,0.629787455784,0.417377121359,0.0,0.394792406011,0.0,0.0104989444071,0.0104989444071,0.0104989444071,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0801407282697
 05/05  02:00:00,0.579938893698,0.977490565861,0.0,0.955167702285,0.0,0.0252121342288,0.0252121342288,0.0252121342288,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0685809529823
 05/05  03:00:00,0.583578409669,1.45798397557,0.0,1.43597533412,0.0,0.0375705439759,0.0375705439759,0.0375705439759,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0718959478908
 05/05  04:00:00,0.62609700992,1.87576773707,0.0,1.854590475,0.0,0.0481329907547,0.0481329907547,0.0481329907547,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106082148877
 05/05  05:00:00,0.836639505847,2.17214310874,0.0,2.1485109863,0.0,0.0554492397913,0.0554492397913,0.0554492397913,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.25725052807
 05/05  06:00:00,1.26826915977,2.63265078527,0.0,2.60534619173,0.0,0.0670576201972,0.0670576201972,0.0670576201972,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.538961029554
 05/05  07:00:00,1.51407718038,1.91506496441,0.0,1.88605178805,0.0,0.0478911351652,0.0478911351652,0.0478911351652,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.614576533418
 05/05  08:00:00,1.41873092295,1.53527595336,0.0,1.5107469886,0.0,0.0384756039399,0.0384756039399,0.0384756039399,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.592819461245
 05/05  09:00:00,1.2844727626,0.989561907851,0.0,0.968685775316,0.0,0.0248234057425,0.0248234057425,0.0248234057425,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.529654913231
 05/05  10:00:00,1.21188451118,0.636617171227,0.0,0.61525006662,0.0,0.0159211488568,0.0159211488568,0.0159211488568,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.455941383391
 05/05  11:00:00,1.14768153905,0.0804169850749,0.0,0.0590433341732,0.0,0.00153736745659,0.00153736745659,0.00153736745659,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.390812863888
 05/05  12:00:00,1.08016355629,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.339717681544
 05/05  13:00:00,1.02835468357,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.309813588281
 05/05  14:00:00,0.991172282952,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.279938029232
 05/05  15:00:00,1.02217948,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.283861164646
 05/05  16:00:00,1.17332653548,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.320110763673
 05/05  17:00:00,1.44204416146,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.398691877424
 05/05  18:00:00,1.60867831198,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.471950584247
 05/05  19:00:00,1.67738519534,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.484586575921
 05/05  20:00:00,1.83447659806,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.441135534949
 05/05  21:00:00,1.90775602946,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.388504320995
 05/05  22:00:00,1.55314264349,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.30629539099
 05/05  23:00:00,1.17375418144,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.217848330765
 05/05  24:00:00,0.778756865291,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123141008142
 05/06  01:00:00,0.631361113554,0.184526114356,0.0,0.161941399008,0.0,0.00423259928274,0.00423259928274,0.00423259928274,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0840337070885
 05/06  02:00:00,0.577927583622,0.694124201744,0.0,0.671801338168,0.0,0.017609228891,0.017609228891,0.017609228891,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0715613098178
 05/06  03:00:00,0.578069478863,1.07380507279,0.0,1.05179643134,0.0,0.0274941798878,0.0274941798878,0.0274941798878,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0750979770008
 05/06  04:00:00,0.621948680625,1.356846872,0.0,1.33566960993,0.0,0.0347683720169,0.0347683720169,0.0347683720169,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112627282705
 05/06  05:00:00,0.84403885544,1.55843070718,0.0,1.53479858474,0.0,0.0397570151319,0.0397570151319,0.0397570151319,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.276245409722
 05/06  06:00:00,1.29399404886,1.5178151016,0.0,1.49051050806,0.0,0.0385172239442,0.0385172239442,0.0385172239442,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.58260080268
 05/06  07:00:00,1.57149024265,1.25345609462,0.0,1.22444291827,0.0,0.0313716722348,0.0313716722348,0.0313716722348,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.667347696704
 05/06  08:00:00,1.49135388355,0.949429107253,0.0,0.924900142496,0.0,0.0236979924606,0.0236979924606,0.0236979924606,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.647782732434
 05/06  09:00:00,1.36621956136,0.457615022113,0.0,0.436738889579,0.0,0.0111946942528,0.0111946942528,0.0111946942528,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.579999365021
 05/06  10:00:00,1.28983249269,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.498894284468
 05/06  11:00:00,1.23371191654,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.425891849314
 05/06  12:00:00,1.15817773295,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.369921352114
 05/06  13:00:00,1.09792884455,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.335799716751
 05/06  14:00:00,1.05352793839,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.303168112496
 05/06  15:00:00,1.08237526969,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.306997981475
 05/06  16:00:00,1.23744420726,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.348310516203
 05/06  17:00:00,1.51171626114,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.433012046886
 05/06  18:00:00,1.70378533231,0.0378179421927,0.0,0.0,0.0115747651006,0.00367858538101,0.0152533504816,0.00367858538101,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.51749393856
 05/06  19:00:00,1.80041635392,0.0390355529332,0.0,0.0,0.0281835365395,0.0091220334647,0.0373055700042,0.0091220334647,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.536067410303
 05/06  20:00:00,1.93921887564,0.0403775432655,0.0,0.0,0.0157436968851,0.00525368439776,0.0209973812828,0.00525368439776,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.490025060916
 05/06  21:00:00,1.98379690967,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.428938343734
 05/06  22:00:00,1.61297827104,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.337837806608
 05/06  23:00:00,1.20813357671,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.236692880697
 05/06  24:00:00,0.791054521876,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.128864981651
 05/07  01:00:00,0.625223675938,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0821288687546
 05/07  02:00:00,0.558709241612,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.069952196698
 05/07  03:00:00,0.549401674781,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0739243528062
 05/07  04:00:00,0.586027193786,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.111474167883
 05/07  05:00:00,0.802637975805,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.27460154522
 05/07  06:00:00,1.25223584288,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.579359820648
 05/07  07:00:00,1.5363882637,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.663617389989
 05/07  08:00:00,1.46398921365,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.644116054991
 05/07  09:00:00,1.35150493916,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.576479437065
 05/07  10:00:00,1.28649896499,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.495560756766
 05/07  11:00:00,1.23084130165,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.423021234423
 05/07  12:00:00,1.15569093606,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.367434555217
 05/07  13:00:00,1.09577282004,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.33364369224
 05/07  14:00:00,1.05150718047,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.301147354579
 05/07  15:00:00,1.08034323006,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.30496594185
 05/07  16:00:00,1.23553725376,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.346403562702
 05/07  17:00:00,1.53687820392,0.0348328319902,0.0,0.0,0.0211016702502,0.00649660023147,0.0275982704816,0.00649660023147,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.430575719185
 05/07  18:00:00,1.75862716788,0.0378179421927,0.0,0.0,0.0555639007937,0.0172001903277,0.0727640911215,0.0172001903277,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.51482503349
 05/07  19:00:00,1.83549941241,0.0390355529332,0.0,0.0,0.0571015790131,0.0180258607357,0.0751274397487,0.0180258607357,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.533328599057
 05/07  20:00:00,1.96979540873,0.0403775432655,0.0,0.0,0.0409062876354,0.013176867238,0.0540831548734,0.013176867238,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.487515820418
 05/07  21:00:00,2.01068646236,0.0394348768858,0.0,0.0,0.0219920212679,0.00716890112345,0.0291609223914,0.00716890112345,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.426666974036
 05/07  22:00:00,1.61106250407,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.335922039644
 05/07  23:00:00,1.20676025393,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.235319557922
 05/07  24:00:00,0.79035809496,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.128168554734
 05/08  01:00:00,0.6164197462,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0772719630919
 05/08  02:00:00,0.552352003002,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0662061965155
 05/08  03:00:00,0.543895321434,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0697834036316
 05/08  04:00:00,0.575947411579,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104065541292
 05/08  05:00:00,0.776703380563,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252763642577
 05/08  06:00:00,1.19214738848,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.529896878466
 05/08  07:00:00,1.45563899777,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.604029485979
 05/08  08:00:00,1.36992132972,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.582485471957
 05/08  09:00:00,1.25026748736,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.520273043734
 05/08  10:00:00,1.1872349197,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.447212940768
 05/08  11:00:00,1.13846918029,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.383137872591
 05/08  12:00:00,1.07366020057,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.333214325824
 05/08  13:00:00,1.02280361321,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.304262517928
 05/08  14:00:00,0.986309539343,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.275075285623
 05/08  15:00:00,1.0174692339,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.279150918541
 05/08  16:00:00,1.16823812257,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.315022350762
 05/08  17:00:00,1.43591876776,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.39256648373
 05/08  18:00:00,1.60162420836,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.464896480625
 05/08  19:00:00,1.6699319753,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.477133355882
 05/08  20:00:00,1.82736630444,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.434025241328
 05/08  21:00:00,1.90123074162,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.381979033157
 05/08  22:00:00,1.54785004962,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.30100279712
 05/08  23:00:00,1.16975711458,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.213851263905
 05/08  24:00:00,0.77630832175,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120692464601
 05/09  01:00:00,0.617232749607,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0780849664993
 05/09  02:00:00,0.553156623516,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0670108170295
 05/09  03:00:00,0.544694067181,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0705821493786
 05/09  04:00:00,0.576007225501,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104125355213
 05/09  05:00:00,0.776173568003,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252233830018
 05/09  06:00:00,1.1953803587,0.203917196572,0.0,0.176612603031,0.0,0.00510294583257,0.00510294583257,0.00510294583257,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.528026902852
 05/09  07:00:00,1.45346055398,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.60185104219
 05/09  08:00:00,1.36751198885,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.580076131084
 05/09  09:00:00,1.24806171674,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.518067273114
 05/09  10:00:00,1.18557511819,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.445553139256
 05/09  11:00:00,1.13682464187,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.381493334165
 05/09  12:00:00,1.07191997345,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.331474098699
 05/09  13:00:00,1.02074850783,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.302207412542
 05/09  14:00:00,0.983886245583,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.272651991863
 05/09  15:00:00,1.01493811296,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.276619797603
 05/09  16:00:00,1.2240916258,0.0286727690504,0.0,0.0,0.0458897897917,0.0133923006743,0.0592820904659,0.0133923006743,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.311593763525
 05/09  17:00:00,1.57561074085,0.0348328319902,0.0,0.0,0.110791203968,0.0328272351893,0.143618439157,0.0328272351893,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.388640017661
 05/09  18:00:00,1.78274590957,0.0378179421927,0.0,0.0,0.142529400836,0.0428808875304,0.185410288367,0.0428808875304,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.46060789347
 05/09  19:00:00,1.84016477075,0.0390355529332,0.0,0.0,0.132956896237,0.0414041439935,0.174361040231,0.0414041439935,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.473005111102
 05/09  20:00:00,1.97349059179,0.0403775432655,0.0,0.0,0.113770924349,0.0360024769341,0.149773401283,0.0360024769341,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.430376127394
 05/09  21:00:00,1.9934758341,0.0394348768858,0.0,0.0,0.0720664977881,0.0234560309175,0.0955225287056,0.0234560309175,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.378701596925
 05/09  22:00:00,1.54503917845,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.298191925944
 05/09  23:00:00,1.16773883688,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.211832986205
 05/09  24:00:00,0.774988166025,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.119372308876
 05/10  01:00:00,0.616311994244,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0771642111368
 05/10  02:00:00,0.552362461637,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0662166551508
 05/10  03:00:00,0.543854520949,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0697426031463
 05/10  04:00:00,0.575092225666,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103210355378
 05/10  05:00:00,0.774547639193,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.250607901207
 05/10  06:00:00,1.18705017996,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.52479966994
 05/10  07:00:00,1.44968617798,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.598076666185
 05/10  08:00:00,1.36406064047,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.576624782699
 05/10  09:00:00,1.24471563215,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.514721188529
 05/10  10:00:00,1.18254361838,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.442521639447
 05/10  11:00:00,1.13411255863,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.378781250922
 05/10  12:00:00,1.0694577382,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.329011863447
 05/10  13:00:00,1.0184756694,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.299934574119
 05/10  14:00:00,1.0458661036,0.0229644004175,0.0,0.0,0.0501817479398,0.013915092315,0.0640968402548,0.013915092315,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.270535009622
 05/10  15:00:00,1.27698419045,0.0242409278068,0.0,0.0,0.207740261808,0.0563069078795,0.264047169688,0.0563069078795,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.274618705407
