Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/10  16:00:00,1.62356132463,0.0286727690504,0.0,0.0,0.363919644232,0.0964280286529,0.460347672885,0.0964280286529,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.30999787994
 05/10  17:00:00,2.10940228532,0.0348328319902,0.0,0.0,0.534644294085,0.144766145772,0.679410439856,0.144766145772,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.38663956143
 05/10  18:00:00,2.2528854942,0.0378179421927,0.0,0.0,0.515358432549,0.142551230458,0.657909663006,0.142551230458,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.458248103461
 05/10  19:00:00,2.23705213992,0.0390355529332,0.0,0.0,0.445295458945,0.128359452733,0.573654911678,0.128359452733,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.47059860883
 05/10  20:00:00,2.28294877042,0.0403775432655,0.0,0.0,0.355062171682,0.106361137473,0.461423309154,0.106361137473,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.428184398157
 05/10  21:00:00,2.27505066493,0.0394348768858,0.0,0.0,0.290447511777,0.0885759639058,0.379023475682,0.0885759639058,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.37677548078
 05/10  22:00:00,1.84073246203,0.0341258322054,0.0,0.0,0.228691049685,0.0685231197591,0.297214169444,0.0685231197591,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.29667104008
 05/10  23:00:00,1.3233721594,0.029654713196,0.0,0.0,0.119910237851,0.0371906132881,0.157100851139,0.0371906132881,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.210365457589
 05/10  24:00:00,0.819834731769,0.0245289647561,0.0,0.0,0.0352509181401,0.0110383913794,0.0462893095194,0.0110383913794,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117929565101
 05/11  01:00:00,0.614700108291,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0755523251835
 05/11  02:00:00,0.550832019504,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0646862130177
 05/11  03:00:00,0.542077288797,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0679653709944
 05/11  04:00:00,0.573209613117,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101327742829
 05/11  05:00:00,0.771610599334,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.247670861349
 05/11  06:00:00,1.18255944186,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.520308931847
 05/11  07:00:00,1.44469356106,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.593084049269
 05/11  08:00:00,1.35926437665,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.571828518881
 05/11  09:00:00,1.24020100503,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.510206561408
 05/11  10:00:00,1.17861113455,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.438589155622
 05/11  11:00:00,1.13150094444,0.0213736509017,0.0,0.0,0.000494785766295,0.00014268615296,0.000637471919255,0.00014268615296,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.375532164819
 05/11  12:00:00,1.14691768404,0.021013604715,0.0,0.0,0.0621680448427,0.0179248313898,0.0800928762325,0.0179248313898,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.32637893306
 05/11  13:00:00,1.25724907371,0.0217402433827,0.0,0.0,0.188626519915,0.052150775602,0.240777295517,0.052150775602,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.297930682905
 05/11  14:00:00,1.36311504316,0.0229644004175,0.0,0.0,0.301252682849,0.0814988258081,0.382751508657,0.0814988258081,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.269129280781
 05/11  15:00:00,1.56733342585,0.0242409278068,0.0,0.0,0.437454041979,0.118342694824,0.555796736803,0.118342694824,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.273218373687
 05/11  16:00:00,1.78640855501,0.0286727690504,0.0,0.0,0.489480045655,0.135305117488,0.624785163142,0.135305117488,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.308407620059
 05/11  17:00:00,1.80133923448,0.0348328319902,0.0,0.0,0.283075150579,0.0902687062365,0.373343856815,0.0902687062365,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.384643093627
 05/11  18:00:00,1.88338686513,0.0378179421927,0.0,0.0,0.218863902292,0.071903525265,0.290767427557,0.071903525265,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.455891709848
 05/11  19:00:00,1.9014794029,0.0390355529332,0.0,0.0,0.181294859161,0.0591900231622,0.240484882323,0.0591900231622,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.468195901165
 05/11  20:00:00,1.98435635557,0.0403775432655,0.0,0.0,0.124199814558,0.0408195725352,0.165019387093,0.0408195725352,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.425995905367
 05/11  21:00:00,2.00809908831,0.0394348768858,0.0,0.0,0.0857928069947,0.0282026174365,0.113995424431,0.0282026174365,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.374851955411
 05/11  22:00:00,1.57111523672,0.0341258322054,0.0,0.0,0.0218738211704,0.00719226287306,0.0290660840434,0.00719226287306,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.295201900176
 05/11  23:00:00,1.16542743645,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.209521585778
 05/11  24:00:00,0.773426314989,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.11781045784
 05/12  01:00:00,0.615142930216,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0759951471086
 05/12  02:00:00,0.551580542816,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0654347363292
 05/12  03:00:00,0.543053784809,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0689418670067
 05/12  04:00:00,0.57396190678,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102080036493
 05/12  05:00:00,0.771733410923,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.247793672937
 05/12  06:00:00,1.18113785087,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.518887340854
 05/12  07:00:00,1.44282855239,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.591219040599
 05/12  08:00:00,1.3573828824,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.569947024634
 05/12  09:00:00,1.23857072054,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.508576276912
 05/12  10:00:00,1.17703656076,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.437014581824
 05/12  11:00:00,1.12935123299,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.374019925289
 05/12  12:00:00,1.06528227331,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.324836398558
 05/12  13:00:00,1.08809347802,0.0217402433827,0.0,0.0,0.0570201529495,0.0160974473534,0.0731176003029,0.0160974473534,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.296434782432
 05/12  14:00:00,1.28123274385,0.0229644004175,0.0,0.0,0.237887834134,0.0643554247576,0.302243258892,0.0643554247576,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.267755231237
 05/12  15:00:00,1.44465875659,0.0242409278068,0.0,0.0,0.340410629224,0.094102362607,0.434512991831,0.094102362607,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.2718274494
 05/12  16:00:00,1.70728108467,0.0286727690504,0.0,0.0,0.428727636999,0.118518135741,0.54724577274,0.118518135741,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.306819540127
 05/12  17:00:00,2.1801686539,0.0348328319902,0.0,0.0,0.590836772914,0.163327643856,0.75416441677,0.163327643856,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.382651953099
 05/12  18:00:00,2.23581759916,0.0378179421927,0.0,0.0,0.501165794511,0.144381235262,0.645547029773,0.144381235262,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.453542841662
 05/12  19:00:00,2.25800829349,0.0390355529332,0.0,0.0,0.465349863887,0.134059314995,0.599409178882,0.134059314995,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.465800495191
 05/12  20:00:00,2.34275534674,0.0403775432655,0.0,0.0,0.406256864608,0.119342944897,0.525599809506,0.119342944897,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.423814474125
 05/12  21:00:00,2.16739505808,0.0394348768858,0.0,0.0,0.207132937067,0.0680758893477,0.275208826415,0.0680758893477,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.372934523199
 05/12  22:00:00,1.66563380541,0.0341258322054,0.0,0.0,0.0941102556722,0.0309387238403,0.125048979513,0.0309387238403,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.293737573392
 05/12  23:00:00,1.18001858789,0.029654713196,0.0,0.0,0.0118070484465,0.00388288825409,0.0156899367006,0.00388288825409,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.208422800516
 05/12  24:00:00,0.77291373477,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117297877621
 05/13  01:00:00,0.622835622274,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0797408150914
 05/13  02:00:00,0.556746992245,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0679899473311
 05/13  03:00:00,0.547084837359,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.071607515384
 05/13  04:00:00,0.582685087184,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.108132061281
 05/13  05:00:00,0.79367988129,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.265643450704
 05/13  06:00:00,1.23332561648,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.560449594245
 05/13  07:00:00,1.51433098405,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.641560110341
 05/13  08:00:00,1.44249369195,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.622620533286
 05/13  09:00:00,1.33237058932,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.557345087229
 05/13  10:00:00,1.27050218928,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.479563981054
 05/13  11:00:00,1.21757321184,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.409753144613
 05/13  12:00:00,1.14414754319,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.35589116235
 05/13  13:00:00,1.08551325506,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.323384127264
 05/13  14:00:00,1.04236827478,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.292008448884
 05/13  15:00:00,1.07087261498,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.295495326773
 05/13  16:00:00,1.22498386293,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.335850171881
 05/13  17:00:00,1.49620441758,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.417500203334
 05/13  18:00:00,1.71430089916,0.0378179421927,0.0,0.0,0.0334437428154,0.0108050313906,0.044248774206,0.0108050313906,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.499014081688
 05/13  19:00:00,1.80043622848,0.0390355529332,0.0,0.0,0.0426268962742,0.0137668496204,0.0563937458945,0.0137668496204,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.516999108976
 05/13  20:00:00,1.9256784212,0.0403775432655,0.0,0.0,0.0187619555119,0.00616525999131,0.0249272155032,0.00616525999131,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.472554772261
 05/13  21:00:00,1.96845801285,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.413599446917
 05/13  22:00:00,1.60121783613,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.326077371698
 05/13  23:00:00,1.20036560986,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.228924913849
 05/13  24:00:00,0.78751309745,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.125323557225
 05/14  01:00:00,0.623527245137,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0804324379541
 05/14  02:00:00,0.557458923606,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.068701878692
 05/14  03:00:00,0.548073497249,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0725961752748
 05/14  04:00:00,0.58338006001,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.108827034107
 05/14  05:00:00,0.7937382318,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.265701801215
 05/14  06:00:00,1.23974036435,0.30745914872,0.0,0.280154555179,0.0,0.00797848894281,0.00797848894281,0.00797848894281,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.558885853168
 05/14  07:00:00,1.51218710976,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.639416236052
 05/14  08:00:00,1.44014704983,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.620273891171
 05/14  09:00:00,1.33003202462,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.555006522529
 05/14  10:00:00,1.26827809607,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.477339887849
 05/14  11:00:00,1.21547574918,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.407655681954
 05/14  12:00:00,1.1422266548,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.353970273959
 05/14  13:00:00,1.08392556574,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.32179643794
 05/14  14:00:00,1.04075790066,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.290398074767
 05/14  15:00:00,1.06935275098,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.293975462772
 05/14  16:00:00,1.2233268457,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.334193154645
 05/14  17:00:00,1.49439872713,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.415694512883
 05/14  18:00:00,1.66795089925,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.496912855983
 05/14  19:00:00,1.74198655737,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.514943183759
 05/14  20:00:00,1.89925535681,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.471058923371
 05/14  21:00:00,1.96762369894,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.412765133005
 05/14  22:00:00,1.6013099191,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.326169454671
 05/14  23:00:00,1.20149026838,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.230049572366
 05/14  24:00:00,0.796738304079,0.296274999919,0.0,0.271746035163,0.0,0.00746869662454,0.00746869662454,0.00746869662454,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.127080067229
 05/15  01:00:00,0.641264024462,0.932927529687,0.0,0.910342814339,0.0,0.0243050907293,0.0243050907293,0.0243050907293,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0778111506248
 05/15  02:00:00,0.591068656099,1.47948273615,0.0,1.45715987257,0.0,0.0379851909868,0.0379851909868,0.0379851909868,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.066937658626
 05/15  03:00:00,0.59346109623,1.94178258556,0.0,1.91977394411,0.0,0.0492883529119,0.0492883529119,0.0492883529119,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.070060825515
 05/15  04:00:00,0.633184599145,2.33970090795,0.0,2.31852364588,0.0,0.05896484299,0.05896484299,0.05896484299,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102337885868
 05/15  05:00:00,0.834024629696,2.57277886369,0.0,2.54914674125,0.0,0.06467223751,0.06467223751,0.06467223751,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.2454126542
 05/15  06:00:00,1.23813926564,2.56158931836,0.0,2.53428472482,0.0,0.0639665254998,0.0639665254998,0.0639665254998,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.511922230125
 05/15  07:00:00,1.4898742801,2.23847676393,0.0,2.20946358757,0.0,0.0552688555527,0.0552688555527,0.0552688555527,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.582995912759
 05/15  08:00:00,1.39881885888,1.98854475657,0.0,1.96401579182,0.0,0.0492991227368,0.0492991227368,0.0492991227368,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.562083878371
 05/15  09:00:00,1.26979754892,1.51622010401,0.0,1.49534397148,0.0,0.0377515782515,0.0377515782515,0.0377515782515,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.502051527039
 05/15  10:00:00,1.21111282337,1.54112354846,0.0,1.51975644386,0.0,0.0388504473766,0.0388504473766,0.0388504473766,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.432240397057
 05/15  11:00:00,1.14382719615,0.712642822501,0.0,0.6912691716,0.0,0.0177696311272,0.0177696311272,0.0177696311272,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.370726257323
 05/15  12:00:00,1.07126078195,0.332534186176,0.0,0.311520581461,0.0,0.0080529815762,0.0080529815762,0.0080529815762,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.322761925629
 05/15  13:00:00,1.01351042215,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.294969326862
 05/15  14:00:00,0.977899445785,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.266665192065
 05/15  15:00:00,1.00875384979,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.270435534432
 05/15  16:00:00,1.1577690464,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.304553274597
 05/15  17:00:00,1.42259031818,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.379238034148
 05/15  18:00:00,1.58548742585,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.448759698125
 05/15  19:00:00,1.65352336861,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.460724749199
 05/15  20:00:00,1.81284809157,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.41950702846
 05/15  21:00:00,1.8887380053,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.369486296831
 05/15  22:00:00,1.53883451657,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.291987264065
 05/15  23:00:00,1.16492120597,0.0433896363766,0.0,0.0137349231806,0.0,0.000356384610504,0.000356384610504,0.000356384610504,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.208658970681
 05/15  24:00:00,0.786345608118,0.478735616317,0.0,0.454206651561,0.0,0.0118307506102,0.0118307506102,0.0118307506102,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118899000359
 05/16  01:00:00,0.641170860077,0.963278671763,0.0,0.940693956415,0.0,0.0244414833396,0.0244414833396,0.0244414833396,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0775815936296
 05/16  02:00:00,0.58902425871,1.42050258928,0.0,1.3981797257,0.0,0.036102657933,0.036102657933,0.036102657933,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0667757942907
 05/16  03:00:00,0.5926150326,1.9162812735,0.0,1.89427263205,0.0,0.0486230192862,0.0486230192862,0.0486230192862,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0698800955112
 05/16  04:00:00,0.631401776744,2.27542199168,0.0,2.2542447296,0.0,0.0575507671577,0.0575507671577,0.0575507671577,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101969139298
 05/16  05:00:00,0.83150171159,2.51640308609,0.0,2.49277096366,0.0,0.0633149285456,0.0633149285456,0.0633149285456,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.244247045059
 05/16  06:00:00,1.23378046571,2.48273528601,0.0,2.45543069247,0.0,0.0622700709633,0.0622700709633,0.0622700709633,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.509259884725
 05/16  07:00:00,1.48315571672,2.08897597075,0.0,2.05996279439,0.0,0.0516598427608,0.0516598427608,0.0516598427608,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.579886362167
 05/16  08:00:00,1.39036262483,1.76770919274,0.0,1.74318022799,0.0,0.0438692400084,0.0438692400084,0.0438692400084,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.559057527059
 05/16  09:00:00,1.25701665008,1.11741982368,0.0,1.09654369115,0.0,0.0276886241503,0.0276886241503,0.0276886241503,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.499333582301
 05/16  10:00:00,1.19112807607,0.85166451298,0.0,0.830297408372,0.0,0.0211993999326,0.0211993999326,0.0211993999326,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.429906697205
 05/16  11:00:00,1.12905338624,0.214735934904,0.0,0.193362284003,0.0,0.00497363456258,0.00497363456258,0.00497363456258,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.368748443973
 05/16  12:00:00,1.0612158226,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.320769947849
 05/16  13:00:00,1.01142555662,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.29288446133
 05/16  14:00:00,0.975643901528,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.264409647808
 05/16  15:00:00,1.00648565278,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.268167337423
 05/16  16:00:00,1.15525262183,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.302036850027
 05/16  17:00:00,1.4191703462,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.375818062166
 05/16  18:00:00,1.58157986096,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.444852133232
 05/16  19:00:00,1.64959145809,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.456792838676
 05/16  20:00:00,1.80900205712,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.415660994011
 05/16  21:00:00,1.88522147269,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.365969764228
 05/16  22:00:00,1.53575385964,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.288906607132
 05/16  23:00:00,1.16199460306,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.206088752386
 05/16  24:00:00,0.772883243937,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117267386788
 05/17  01:00:00,0.615718669115,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0765708860074
 05/17  02:00:00,0.552397800856,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0662519943695
 05/17  03:00:00,0.548932128539,0.223217968012,0.0,0.201209326562,0.0,0.00520627890726,0.00520627890726,0.00520627890726,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0696139318295
 05/17  04:00:00,0.587350539456,0.556008019418,0.0,0.534830757345,0.0,0.0138738458998,0.0138738458998,0.0138738458998,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101594823268
 05/17  05:00:00,0.786337927711,0.766586339852,0.0,0.742954217416,0.0,0.01931208342,0.01931208342,0.01931208342,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.243086106306
 05/17  06:00:00,1.19420811427,1.00854295022,0.0,0.981238356675,0.0,0.0253493364654,0.0253493364654,0.0253493364654,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.506608267792
 05/17  07:00:00,1.44599736654,0.716294722903,0.0,0.687281546549,0.0,0.0175985124645,0.0175985124645,0.0175985124645,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.576789342284
 05/17  08:00:00,1.35485255467,0.470282488341,0.0,0.445753523585,0.0,0.0113733209219,0.0113733209219,0.0113733209219,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.556043375982
 05/17  09:00:00,1.22790551261,0.0714719299386,0.0,0.0505957974039,0.0,0.00128447454637,0.00128447454637,0.00128447454637,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.496626594439
 05/17  10:00:00,1.16727817449,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.427256195563
 05/17  11:00:00,1.12130942057,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.365978112866
 05/17  12:00:00,1.05860276727,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.318156892519
 05/17  13:00:00,1.00893267945,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.290391584168
 05/17  14:00:00,0.97354057344,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.26230631972
 05/17  15:00:00,1.00431944275,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.266001127391
 05/17  16:00:00,1.15255702254,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.299341250736
 05/17  17:00:00,1.41639119432,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.373038910284
 05/17  18:00:00,1.57895385822,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.442226130487
 05/17  19:00:00,1.64736420346,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.454565584049
 05/17  20:00:00,1.80697771427,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.413636651157
 05/17  21:00:00,1.88379058968,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.364538881213
 05/17  22:00:00,1.53458657694,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.287739324435
 05/17  23:00:00,1.16102783832,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.205121987643
 05/17  24:00:00,0.772333275843,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.116717418695
 05/18  01:00:00,0.614871892187,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0757241090797
 05/18  02:00:00,0.551284816088,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0651390096017
 05/18  03:00:00,0.542439771493,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0683278536907
 05/18  04:00:00,0.572286164851,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100404294563
 05/18  05:00:00,0.765129673186,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.241189935201
 05/18  06:00:00,1.16560383519,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.503353325172
 05/18  07:00:00,1.42453649055,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.572926978756
 05/18  08:00:00,1.33957163128,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.552135773509
 05/18  09:00:00,1.22272320566,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.492728762039
 05/18  10:00:00,1.1637700178,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.423748038869
 05/18  11:00:00,1.1183349226,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.363003614897
 05/18  12:00:00,1.05581621274,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.315370337993
 05/18  13:00:00,1.00662218645,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.288081091161
 05/18  14:00:00,0.971125806018,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.259891552298
 05/18  15:00:00,1.04726090253,0.0242409278068,0.0,0.0,0.0348952792121,0.0104150018882,0.0453102811003,0.0104150018882,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.263632306075
 05/18  16:00:00,1.27941521853,0.0286727690504,0.0,0.0,0.0992850713869,0.0295071196277,0.128792191015,0.0295071196277,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.297407255713
 05/18  17:00:00,1.61197506852,0.0348328319902,0.0,0.0,0.151874867921,0.0459089955221,0.197783863443,0.0459089955221,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370838921048
 05/18  18:00:00,1.7912904974,0.0378179421927,0.0,0.0,0.164412451243,0.0505462182957,0.214958669539,0.0505462182957,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.43960410013
 05/18  19:00:00,1.8618456634,0.0390355529332,0.0,0.0,0.166348864678,0.0511110910182,0.217459955696,0.0511110910182,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.451587088287
 05/18  20:00:00,1.99693391535,0.0403775432655,0.0,0.0,0.146831319236,0.0458921349977,0.192723454234,0.0458921349977,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.410869398011
 05/18  21:00:00,2.05827364551,0.0394348768858,0.0,0.0,0.135210126085,0.0422538779663,0.177464004051,0.0422538779663,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.361557932989
 05/18  22:00:00,1.63734335725,0.0341258322054,0.0,0.0,0.0800248224588,0.0254210660572,0.105445888516,0.0254210660572,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.285050216229
 05/18  23:00:00,1.19456399799,0.029654713196,0.0,0.0,0.0274163444287,0.00857098720048,0.0359873316292,0.00857098720048,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.202670815687
 05/18  24:00:00,0.770062715274,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.114446858125
 05/19  01:00:00,0.61322527994,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0740774968324
 05/19  02:00:00,0.549879803073,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0637339965869
 05/19  03:00:00,0.541130475858,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.067018558055
 05/19  04:00:00,0.570626434712,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0987445644247
 05/19  05:00:00,0.762747964411,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.238808226426
 05/19  06:00:00,1.16184304248,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.49959253246
 05/19  07:00:00,1.42035478444,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.568745272645
 05/19  08:00:00,1.3354727853,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.548036927537
 05/19  09:00:00,1.21894618828,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.488951744658
 05/19  10:00:00,1.16022768589,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.420205706963
 05/19  11:00:00,1.11505108868,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.359719780975
 05/19  12:00:00,1.16765124374,0.021013604715,0.0,0.0,0.0895982138444,0.0248660053153,0.11446421916,0.0248660053153,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.312741149835
 05/19  13:00:00,1.28509962036,0.0217402433827,0.0,0.0,0.220945587951,0.0598870933208,0.280832681271,0.0598870933208,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.285725843808
 05/19  14:00:00,1.40894404881,0.0229644004175,0.0,0.0,0.345785274562,0.0936697658744,0.439455040437,0.0936697658744,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.258254754656
 05/19  15:00:00,1.68080059931,0.0242409278068,0.0,0.0,0.53778606993,0.142472661597,0.680258731528,0.142472661597,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.26222355243
 05/19  16:00:00,1.99343277063,0.0286727690504,0.0,0.0,0.667533724237,0.176823810966,0.844357535204,0.176823810966,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.295859463619
 05/19  17:00:00,2.41839882831,0.0348328319902,0.0,0.0,0.791738933691,0.214407739637,1.00614667333,0.214407739637,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.368899870944
 05/19  18:00:00,2.4843012732,0.0378179421927,0.0,0.0,0.71297993591,0.197277454437,0.910257390347,0.197277454437,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.437316155121
 05/19  19:00:00,2.45126905463,0.0390355529332,0.0,0.0,0.630923066011,0.178293500065,0.809216566076,0.178293500065,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.449253869137
 05/19  20:00:00,2.45814602975,0.0403775432655,0.0,0.0,0.506916086185,0.149144488826,0.656060575011,0.149144488826,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.40874439163
 05/19  21:00:00,2.4223121121,0.0394348768858,0.0,0.0,0.418016074698,0.125353954066,0.543370028764,0.125353954066,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.359690374875
 05/19  22:00:00,1.92287894554,0.0341258322054,0.0,0.0,0.300616055041,0.0917914135219,0.392407468563,0.0917914135219,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.283624224472
 05/19  23:00:00,1.39873787969,0.029654713196,0.0,0.0,0.183972619736,0.0571327367833,0.241105356519,0.0571327367833,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.2017266725
 05/19  24:00:00,0.845637206464,0.0245289647561,0.0,0.0,0.0576069335888,0.0185857282917,0.0761926618805,0.0185857282917,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.113828687435
 05/20  01:00:00,0.623379511092,0.0225847153479,0.0,0.0,0.0022632674715,0.000725577472344,0.00298884494385,0.000725577472344,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0772958589649
 05/20  02:00:00,0.554770991379,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0660139464656
 05/20  03:00:00,0.545164981169,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0696876591944
 05/20  04:00:00,0.579005985529,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.104452959626
 05/20  05:00:00,0.78407359808,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.256037167495
 05/20  06:00:00,1.21249009685,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.539614074615
 05/20  07:00:00,1.48983306502,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.617062191309
 05/20  08:00:00,1.41818910275,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.598315944093
 05/20  09:00:00,1.30995077807,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.534925275975
 05/20  10:00:00,1.25047836941,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.459540161187
 05/20  11:00:00,1.20009427521,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.392274207991
 05/20  12:00:00,1.16903111013,0.021013604715,0.0,0.0,0.0308970742056,0.00909432336163,0.0399913975672,0.00909432336163,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.340783331726
 05/20  13:00:00,1.21037787191,0.0217402433827,0.0,0.0,0.106826629273,0.0314263657644,0.138252995037,0.0314263657644,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.309995749072
 05/20  14:00:00,1.27241697678,0.0229644004175,0.0,0.0,0.18684566263,0.0549379725949,0.241783635225,0.0549379725949,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.280273515662
 05/20  15:00:00,1.43320211947,0.0242409278068,0.0,0.0,0.288747070119,0.0848865712545,0.373633641374,0.0848865712545,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.284191189891
 05/20  16:00:00,1.65419240979,0.0286727690504,0.0,0.0,0.340083363431,0.101845708215,0.441929071645,0.101845708215,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.323129647088
 05/20  17:00:00,1.9564503354,0.0348328319902,0.0,0.0,0.364636786512,0.111147092374,0.475783878886,0.111147092374,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.401962242262
 05/20  18:00:00,2.09798676907,0.0378179421927,0.0,0.0,0.339309691617,0.106803923913,0.44611361553,0.106803923913,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.480835110273
 05/20  19:00:00,2.09581239373,0.0390355529332,0.0,0.0,0.280772256606,0.0896539133523,0.370426169959,0.0896539133523,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.498342850166
 05/20  20:00:00,2.12747868443,0.0403775432655,0.0,0.0,0.183407833135,0.060412362789,0.243820195924,0.060412362789,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.455462055068
 05/20  21:00:00,2.10644323796,0.0394348768858,0.0,0.0,0.115048005336,0.0379213807754,0.152969386111,0.0379213807754,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.398615285914
 05/20  22:00:00,1.61872543135,0.0341258322054,0.0,0.0,0.0219720392737,0.0072487465612,0.0292207858349,0.0072487465612,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.314364181083
 05/20  23:00:00,1.19272390566,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.221283209646
 05/20  24:00:00,0.783907807922,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.121718267696
 05/21  01:00:00,0.621568607233,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0784738000497
 05/21  02:00:00,0.556135601145,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0673785562314
 05/21  03:00:00,0.546489974168,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.071012652193
 05/21  04:00:00,0.58031595868,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.105762932777
 05/21  05:00:00,0.784858235111,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.256821804526
 05/21  06:00:00,1.21142568425,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.538549662015
 05/21  07:00:00,1.48829180758,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.615520933871
 05/21  08:00:00,1.41665759636,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.596784437703
 05/21  09:00:00,1.3086995092,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.533674007104
 05/21  10:00:00,1.24959173613,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.45865352791
 05/21  11:00:00,1.19948448034,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.391664413118
 05/21  12:00:00,1.12847023527,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.340213854432
 05/21  13:00:00,1.07134783209,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.309218704292
 05/21  14:00:00,1.02949132292,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.279131497021
 05/21  15:00:00,1.15623589182,0.0242409278068,0.0,0.0,0.0761166269611,0.0219604267216,0.0980770536827,0.0219604267216,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.282781549925
 05/21  16:00:00,1.4542541242,0.0286727690504,0.0,0.0,0.188318498874,0.0553800169877,0.243698515862,0.0553800169877,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.321421917281
 05/21  17:00:00,1.89141283438,0.0348328319902,0.0,0.0,0.319365973132,0.093518831098,0.41288480423,0.093518831098,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.399823815899
 05/21  18:00:00,2.11350361009,0.0378179421927,0.0,0.0,0.358423949245,0.105747951163,0.464171900408,0.105747951163,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.478293666414
 05/21  19:00:00,2.16341611227,0.0390355529332,0.0,0.0,0.338673623227,0.101972067584,0.440645690811,0.101972067584,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.495727047846
 05/21  20:00:00,2.26780108684,0.0403775432655,0.0,0.0,0.295754092658,0.0907848001452,0.386538892803,0.0907848001452,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.453065760602
 05/21  21:00:00,2.28031961971,0.0394348768858,0.0,0.0,0.251085418468,0.0778571951411,0.328942613609,0.0778571951411,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.39651844017
 05/21  22:00:00,1.83191532561,0.0341258322054,0.0,0.0,0.186251192553,0.0577642654666,0.244015458019,0.0577642654666,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.312759403159
 05/21  23:00:00,1.28687890115,0.029654713196,0.0,0.0,0.0722001561016,0.0233714540484,0.09557161015,0.0233714540484,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.219866594993
 05/21  24:00:00,0.782574761173,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.120385220947
 05/22  01:00:00,0.612425880418,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.07327809731
 05/22  02:00:00,0.549082715825,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0629369093391
 05/22  03:00:00,0.540344408511,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0662324907081
 05/22  04:00:00,0.569296808834,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0974149385465
 05/22  05:00:00,0.759099429862,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.235159691876
 05/22  06:00:00,1.15365382033,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.491403310313
 05/22  07:00:00,1.41097832243,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.559368810642
 05/22  08:00:00,1.32639547739,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.538959619624
 05/22  09:00:00,1.2108176961,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.48082325248
 05/22  10:00:00,1.15324186694,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.41321988801
 05/22  11:00:00,1.12705278428,0.0213736509017,0.0,0.0,0.0138248011981,0.00406594755218,0.0178907487503,0.00406594755218,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.35383072783
 05/22  12:00:00,1.19591538417,0.021013604715,0.0,0.0,0.114661363573,0.0330489646087,0.147710328182,0.0330489646087,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.307759181241
 05/22  13:00:00,1.2799405057,0.0217402433827,0.0,0.0,0.218460927561,0.0616781274303,0.280139054991,0.0616781274303,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.28126035542
 05/22  14:00:00,1.40904212234,0.0229644004175,0.0,0.0,0.347473927764,0.096057484369,0.443531412133,0.096057484369,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.254276456482
