Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/22  15:00:00,1.62117249804,0.0242409278068,0.0,0.0,0.489372002118,0.13528116039,0.624653162508,0.13528116039,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.258201020179
 05/22  16:00:00,1.9284369328,0.0286727690504,0.0,0.0,0.614172425486,0.169779250055,0.78395167554,0.169779250055,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.291269485455
 05/22  17:00:00,2.38044257896,0.0348328319902,0.0,0.0,0.763020120659,0.210930119559,0.973950240218,0.210930119559,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.363140054708
 05/22  18:00:00,2.52228661002,0.0378179421927,0.0,0.0,0.748199049425,0.206840297548,0.955039346973,0.206840297548,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.430519535317
 05/22  19:00:00,2.47102157009,0.0390355529332,0.0,0.0,0.648925730873,0.186974071586,0.83589980246,0.186974071586,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.442323148215
 05/22  20:00:00,2.47695936971,0.0403775432655,0.0,0.0,0.524223195198,0.156962961333,0.681186156531,0.156962961333,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.402432150067
 05/22  21:00:00,2.33242833147,0.0394348768858,0.0,0.0,0.351085657619,0.107948468496,0.459034126115,0.107948468496,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.354142496889
 05/22  22:00:00,1.70869750642,0.0341258322054,0.0,0.0,0.138953346769,0.0435099594441,0.182463306213,0.0435099594441,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.279386947702
 05/22  23:00:00,1.15485729029,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.198951439619
 05/22  24:00:00,0.768634188651,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.113018331502
 05/23  01:00:00,0.612179590981,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0730318078737
 05/23  02:00:00,0.548908058665,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0627622521791
 05/23  03:00:00,0.540074127167,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0659622093644
 05/23  04:00:00,0.569040976192,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0971591059043
 05/23  05:00:00,0.758144368181,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.234204630195
 05/23  06:00:00,1.15133722808,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.489086718058
 05/23  07:00:00,1.40825356921,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.55664405742
 05/23  08:00:00,1.32364305554,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.536207197777
 05/23  09:00:00,1.20815649255,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.47816204893
 05/23  10:00:00,1.15092435447,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.410902375539
 05/23  11:00:00,1.14881981118,0.0213736509017,0.0,0.0,0.0322703197301,0.00931127640617,0.0415815961363,0.00931127640617,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.351906907338
 05/23  12:00:00,1.22861541371,0.021013604715,0.0,0.0,0.14191479524,0.040137354732,0.182052149972,0.040137354732,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.306117388994
 05/23  13:00:00,1.32283947948,0.0217402433827,0.0,0.0,0.254134231834,0.0703755778488,0.324509809683,0.0703755778488,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.279788574509
 05/23  14:00:00,1.41913976265,0.0229644004175,0.0,0.0,0.356291558499,0.0986489861346,0.454940544633,0.0986489861346,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.252964964294
 05/23  15:00:00,1.65708095306,0.0242409278068,0.0,0.0,0.520787389933,0.141100310508,0.661887700442,0.141100310508,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.256874937259
 05/23  16:00:00,1.96342774948,0.0286727690504,0.0,0.0,0.645557926465,0.174898197577,0.820456124041,0.174898197577,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.289755853631
 05/23  17:00:00,2.42464543201,0.0348328319902,0.0,0.0,0.802597098263,0.217454689023,1.02005178729,0.217454689023,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.361241360688
 05/23  18:00:00,2.47869718766,0.0378179421927,0.0,0.0,0.712284220801,0.201406341134,0.913690561936,0.201406341134,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.428278897997
 05/23  19:00:00,2.45612487413,0.0390355529332,0.0,0.0,0.638868584303,0.184419040556,0.823287624859,0.184419040556,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.440038629854
 05/23  20:00:00,2.44443953439,0.0403775432655,0.0,0.0,0.498433158365,0.152313797125,0.650746955489,0.152313797125,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.400351515787
 05/23  21:00:00,2.3954171019,0.0394348768858,0.0,0.0,0.399565099291,0.124286152352,0.523851251643,0.124286152352,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.352314141789
 05/23  22:00:00,1.89352540813,0.0341258322054,0.0,0.0,0.280103870361,0.0885828359688,0.36868670633,0.0885828359688,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.277991449291
 05/23  23:00:00,1.37070722239,0.029654713196,0.0,0.0,0.164103819223,0.052700648498,0.216804467721,0.052700648498,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.197996903994
 05/23  24:00:00,0.837339585981,0.0245289647561,0.0,0.0,0.0524420839308,0.017223489354,0.0696655732848,0.017223489354,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112058155547
 05/24  01:00:00,0.612125942945,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.072978159837
 05/24  02:00:00,0.549581955904,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0634361494175
 05/24  03:00:00,0.540334065238,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0662221474352
 05/24  04:00:00,0.568845018485,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0969631481972
 05/24  05:00:00,0.757044408952,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.233104670967
 05/24  06:00:00,1.14892283344,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.486672323424
 05/24  07:00:00,1.40567263855,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.554063126761
 05/24  08:00:00,1.32137962478,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.533943767014
 05/24  09:00:00,1.20661663732,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.476622193691
 05/24  10:00:00,1.1502749037,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.41025292477
 05/24  11:00:00,1.10689167995,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.351560372246
 05/24  12:00:00,1.04602686965,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.305580994906
 05/24  13:00:00,0.997412001519,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.278870906233
 05/24  14:00:00,0.963087550846,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.251853297126
 05/24  15:00:00,1.02713509501,0.0242409278068,0.0,0.0,0.0254036970117,0.00778551724039,0.0331892142521,0.00778551724039,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.255627565398
 05/24  16:00:00,1.25097571538,0.0286727690504,0.0,0.0,0.0838205493165,0.0256775287915,0.109498078108,0.0256775287915,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.288261865464
 05/24  17:00:00,1.5874042859,0.0348328319902,0.0,0.0,0.141406786952,0.043290886011,0.184697672963,0.043290886011,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.359354328906
 05/24  18:00:00,1.73572735929,0.0378179421927,0.0,0.0,0.131904703593,0.0410426598004,0.172947363393,0.0410426598004,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.42605226817
 05/24  19:00:00,1.73424628081,0.0390355529332,0.0,0.0,0.0787831231774,0.0248967543744,0.103679877552,0.0248967543744,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.437767783839
 05/24  20:00:00,1.82933436733,0.0403775432655,0.0,0.0,0.0284304965535,0.00923615992805,0.0376666564816,0.00923615992805,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.398326647743
 05/24  21:00:00,1.86985777029,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.350606061821
 05/24  22:00:00,1.57063442938,0.0341258322054,0.0,0.0,0.0353464529672,0.0117051073479,0.0470515603151,0.0117051073479,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.276735616556
 05/24  23:00:00,1.15305629769,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.197150447018
 05/24  24:00:00,0.767790147313,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112174290165
 05/25  01:00:00,0.612274869958,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0731270868505
 05/25  02:00:00,0.549646427624,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0635006211372
 05/25  03:00:00,0.540801174659,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.066689256856
 05/25  04:00:00,0.569523888685,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0976420183971
 05/25  05:00:00,0.756997778498,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.233058040512
 05/25  06:00:00,1.14728602199,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.485035511977
 05/25  07:00:00,1.4032298804,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.551620368604
 05/25  08:00:00,1.31882091944,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.531385061677
 05/25  09:00:00,1.20405635755,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.474061913929
 05/25  10:00:00,1.14757619485,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.407554215917
 05/25  11:00:00,1.10437787819,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.349046570491
 05/25  12:00:00,1.04380209195,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.3033562172
 05/25  13:00:00,1.0064300974,0.0217402433827,0.0,0.0,0.00841628913548,0.00252969430146,0.0109459834369,0.00252969430146,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.276943018678
 05/25  14:00:00,1.0936684954,0.0229644004175,0.0,0.0,0.101994465234,0.0300723233559,0.13206678859,0.0300723233559,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.25036745309
 05/25  15:00:00,1.27364834698,0.0242409278068,0.0,0.0,0.21709818178,0.063983511885,0.281081693665,0.063983511885,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.254248337963
 05/25  16:00:00,1.55800547087,0.0286727690504,0.0,0.0,0.322881365715,0.0951503015933,0.418031667308,0.0951503015933,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.286758031759
 05/25  17:00:00,1.95197154605,0.0348328319902,0.0,0.0,0.42573476334,0.125403667391,0.55113843073,0.125403667391,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.357480831284
 05/25  18:00:00,2.14822719082,0.0378179421927,0.0,0.0,0.453945993994,0.133711308071,0.587657302065,0.133711308071,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.423842161027
 05/25  19:00:00,2.1363084031,0.0390355529332,0.0,0.0,0.387534900873,0.120460639568,0.507995540441,0.120460639568,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.435514243245
 05/25  20:00:00,2.22412697432,0.0403775432655,0.0,0.0,0.330222638196,0.104332450962,0.434555089157,0.104332450962,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.396230822052
 05/25  21:00:00,2.21925774154,0.0394348768858,0.0,0.0,0.26598769419,0.0853257568769,0.351313451067,0.0853257568769,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.348692582012
 05/25  22:00:00,1.72470986421,0.0341258322054,0.0,0.0,0.152457239759,0.0501796716942,0.202636911453,0.0501796716942,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.275225700255
 05/25  23:00:00,1.22110882481,0.029654713196,0.0,0.0,0.0519327413962,0.0171048099572,0.0690375513534,0.0171048099572,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.196165422785
 05/25  24:00:00,0.7669245621,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.111308704951
 05/26  01:00:00,0.556101455417,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0357621185628
 05/26  02:00:00,0.510023622502,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0364209912287
 05/26  03:00:00,0.50404684573,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.036617144417
 05/26  04:00:00,0.496368287401,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0370134257793
 05/26  05:00:00,0.541342866939,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0374519273712
 05/26  06:00:00,0.649046327178,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0377817505365
 05/26  07:00:00,0.789659240324,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0379090267679
 05/26  08:00:00,0.670421609057,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0378865771234
 05/26  09:00:00,0.555504216566,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0379234711648
 05/26  10:00:00,0.540553069105,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0378610792644
 05/26  11:00:00,0.549829951224,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0374407227283
 05/26  12:00:00,0.556477321881,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0368902854737
 05/26  13:00:00,0.552219622617,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0364932170475
 05/26  14:00:00,0.565893705997,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0360724647988
 05/26  15:00:00,0.60214957917,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0357077440989
 05/26  16:00:00,0.79448277465,0.0286727690504,0.0,0.0,0.055894871323,0.017128115179,0.073022986502,0.017128115179,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0352989633791
 05/26  17:00:00,1.04361868365,0.0348328319902,0.0,0.0,0.100687300497,0.0308395043825,0.13152680488,0.0308395043825,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0352583291162
 05/26  18:00:00,1.20983075125,0.0378179421927,0.0,0.0,0.157692662529,0.0482896254872,0.205982288017,0.0482896254872,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0352581759212
 05/26  19:00:00,1.2384203201,0.0390355529332,0.0,0.0,0.137912091413,0.0442915056644,0.182203597078,0.0442915056644,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0352582758168
 05/26  20:00:00,1.36994216065,0.0403775432655,0.0,0.0,0.0844657578949,0.0280248397245,0.112490597619,0.0280248397245,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0352581167225
 05/26  21:00:00,1.41649003056,0.0394348768858,0.0,0.0,0.024394836749,0.00810082563577,0.0324956623848,0.00810082563577,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0352578792239
 05/26  22:00:00,1.14830967887,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0355285457793
 05/26  23:00:00,0.917301980843,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0360700684581
 05/26  24:00:00,0.660085208116,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0364620779494
 05/27  01:00:00,0.55720703934,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0368677024854
 05/27  02:00:00,0.510796210356,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.037193579083
 05/27  03:00:00,0.505125518326,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0376958170127
 05/27  04:00:00,0.497385952141,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0380310905189
 05/27  05:00:00,0.542211770561,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0383208309937
 05/27  06:00:00,0.649661830721,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.03839725408
 05/27  07:00:00,0.790081649492,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0383314359358
 05/27  08:00:00,0.670700927053,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0381658951198
 05/27  09:00:00,0.55546534996,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0378846045588
 05/27  10:00:00,0.540201309256,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0375093194157
 05/27  11:00:00,0.549336955102,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0369477266065
 05/27  12:00:00,0.556135434807,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0365483983998
 05/27  13:00:00,0.55210465865,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0363782530798
 05/27  14:00:00,0.566045744431,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0362245032327
 05/27  15:00:00,0.602672573069,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0362307379976
 05/27  16:00:00,0.722452555661,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0362917308923
 05/27  17:00:00,0.913515106402,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0366815567492
 05/27  18:00:00,1.00527227652,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0366819892033
 05/27  19:00:00,1.05759179111,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0366333439115
 05/27  20:00:00,1.25925680059,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0370633542856
 05/27  21:00:00,1.38622516399,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0374886750376
 05/27  22:00:00,1.15071239539,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0379312622913
 05/27  23:00:00,0.9194383498,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0382064374146
 05/27  24:00:00,0.672990466563,0.402712263269,0.0,0.378183298513,0.0,0.010845262309,0.010845262309,0.010845262309,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0385220740866
 05/28  01:00:00,0.581418257043,0.849631732575,0.0,0.827047017227,0.0,0.0225565926427,0.0225565926427,0.0225565926427,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0385223275462
 05/28  02:00:00,0.546385633251,1.32075222614,0.0,1.29842936256,0.0,0.0342606250895,0.0342606250895,0.0342606250895,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0385223768885
 05/28  03:00:00,0.549378186542,1.69904914063,0.0,1.67704049918,0.0,0.0434261082173,0.0434261082173,0.0434261082173,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0385223770119
 05/28  04:00:00,0.547896778735,1.97139415933,0.0,1.95021689726,0.0,0.0500195400999,0.0500195400999,0.0500195400999,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0385223770126
 05/28  05:00:00,0.600394579111,2.29863208425,0.0,2.27499996181,0.0,0.0579812625304,0.0579812625304,0.0579812625304,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0385223770126
 05/28  06:00:00,0.714798993673,2.58529612726,0.0,2.55799153372,0.0,0.0650120263687,0.0650120263687,0.0650120263687,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223906631
 05/28  07:00:00,0.834910925833,1.80554384375,0.0,1.7765306674,0.0,0.0446383329509,0.0446383329509,0.0446383329509,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223793258
 05/28  08:00:00,0.700125091944,1.18143455419,0.0,1.15690558943,0.0,0.0290676836256,0.0290676836256,0.0290676836256,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223763849
 05/28  09:00:00,0.568257474141,0.50357243777,0.0,0.482696305235,0.0,0.0121543517043,0.0121543517043,0.0121543517043,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.038522377035
 05/28  10:00:00,0.541195117191,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0385031273506
 05/28  11:00:00,0.550386151813,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0379969233175
 05/28  12:00:00,0.557016517538,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.037429481131
 05/28  13:00:00,0.552758460186,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0370320546159
 05/28  14:00:00,0.566314231559,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0364929903611
 05/28  15:00:00,0.602340368634,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0358985335626
 05/28  16:00:00,0.721913015919,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0357521911503
 05/28  17:00:00,0.973356829292,0.0348328319902,0.0,0.0,0.0469818807959,0.0142323646175,0.0612142454134,0.0142323646175,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.035309034225
 05/28  18:00:00,1.13731467368,0.0378179421927,0.0,0.0,0.102215684083,0.0312488371136,0.133464521197,0.0312488371136,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0352598651665
 05/28  19:00:00,1.21082930405,0.0390355529332,0.0,0.0,0.117753798683,0.0368588901827,0.154612688865,0.0368588901827,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0352581679797
 05/28  20:00:00,1.42088083741,0.0403775432655,0.0,0.0,0.124493098474,0.0389361585213,0.163429256996,0.0389361585213,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0352581341066
 05/28  21:00:00,1.4464615057,0.0394348768858,0.0,0.0,0.0468464251888,0.0156206399504,0.0624670651392,0.0156206399504,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0352579516108
 05/28  22:00:00,1.14813222381,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0353510907174
 05/28  23:00:00,0.916909953464,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.035678041079
 05/28  24:00:00,0.659815130492,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0361920003248
 05/29  01:00:00,0.611971766474,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0728239833662
 05/29  02:00:00,0.549101182474,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0629553759877
 05/29  03:00:00,0.540399990241,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0662880724388
 05/29  04:00:00,0.56826703306,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0963851627729
 05/29  05:00:00,0.752638617449,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.228698879464
 05/29  06:00:00,1.13735181196,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.475101301944
 05/29  07:00:00,1.39161548167,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.540005969879
 05/29  08:00:00,1.30740096546,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.519965107695
 05/29  09:00:00,1.19375590165,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.463761458026
 05/29  10:00:00,1.13863042384,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.398608444908
 05/29  11:00:00,1.09683847805,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.341507170348
 05/29  12:00:00,1.0373534401,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.296907565355
 05/29  13:00:00,1.05158086868,0.0217402433827,0.0,0.0,0.0481711337269,0.0136803554279,0.0618514891548,0.0136803554279,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.271188284243
 05/29  14:00:00,1.16130310238,0.0229644004175,0.0,0.0,0.159753934122,0.0450305952144,0.204784529336,0.0450305952144,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.245284319326
 05/29  15:00:00,1.36682954076,0.0242409278068,0.0,0.0,0.296279631063,0.0831226194544,0.379402250517,0.0831226194544,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.249108974886
 05/29  16:00:00,1.64344567004,0.0286727690504,0.0,0.0,0.39742727668,0.111909433335,0.509336710015,0.111909433335,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.280893188214
 05/29  17:00:00,2.08640146103,0.0348328319902,0.0,0.0,0.539941002653,0.152986855425,0.692927858079,0.152986855425,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.350121318914
 05/29  18:00:00,2.23792530651,0.0378179421927,0.0,0.0,0.532142523996,0.153896641658,0.686039165654,0.153896641658,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.415158413127
 05/29  19:00:00,2.00567719678,0.0390355529332,0.0,0.0,0.294561119019,0.0916585025483,0.386219621567,0.0916585025483,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.426658955795
 05/29  20:00:00,1.88277941412,0.0403775432655,0.0,0.0,0.0766995921808,0.0245735350106,0.101273127191,0.0245735350106,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.388165223822
 05/29  21:00:00,1.86101216156,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.341760453096
 05/29  22:00:00,1.66607489818,0.0341258322054,0.0,0.0,0.112572521641,0.0367372254644,0.149309747105,0.0367372254644,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.26991789857
 05/29  23:00:00,1.21480311986,0.029654713196,0.0,0.0,0.0499318434551,0.016383882147,0.0663157256021,0.016383882147,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.192581543585
 05/29  24:00:00,0.765203993263,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.109588136114
 05/30  01:00:00,0.610714399337,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0715666162298
 05/30  02:00:00,0.548313463192,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0621676567058
 05/30  03:00:00,0.539470841381,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0653589235788
 05/30  04:00:00,0.56705984153,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.095177971242
 05/30  05:00:00,0.750894777847,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.226955039862
 05/30  06:00:00,1.13429263845,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.472042128431
 05/30  07:00:00,1.38813840252,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.536528890727
 05/30  08:00:00,1.30420697381,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.516771116044
 05/30  09:00:00,1.19088633999,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.460891896369
 05/30  10:00:00,1.1363191895,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.39629721057
 05/30  11:00:00,1.09480709746,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.339475789754
 05/30  12:00:00,1.03558129437,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.295135419618
 05/30  13:00:00,1.07229915414,0.0217402433827,0.0,0.0,0.0650996606323,0.0188878716488,0.083987532281,0.0188878716488,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.269770526576
 05/30  14:00:00,1.19252855008,0.0229644004175,0.0,0.0,0.184693857176,0.0525614524696,0.237255309646,0.0525614524696,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.244038986718
 05/30  15:00:00,1.31396378717,0.0242409278068,0.0,0.0,0.255098235254,0.0726975150514,0.327795750305,0.0726975150514,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.247849721512
 05/30  16:00:00,1.58012809687,0.0286727690504,0.0,0.0,0.348075761081,0.0993804092677,0.447456170349,0.0993804092677,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.279456154713
 05/30  17:00:00,1.93043195794,0.0348328319902,0.0,0.0,0.417047787864,0.121713207037,0.538760994901,0.121713207037,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.348318679005
 05/30  18:00:00,2.0778945337,0.0378179421927,0.0,0.0,0.406887393404,0.121248166068,0.528135559472,0.121248166068,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.413031246497
 05/30  19:00:00,2.07798224065,0.0390355529332,0.0,0.0,0.351907790276,0.108785760661,0.460693550936,0.108785760661,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.424490070296
 05/30  20:00:00,2.1431947911,0.0403775432655,0.0,0.0,0.275597694309,0.0880656882941,0.363663382604,0.0880656882941,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.386190345389
 05/30  21:00:00,2.16328364786,0.0394348768858,0.0,0.0,0.230410372185,0.0737532184462,0.304163590632,0.0737532184462,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.339868348765
 05/30  22:00:00,1.70064304291,0.0341258322054,0.0,0.0,0.139888522284,0.0454201058662,0.185308628151,0.0454201058662,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.268487162255
 05/30  23:00:00,1.23508579098,0.029654713196,0.0,0.0,0.0660110311258,0.0214653113674,0.0874763424932,0.0214653113674,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.191703597816
 05/30  24:00:00,0.764749896457,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.109134039308
 05/31  01:00:00,0.610418718051,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0712709349433
 05/31  02:00:00,0.547989218322,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0618434118361
 05/31  03:00:00,0.539097894099,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0649859762965
 05/31  04:00:00,0.566528540918,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0946466706308
 05/31  05:00:00,0.749592774441,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.225653036456
 05/31  06:00:00,1.13147382682,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.469223316798
 05/31  07:00:00,1.38488410658,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.533274594789
 05/31  08:00:00,1.30134837624,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.51391251847
 05/31  09:00:00,1.18841404913,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.458419605506
 05/31  10:00:00,1.13429647794,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.394274499006
 05/31  11:00:00,1.09341193035,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.338080622648
 05/31  12:00:00,1.0345701859,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.294124311156
 05/31  13:00:00,0.987527878039,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.268986782754
 05/31  14:00:00,0.954462423639,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.243228169919
 05/31  15:00:00,0.985146976248,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.246828660893
 05/31  16:00:00,1.17147783829,0.0286727690504,0.0,0.0,0.0311743726399,0.00899792824813,0.040172300888,0.00899792824813,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.278089765598
 05/31  17:00:00,1.54116707166,0.0348328319902,0.0,0.0,0.116901333817,0.034383029626,0.151284363443,0.034383029626,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.346530424186
 05/31  18:00:00,1.72529848578,0.0378179421927,0.0,0.0,0.136877169832,0.04077200973,0.177649179562,0.04077200973,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.410921578483
 05/31  19:00:00,1.73130510692,0.0390355529332,0.0,0.0,0.0890282363409,0.0271398335726,0.116168069913,0.0271398335726,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.422338417594
 05/31  20:00:00,1.77767981918,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.384338756075
 05/31  21:00:00,1.85752093625,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.338269227782
 05/31  22:00:00,1.5142494814,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.267402228895
 05/31  23:00:00,1.14711091105,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.191205060378
 05/31  24:00:00,0.764773563974,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.109157706825
 06/01  01:00:00,0.570168862458,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0714557226391
 06/01  02:00:00,0.507215753352,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.061862056274
 06/01  03:00:00,0.498469229037,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0646085064711
 06/01  04:00:00,0.526453973033,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.093844978591
 06/01  05:00:00,0.703709363725,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.22417427467
 06/01  06:00:00,1.06977232619,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.466453860415
 06/01  07:00:00,1.30485903848,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.530322172159
 06/01  08:00:00,1.23149847641,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.510560115743
 06/01  09:00:00,1.13712947419,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.455301260454
 06/01  10:00:00,1.08779562286,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.391388368675
 06/01  11:00:00,1.07872763853,0.018757330357,0.0,0.0,0.0281538130585,0.00833587356211,0.0364896866207,0.00833587356211,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.33533382868
 06/01  12:00:00,1.16134034254,0.0184413569513,0.0,0.0,0.138123408818,0.039642459057,0.177765867875,0.039642459057,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.291864541468
 06/01  13:00:00,1.26680428619,0.0190790487337,0.0,0.0,0.256925888249,0.0728824102432,0.329808298492,0.0728824102432,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.267012557629
 06/01  14:00:00,1.37177474094,0.0201533583131,0.0,0.0,0.363853427427,0.105552758945,0.469406186373,0.105552758945,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.241582503613
 06/01  15:00:00,1.57346365602,0.0212736276606,0.0,0.0,0.496393657074,0.144034731195,0.640428388269,0.144034731195,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.245366788375
 06/01  16:00:00,1.82112938684,0.0251629730363,0.0,0.0,0.589429973753,0.169352194649,0.758782168402,0.169352194649,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.276621529647
 06/01  17:00:00,2.23937227725,0.0305689907594,0.0,0.0,0.731251828074,0.207531250305,0.93878307838,0.207531250305,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.344761404565
 06/01  18:00:00,2.34353660533,0.0331886975413,0.0,0.0,0.700543077942,0.201303646995,0.901846724938,0.201303646995,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.408834042113
 06/01  19:00:00,2.27912487458,0.0342572621497,0.0,0.0,0.610307208225,0.182943515766,0.793250723991,0.182943515766,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.420209923892
 06/01  20:00:00,2.30794132746,0.0354349812073,0.0,0.0,0.528473983304,0.16008240667,0.688556389974,0.16008240667,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.38229224908
 06/01  21:00:00,2.35175341065,0.0346077053815,0.0,0.0,0.471252938343,0.142711022131,0.613963960474,0.142711022131,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.336442627093
 06/01  22:00:00,1.89177839802,0.0299485338901,0.0,0.0,0.337222193165,0.104863951689,0.442086144855,0.104863951689,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.265871388011
 06/01  23:00:00,1.35262758381,0.0260247186883,0.0,0.0,0.198691766541,0.0633153206838,0.262007087225,0.0633153206838,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.189971638807
 06/01  24:00:00,0.838431073228,0.0215264063852,0.0,0.0,0.0906090547712,0.0290555058972,0.119664560668,0.0290555058972,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.108248673136
 06/02  01:00:00,0.612623470854,0.0198201499944,0.0,0.0,0.0327909927666,0.0105138627792,0.0433048555458,0.0105138627792,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.070605475489
 06/02  02:00:00,0.50636020555,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0610065084724
 06/02  03:00:00,0.497748826097,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0638881035309
 06/02  04:00:00,0.525806230508,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0931972360655
 06/02  05:00:00,0.702426401031,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.222891311976
 06/02  06:00:00,1.06714700156,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.463828535788
 06/02  07:00:00,1.3016344224,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.527097556073
 06/02  08:00:00,1.22846560262,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.507527241948
 06/02  09:00:00,1.1343401509,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.452511937165
 06/02  10:00:00,1.08545082658,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.389043572402
 06/02  11:00:00,1.12486277855,0.018757330357,0.0,0.0,0.0647928735021,0.0196176828553,0.0844105563574,0.0196176828553,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.333548098961
 06/02  12:00:00,1.13956917414,0.0184413569513,0.0,0.0,0.120639349041,0.0368726377968,0.157511986838,0.0368726377968,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.290347254104
 06/02  13:00:00,1.21204669612,0.0190790487337,0.0,0.0,0.213181206527,0.0632296142132,0.27641082074,0.0632296142132,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.265652445315
 06/02  14:00:00,1.33461213143,0.0201533583131,0.0,0.0,0.336650442635,0.096804994634,0.433455437269,0.096804994634,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.240370643206
 06/02  15:00:00,1.53256451149,0.0212736276606,0.0,0.0,0.466571406674,0.134183707996,0.60075511467,0.134183707996,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.244140917442
 06/02  16:00:00,1.8480072178,0.0251629730363,0.0,0.0,0.612939926175,0.174118409635,0.78705833581,0.174118409635,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.275223193202
 06/02  17:00:00,2.31396236607,0.0305689907594,0.0,0.0,0.792377906277,0.222748175217,1.01512608149,0.222748175217,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.343008490273
 06/02  18:00:00,2.44204196104,0.0331886975413,0.0,0.0,0.780644011394,0.221778168322,1.00242217972,0.221778168322,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.406763943042
 06/02  19:00:00,2.39358910238,0.0342572621497,0.0,0.0,0.70317840843,0.206647083305,0.909825491735,0.206647083305,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.418099383948
 06/02  20:00:00,2.36204347256,0.0354349812073,0.0,0.0,0.570241529641,0.174339272404,0.744580802045,0.174339272404,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.380369982111
 06/02  21:00:00,2.36171231041,0.0346077053815,0.0,0.0,0.478065552003,0.147546825787,0.62561237779,0.147546825787,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.33475310954
 06/02  22:00:00,1.90104977983,0.0299485338901,0.0,0.0,0.344519641923,0.108128073758,0.452647715682,0.108128073758,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.264581198988
 06/02  23:00:00,1.3695770371,0.0260247186883,0.0,0.0,0.212188990246,0.0676217323178,0.279810722563,0.0676217323178,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.189117456756
 06/02  24:00:00,0.853013913472,0.0215264063852,0.0,0.0,0.10195551412,0.032697357879,0.134652871999,0.032697357879,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10784320205
 06/03  01:00:00,0.629737194491,0.0198201499944,0.0,0.0,0.0402261083981,0.0128989320705,0.0531250404686,0.0128989320705,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0739519901282
 06/03  02:00:00,0.511438199758,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0634732642536
 06/03  03:00:00,0.501814877089,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0665887503504
 06/03  04:00:00,0.534004926743,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0987247766857
 06/03  05:00:00,0.72256539178,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.238933610125
 06/03  06:00:00,1.11480169763,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.500857719639
 06/03  07:00:00,1.36727433555,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.571576107309
 06/03  08:00:00,1.30677644836,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.5534007868
 06/03  09:00:00,1.24119670171,0.01832071256,0.0,0.0,0.0155705981003,0.00451467837567,0.020085276476,0.00451467837567,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.494252153036
 06/03  10:00:00,1.39995865023,0.018751585386,0.0,0.0,0.177031635161,0.0508580378978,0.227889673059,0.0508580378978,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.424745493704
 06/03  11:00:00,1.45131073767,0.018757330357,0.0,0.0,0.256697911226,0.0721464077587,0.328844318985,0.0721464077587,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.363073535936
 06/03  12:00:00,1.55634542499,0.0184413569513,0.0,0.0,0.392096927454,0.108844633046,0.5009415605,0.108844633046,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.315883425199
