Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/03  13:00:00,1.66853913269,0.0190790487337,0.0,0.0,0.522205799067,0.144999874649,0.667205673716,0.144999874649,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.287761996397
 06/03  14:00:00,1.93843695382,0.0201533583131,0.0,0.0,0.773516910105,0.204566181316,0.978083091421,0.204566181316,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.260442239266
 06/03  15:00:00,2.15391151075,0.0212736276606,0.0,0.0,0.916577196136,0.248416905156,1.16499410129,0.248416905156,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.26418995723
 06/03  16:00:00,2.47514518965,0.0251629730363,0.0,0.0,1.0647390766,0.288588296038,1.35332737264,0.288588296038,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.300174208971
 06/03  17:00:00,2.93813977506,0.0305689907594,0.0,0.0,1.2381066769,0.33550242346,1.57360910036,0.33550242346,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.37335095018
 06/03  18:00:00,2.88952764996,0.0331886975413,0.0,0.0,1.07123797333,0.304298743121,1.37553671646,0.304298743121,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.446824779682
 06/03  19:00:00,2.72876138203,0.0342572621497,0.0,0.0,0.900865850221,0.264650271795,1.16551612202,0.264650271795,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.463336279119
 06/03  20:00:00,2.63718872453,0.0354349812073,0.0,0.0,0.722845222999,0.219005855429,0.941851078428,0.219005855429,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.423389587369
 06/03  21:00:00,2.56814883488,0.0346077053815,0.0,0.0,0.581307158088,0.179340372867,0.760647530955,0.179340372867,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.370547623371
 06/03  22:00:00,2.07633737765,0.0299485338901,0.0,0.0,0.43584891259,0.135496894831,0.571345807421,0.135496894831,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.292877493149
 06/03  23:00:00,1.49587807599,0.0260247186883,0.0,0.0,0.283351485476,0.0895316952511,0.372883180727,0.0895316952511,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.206811192145
 06/03  24:00:00,0.943069512927,0.0215264063852,0.0,0.0,0.160532412135,0.0511386240864,0.211671036221,0.0511386240864,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.114306954206
 06/04  01:00:00,0.693668568537,0.0198201499944,0.0,0.0,0.0889473406385,0.028332708228,0.117280048866,0.028332708228,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0737283557768
 06/04  02:00:00,0.557945770921,0.0195903511539,0.0,0.0,0.0353849107424,0.0113435869566,0.046728497699,0.0113435869566,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0632523377176
 06/04  03:00:00,0.501480267434,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0662541406961
 06/04  04:00:00,0.533419484672,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0981393346142
 06/04  05:00:00,0.721196206101,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.237564424446
 06/04  06:00:00,1.1118571558,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.497913177813
 06/04  07:00:00,1.36389525966,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.568197031422
 06/04  08:00:00,1.30355968348,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.550184021919
 06/04  09:00:00,1.3055627541,0.01832071256,0.0,0.0,0.0670602680701,0.0200834471945,0.0871437152646,0.0200834471945,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.49155976663
 06/04  10:00:00,1.42442838362,0.018751585386,0.0,0.0,0.196847114174,0.0577969399363,0.25464405411,0.0577969399363,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.422460846038
 06/04  11:00:00,1.4491201784,0.018757330357,0.0,0.0,0.253966494522,0.0746211474716,0.328587641993,0.0746211474716,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.361139653658
 06/04  12:00:00,1.59803647997,0.0184413569513,0.0,0.0,0.426046807534,0.118250480884,0.544297288418,0.118250480884,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.314218752264
 06/04  13:00:00,1.73306577194,0.0190790487337,0.0,0.0,0.575244232385,0.157975098145,0.733219330529,0.157975098145,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.286274978826
 06/04  14:00:00,1.91129819711,0.0201533583131,0.0,0.0,0.749200287145,0.203071002274,0.952271289419,0.203071002274,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.259115284561
 06/04  15:00:00,2.08508600609,0.0212736276606,0.0,0.0,0.856650904324,0.240855410331,1.09750631465,0.240855410331,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.262852239204
 06/04  16:00:00,2.43724307266,0.0251629730363,0.0,0.0,1.03322274379,0.283737776022,1.31696051981,0.283737776022,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.298638944822
 06/04  17:00:00,2.88649746859,0.0305689907594,0.0,0.0,1.19561462218,0.328266154308,1.52388077648,0.328266154308,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.371436967586
 06/04  18:00:00,2.92156591683,0.0331886975413,0.0,0.0,1.10049942747,0.309350749362,1.40985017683,0.309350749362,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.444549586182
 06/04  19:00:00,2.78836393555,0.0342572621497,0.0,0.0,0.951260384078,0.276200055357,1.22746043943,0.276200055357,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.460994515221
 06/04  20:00:00,2.67933455527,0.0354349812073,0.0,0.0,0.756849365468,0.22929302069,0.986142386158,0.22929302069,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.421244110378
 06/04  21:00:00,2.62743862339,0.0346077053815,0.0,0.0,0.62953535081,0.19227951744,0.82181486825,0.19227951744,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.368670074592
 06/04  22:00:00,2.11884161033,0.0299485338901,0.0,0.0,0.469372008179,0.145915366372,0.615287374551,0.145915366372,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.291440158691
 06/04  23:00:00,1.5445749353,0.0260247186883,0.0,0.0,0.32163455417,0.10088928622,0.42252384039,0.10088928622,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.205867391788
 06/04  24:00:00,0.987708007918,0.0215264063852,0.0,0.0,0.195107414845,0.0616402762281,0.256747691074,0.0616402762281,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.113868794345
 06/05  01:00:00,0.704049042826,0.0198201499944,0.0,0.0,0.102479331546,0.0328545668509,0.135333898397,0.0328545668509,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0700020046103
 06/05  02:00:00,0.563115748215,0.0195903511539,0.0,0.0,0.0433068181134,0.0139848304036,0.057291648517,0.0139848304036,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0604704026201
 06/05  03:00:00,0.501102953973,0.0193145925452,0.0,0.0,0.00303957403639,0.000981497205565,0.00402107124196,0.000981497205565,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0632211601643
 06/05  04:00:00,0.524453475008,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0918444805657
 06/05  05:00:00,0.698948012908,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.219412923853
 06/05  06:00:00,1.05966325811,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.456344792332
 06/05  07:00:00,1.29300705393,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.518470187612
 06/05  08:00:00,1.22010180935,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.499163448686
 06/05  09:00:00,1.14092445186,0.01832071256,0.0,0.0,0.0106913092011,0.00332228172194,0.014013590923,0.00332228172194,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.445082647197
 06/05  10:00:00,1.14765680559,0.018751585386,0.0,0.0,0.0522876326167,0.0161247753653,0.0684124079819,0.0161247753653,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.382837143429
 06/05  11:00:00,1.19560814913,0.018757330357,0.0,0.0,0.122821024975,0.0375233792197,0.160344404194,0.0375233792197,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.328359621711
 06/05  12:00:00,1.21320769679,0.0184413569513,0.0,0.0,0.180450565291,0.0551595870864,0.235610152377,0.0551595870864,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.285887611215
 06/05  13:00:00,1.21827136881,0.0190790487337,0.0,0.0,0.218598533359,0.0680351985367,0.286633731895,0.0680351985367,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.261654206846
 06/05  14:00:00,1.22323403263,0.0201533583131,0.0,0.0,0.246474047979,0.0791648753303,0.325638923309,0.0791648753303,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.236809058366
 06/05  15:00:00,1.35736734004,0.0212736276606,0.0,0.0,0.325345442083,0.103813738959,0.429159181042,0.103813738959,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.240539679618
 06/05  16:00:00,1.60047543991,0.0251629730363,0.0,0.0,0.415360226488,0.128275901868,0.543636128357,0.128275901868,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.271113622768
 06/05  17:00:00,1.99514266104,0.0305689907594,0.0,0.0,0.542192759545,0.159271668684,0.701464428228,0.159271668684,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.337850438514
 06/05  18:00:00,2.18103438845,0.0331886975413,0.0,0.0,0.576531484278,0.170968286836,0.747499771115,0.170968286836,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.400678779059
 06/05  19:00:00,1.71659960521,0.0342572621497,0.0,0.0,0.181564786269,0.057478015568,0.239042801837,0.057478015568,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.411892576676
 06/05  20:00:00,1.80095964249,0.0354349812073,0.0,0.0,0.143183250924,0.0459447913454,0.189128042269,0.0459447913454,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.374738911813
 06/05  21:00:00,1.8183834668,0.0346077053815,0.0,0.0,0.0658410897636,0.0214114984345,0.0872525881981,0.0214114984345,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.329784055519
 06/05  22:00:00,1.64616439444,0.0299485338901,0.0,0.0,0.151670082216,0.0498293074793,0.201499389696,0.0498293074793,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.260844139584
 06/05  23:00:00,1.18627835873,0.0260247186883,0.0,0.0,0.0745375856775,0.0244867351977,0.0990243208752,0.0244867351977,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.186605180069
 06/05  24:00:00,0.717258133655,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106740294232
 06/06  01:00:00,0.568941513668,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0702283738488
 06/06  02:00:00,0.50642407186,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0610703747828
 06/06  03:00:00,0.498161259956,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0643005373896
 06/06  04:00:00,0.525462335727,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0928533412846
 06/06  05:00:00,0.699204105892,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.219669016837
 06/06  06:00:00,1.05886588263,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.455547416851
 06/06  07:00:00,1.29183145433,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.517294588009
 06/06  08:00:00,1.21881973485,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.497881374184
 06/06  09:00:00,1.12572572535,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.443897511616
 06/06  10:00:00,1.07810777388,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.381700519693
 06/06  11:00:00,1.03403874042,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.327134617189
 06/06  12:00:00,0.978306641857,0.0184413569513,0.0,0.0,0.00160847557563,0.000490800966535,0.00209927654216,0.000490800966535,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.28449743212
 06/06  13:00:00,1.01268426076,0.0190790487337,0.0,0.0,0.063097385421,0.0192536517283,0.0823510371493,0.0192536517283,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.260349793548
 06/06  14:00:00,1.07148366599,0.0201533583131,0.0,0.0,0.134122735648,0.0409290520374,0.175051787686,0.0409290520374,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.235645827348
 06/06  15:00:00,1.25835984924,0.0212736276606,0.0,0.0,0.254369130809,0.0769579396816,0.331327070491,0.0769579396816,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.239364299372
 06/06  16:00:00,1.51571083289,0.0251629730363,0.0,0.0,0.353321492106,0.106892066549,0.460213558655,0.106892066549,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.269771585444
 06/06  17:00:00,1.83107931093,0.0305689907594,0.0,0.0,0.413869138814,0.125214732389,0.539083871203,0.125214732389,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.336167645422
 06/06  18:00:00,1.99805046702,0.0331886975413,0.0,0.0,0.433034965691,0.133466593012,0.566501558703,0.133466593012,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.398693070041
 06/06  19:00:00,1.97676190825,0.0342572621497,0.0,0.0,0.380165553807,0.121062735258,0.501228289065,0.121062735258,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.409869392488
 06/06  20:00:00,2.01102382706,0.0354349812073,0.0,0.0,0.302661280947,0.0983955532204,0.401056834168,0.0983955532204,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.372874304489
 06/06  21:00:00,2.0273017852,0.0346077053815,0.0,0.0,0.224126057999,0.0736636864823,0.297789744482,0.0736636864823,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.32816521764
 06/06  22:00:00,1.61006058678,0.0299485338901,0.0,0.0,0.125443908452,0.0412457142064,0.166689622658,0.0412457142064,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.259550098961
 06/06  23:00:00,1.12077187019,0.0260247186883,0.0,0.0,0.0258371991949,0.00850014731145,0.0343373465063,0.00850014731145,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.185785665899
 06/06  24:00:00,0.71710494259,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106587103167
 06/07  01:00:00,0.569088976947,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0703758371279
 06/07  02:00:00,0.506589832727,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0612361356495
 06/07  03:00:00,0.498162714681,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0643019921146
 06/07  04:00:00,0.525459749375,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0928507549328
 06/07  05:00:00,0.698780935772,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.219245846716
 06/07  06:00:00,1.05702285767,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.453704391891
 06/07  07:00:00,1.28961672178,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.515079855453
 06/07  08:00:00,1.21676861451,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.495830253843
 06/07  09:00:00,1.12395475251,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.442126538773
 06/07  10:00:00,1.07633432397,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.379927069785
 06/07  11:00:00,1.03240752104,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.325503397815
 06/07  12:00:00,0.974851780886,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.283141847691
 06/07  13:00:00,1.04558105761,0.0190790487337,0.0,0.0,0.0894572944793,0.0270789554542,0.116536249934,0.0270789554542,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.259061377613
 06/07  14:00:00,1.15403664725,0.0201533583131,0.0,0.0,0.199126584781,0.0596265476364,0.258753132418,0.0596265476364,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.234497463875
 06/07  15:00:00,1.37189806065,0.0212736276606,0.0,0.0,0.344125951569,0.101900703681,0.44602665525,0.101900703681,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.238202926025
 06/07  16:00:00,1.63632558242,0.0251629730363,0.0,0.0,0.449153969323,0.13299883212,0.582152801443,0.13299883212,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.268447092189
 06/07  17:00:00,2.0143327571,0.0305689907594,0.0,0.0,0.558600472384,0.165399656955,0.724000129339,0.165399656955,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.334504833456
 06/07  18:00:00,2.15468753087,0.0331886975413,0.0,0.0,0.55662922614,0.168471097993,0.725100324132,0.168471097993,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.396731368456
 06/07  19:00:00,1.96619567057,0.0342572621497,0.0,0.0,0.374982828885,0.117680366886,0.492663195771,0.117680366886,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.407868248096
 06/07  20:00:00,1.90187742222,0.0354349812073,0.0,0.0,0.221941253325,0.071792019778,0.293733273103,0.071792019778,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.371051460709
 06/07  21:00:00,2.06165505136,0.0346077053815,0.0,0.0,0.25100562619,0.0827390460657,0.333744672256,0.0827390460657,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.326563556026
 06/07  22:00:00,1.66532381789,0.0299485338901,0.0,0.0,0.167819781768,0.0553558075281,0.223175589296,0.0553558075281,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.258327363438
 06/07  23:00:00,1.19683422125,0.0260247186883,0.0,0.0,0.0836116952199,0.027597328968,0.111209024188,0.027597328968,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184976339278
 06/07  24:00:00,0.717029400787,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106511561364
 06/08  01:00:00,0.568852068233,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0701389284142
 06/08  02:00:00,0.506003453021,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0606497559431
 06/08  03:00:00,0.497497337457,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.063636614891
 06/08  04:00:00,0.524394530797,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0917855363551
 06/08  05:00:00,0.6967923056,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.217257216545
 06/08  06:00:00,1.05377701324,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.450458547464
 06/08  07:00:00,1.28595610725,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.511419240933
 06/08  08:00:00,1.21312764489,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.492189284217
 06/08  09:00:00,1.12064240893,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.438814195192
 06/08  10:00:00,1.07354538023,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.377138126046
 06/08  11:00:00,1.10700022595,0.018757330357,0.0,0.0,0.0594845870698,0.0172700834565,0.0767546705263,0.0172700834565,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.323341432194
 06/08  12:00:00,1.1712872211,0.0184413569513,0.0,0.0,0.153821655665,0.0441817281562,0.198003383821,0.0441817281562,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.281573904085
 06/08  13:00:00,1.25487049113,0.0190790487337,0.0,0.0,0.254823751613,0.0722753923875,0.327099144001,0.0722753923875,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.257787917063
 06/08  14:00:00,1.40154653543,0.0201533583131,0.0,0.0,0.397291968291,0.11010521781,0.507397186101,0.11010521781,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.23336329837
 06/08  15:00:00,1.59432783146,0.0212736276606,0.0,0.0,0.522863396087,0.146740007889,0.669603403976,0.146740007889,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.237055948113
 06/08  16:00:00,1.87300622529,0.0251629730363,0.0,0.0,0.64041224792,0.179730460147,0.820142708067,0.179730460147,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.267137828441
 06/08  17:00:00,2.28928386262,0.0305689907594,0.0,0.0,0.781322497401,0.219270748252,1.00059324565,0.219270748252,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.332862822663
 06/08  18:00:00,2.32071378855,0.0331886975413,0.0,0.0,0.689035963114,0.204028870038,0.893064833152,0.204028870038,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.394793117113
 06/08  19:00:00,2.24092983996,0.0342572621497,0.0,0.0,0.589410934341,0.179962266201,0.769373200542,0.179962266201,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.40589241272
 06/08  20:00:00,2.24989018922,0.0354349812073,0.0,0.0,0.490890125985,0.152655041135,0.64354516712,0.152655041135,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.369252333693
 06/08  21:00:00,2.23716868591,0.0346077053815,0.0,0.0,0.38729477652,0.12354493697,0.51083971349,0.12354493697,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.324982149335
 06/08  22:00:00,1.79532021221,0.0299485338901,0.0,0.0,0.26772246218,0.0866573174868,0.354379779667,0.0866573174868,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.257119567381
 06/08  23:00:00,1.32092309873,0.0260247186883,0.0,0.0,0.178680543461,0.05741694231,0.236097485772,0.05741694231,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184176755176
 06/08  24:00:00,0.821724936472,0.0215264063852,0.0,0.0,0.0797119677391,0.025997236602,0.105709204341,0.025997236602,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105497892708
 06/09  01:00:00,0.592364901245,0.0198201499944,0.0,0.0,0.0183920565714,0.00603315709775,0.0244252136691,0.00603315709775,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0692265477573
 06/09  02:00:00,0.505423031452,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0600693343741
 06/09  03:00:00,0.496757125736,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0628964031701
 06/09  04:00:00,0.523600661087,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0909916666453
 06/09  05:00:00,0.695411124446,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.215876035391
 06/09  06:00:00,1.05119173064,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.447873264871
 06/09  07:00:00,1.28303046653,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.508493600212
 06/09  08:00:00,1.2102124952,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.489274134534
 06/09  09:00:00,1.11786439523,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.43603618149
 06/09  10:00:00,1.22574309778,0.018751585386,0.0,0.0,0.119642331328,0.0347032084669,0.154345539795,0.0347032084669,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.374990303799
 06/09  11:00:00,1.2473339291,0.018757330357,0.0,0.0,0.169563942441,0.0491566362969,0.218720578738,0.0491566362969,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.321709227131
 06/09  12:00:00,1.30019039824,0.0184413569513,0.0,0.0,0.255098839442,0.0732105688544,0.328309408296,0.0732105688544,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.280171056752
 06/09  13:00:00,1.41925478725,0.0190790487337,0.0,0.0,0.38477890374,0.107962022633,0.492740926373,0.107962022633,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.256530430807
 06/09  14:00:00,1.52137712179,0.0201533583131,0.0,0.0,0.490676490535,0.137671758728,0.628348249263,0.137671758728,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.232242821575
 06/09  15:00:00,1.67066392386,0.0212736276606,0.0,0.0,0.580491794093,0.16658035944,0.747072153533,0.16658035944,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23592329095
 06/09  16:00:00,1.91171884949,0.0251629730363,0.0,0.0,0.668353157964,0.191794872495,0.860148030458,0.191794872495,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.265845130241
 06/09  17:00:00,2.25761798699,0.0305689907594,0.0,0.0,0.75245722757,0.218092886342,0.970550113912,0.218092886342,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.331240078774
 06/09  18:00:00,2.38350646314,0.0331886975413,0.0,0.0,0.742547250368,0.215224251805,0.957771502173,0.215224251805,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.392879122689
 06/09  19:00:00,2.31216446424,0.0342572621497,0.0,0.0,0.648435377224,0.194124441316,0.84255981854,0.194124441316,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.403940419002
 06/09  20:00:00,2.10341179422,0.0354349812073,0.0,0.0,0.379048478165,0.119796539707,0.498845017871,0.119796539707,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.367474087943
 06/09  21:00:00,2.05368617689,0.0346077053815,0.0,0.0,0.249002982249,0.0799174746091,0.328920456858,0.0799174746091,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.32341889695
 06/09  22:00:00,1.75462242396,0.0299485338901,0.0,0.0,0.237195154462,0.0776804600885,0.31487561455,0.0776804600885,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.255925944254
 06/09  23:00:00,1.28238883715,0.0260247186883,0.0,0.0,0.149402608446,0.0489507815124,0.198353389959,0.0489507815124,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.183386589413
 06/09  24:00:00,0.807144117367,0.0215264063852,0.0,0.0,0.0689148223268,0.0225887479338,0.0915035702607,0.0225887479338,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105122707683
 06/10  01:00:00,0.585119302913,0.0198201499944,0.0,0.0,0.0075373454863,0.00248615842283,0.0100235039091,0.00248615842283,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0724356351101
 06/10  02:00:00,0.510482041828,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0625171063235
 06/10  03:00:00,0.500812667243,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0655865405043
 06/10  04:00:00,0.531865734808,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0965855847503
 06/10  05:00:00,0.715177279945,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.23154549829
 06/10  06:00:00,1.09773991599,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.483795937995
 06/10  07:00:00,1.34720981253,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.551511584285
 06/10  08:00:00,1.28709503732,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.533719375762
 06/10  09:00:00,1.20337254724,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.47651327504
 06/10  10:00:00,1.16652535981,0.018751585386,0.0,0.0,0.00757538344706,0.00231587990421,0.00989126335127,0.00231587990421,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.409310612984
 06/10  11:00:00,1.23077766373,0.018757330357,0.0,0.0,0.0934112821065,0.0279849715104,0.121396253617,0.0279849715104,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.349988527371
 06/10  12:00:00,1.23623267509,0.0184413569513,0.0,0.0,0.147829191154,0.0442634758523,0.192092667006,0.0442634758523,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.304619568802
 06/10  13:00:00,1.31032419454,0.0190790487337,0.0,0.0,0.247354294607,0.0716992758535,0.31905357046,0.0716992758535,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.277699161496
 06/10  14:00:00,1.39184031519,0.0201533583131,0.0,0.0,0.341487128457,0.0989772788449,0.440464407302,0.0989772788449,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.251464284761
 06/10  15:00:00,1.59864787336,0.0212736276606,0.0,0.0,0.482110981309,0.136673289492,0.618784270801,0.136673289492,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.255136150329
 06/10  16:00:00,1.86185355444,0.0251629730363,0.0,0.0,0.583102455458,0.167326493436,0.750428948895,0.167326493436,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.289780997511
 06/10  17:00:00,2.24130674036,0.0305689907594,0.0,0.0,0.691341951735,0.198385610328,0.889727562063,0.198385610328,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.360399453776
 06/10  18:00:00,2.35745293745,0.0331886975413,0.0,0.0,0.664120419862,0.194736573296,0.858856993158,0.194736573296,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.431429790475
 06/10  19:00:00,2.31117129114,0.0342572621497,0.0,0.0,0.585183171575,0.178588757324,0.763771928899,0.178588757324,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.447490381348
 06/10  20:00:00,2.29500484492,0.0354349812073,0.0,0.0,0.46671322918,0.14747174706,0.614184976241,0.14747174706,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.408871809949
 06/10  21:00:00,2.32423197832,0.0346077053815,0.0,0.0,0.40228085386,0.127154877691,0.529435731552,0.127154877691,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.357842566223
 06/10  22:00:00,1.90621081908,0.0299485338901,0.0,0.0,0.31222816852,0.0987175009364,0.410945669457,0.0987175009364,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.283151072535
 06/10  23:00:00,1.34841812425,0.0260247186883,0.0,0.0,0.174858777218,0.0569516722489,0.231810449467,0.0569516722489,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.200423971668
 06/10  24:00:00,0.833512341268,0.0215264063852,0.0,0.0,0.0791517482235,0.0259281572675,0.105079905491,0.0259281572675,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.111340913277
 06/11  01:00:00,0.618026394887,0.0198201499944,0.0,0.0,0.0325337518536,0.0106027402541,0.0431364921077,0.0106027402541,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0722297388849
 06/11  02:00:00,0.51026162399,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0622966884855
 06/11  03:00:00,0.500484561431,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0652584346923
 06/11  04:00:00,0.53114012599,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0958599759321
 06/11  05:00:00,0.713950754077,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.230318972421
 06/11  06:00:00,1.09508209575,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.481138117758
 06/11  07:00:00,1.34409807416,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.548399845919
 06/11  08:00:00,1.28416940341,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.530793741852
 06/11  09:00:00,1.20077250645,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.473913234247
 06/11  10:00:00,1.27059082398,0.018751585386,0.0,0.0,0.0893262895442,0.0267549579359,0.11608124748,0.0267549579359,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.407186093026
 06/11  11:00:00,1.32187291685,0.018757330357,0.0,0.0,0.16568073131,0.0485881024124,0.214268833723,0.0485881024124,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.348211200385
 06/11  12:00:00,1.37780744476,0.0184413569513,0.0,0.0,0.259880564672,0.0753167520373,0.335197316709,0.0753167520373,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.303089688763
 06/11  13:00:00,1.49056218849,0.0190790487337,0.0,0.0,0.390085456518,0.110572741309,0.500658197828,0.110572741309,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.276332528078
 06/11  14:00:00,1.60921018508,0.0201533583131,0.0,0.0,0.513499244626,0.145553967994,0.65905321262,0.145553967994,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.250245349331
 06/11  15:00:00,1.80433439797,0.0212736276606,0.0,0.0,0.643342179168,0.182358448773,0.825700627941,0.182358448773,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.253906317803
 06/11  16:00:00,2.1365186677,0.0251629730363,0.0,0.0,0.803831476403,0.222672765594,1.026504242,0.222672765594,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.28837081767
 06/11  17:00:00,2.53010306967,0.0305689907594,0.0,0.0,0.921710268102,0.258573251104,1.18028351921,0.258573251104,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.358639825951
 06/11  18:00:00,2.74741961317,0.0331886975413,0.0,0.0,0.984563547493,0.266351085151,1.25091463264,0.266351085151,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.429338826707
 06/11  19:00:00,2.57543720564,0.0342572621497,0.0,0.0,0.79490540679,0.235284983194,1.03019038998,0.235284983194,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.445337834762
 06/11  20:00:00,2.52822806854,0.0354349812073,0.0,0.0,0.650791466257,0.198588560907,0.849380027164,0.198588560907,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.406899982646
 06/11  21:00:00,2.50043472232,0.0346077053815,0.0,0.0,0.539671395144,0.167692664282,0.707364059426,0.167692664282,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.356116982342
 06/11  22:00:00,2.03038797345,0.0299485338901,0.0,0.0,0.408354890434,0.128088919158,0.536443809592,0.128088919158,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.281830086777
 06/11  23:00:00,1.4867714928,0.0260247186883,0.0,0.0,0.281933663786,0.0890974529107,0.371031116696,0.0890974529107,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.199556672987
 06/11  24:00:00,0.937650232943,0.0215264063852,0.0,0.0,0.158704577624,0.0509155541281,0.209620131752,0.0509155541281,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.110938578691
 06/12  01:00:00,0.662991373423,0.0198201499944,0.0,0.0,0.0721284768924,0.0234788304346,0.095607307327,0.0234788304346,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0686709262769
 06/12  02:00:00,0.551262700173,0.0195903511539,0.0,0.0,0.0350450781929,0.0113305072275,0.0463755854204,0.0113305072275,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.059533417675
 06/12  03:00:00,0.496059559875,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0621988373091
 06/12  04:00:00,0.522346630929,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0897376364866
 06/12  05:00:00,0.692209588752,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212674499697
 06/12  06:00:00,1.04428032618,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.440961860404
 06/12  07:00:00,1.28292652308,0.025461711529,0.0,0.0,0.00609173040355,0.0018942039368,0.00798593434035,0.0018942039368,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.50040372242
 06/12  08:00:00,1.25082092921,0.0215264063852,0.0,0.0,0.0371332285749,0.0112380788671,0.048371307442,0.0112380788671,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.481511261102
 06/12  09:00:00,1.26439026818,0.01832071256,0.0,0.0,0.118466732141,0.0347376620682,0.15320439421,0.0347376620682,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.429357660236
 06/12  10:00:00,1.39503186172,0.018751585386,0.0,0.0,0.255850203468,0.0734116652506,0.329261868719,0.0734116652506,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.369362738821
 06/12  11:00:00,1.48425287161,0.018757330357,0.0,0.0,0.361367762583,0.0990409554546,0.460408718037,0.0990409554546,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.316940030343
 06/12  12:00:00,1.55422935332,0.0184413569513,0.0,0.0,0.459226284679,0.127221306775,0.586447591454,0.127221306775,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.276071828667
 06/12  13:00:00,1.63303209881,0.0190790487337,0.0,0.0,0.554590809447,0.155602080044,0.710192889491,0.155602080044,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.252855779252
 06/12  14:00:00,1.78620343771,0.0201533583131,0.0,0.0,0.703596202404,0.19285165751,0.896447859914,0.19285165751,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.228969526839
 06/12  15:00:00,2.14162716645,0.0212736276606,0.0,0.0,0.968935718851,0.252409698397,1.22134541725,0.252409698397,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.232613269827
 06/12  16:00:00,2.35987863798,0.0251629730363,0.0,0.0,1.02981707306,0.282268612838,1.3120856859,0.282268612838,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.262067263297
 06/12  17:00:00,2.90270543225,0.0305689907594,0.0,0.0,1.28190780454,0.338469445197,1.62037724973,0.338469445197,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.326500388213
 06/12  18:00:00,2.90323595254,0.0331886975413,0.0,0.0,1.16729199309,0.315802032943,1.48309402603,0.315802032943,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.387286088227
 06/12  19:00:00,2.7171075093,0.0342572621497,0.0,0.0,0.973777393613,0.279428500145,1.25320589376,0.279428500145,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.398237388844
 06/12  20:00:00,2.5962550964,0.0354349812073,0.0,0.0,0.765353926817,0.231528050716,0.996881977533,0.231528050716,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.362280430461
 06/12  21:00:00,2.56105511089,0.0346077053815,0.0,0.0,0.644265212226,0.196588216661,0.840853428887,0.196588216661,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.318854858921
 06/12  22:00:00,2.05355042063,0.0299485338901,0.0,0.0,0.469933153696,0.14735571608,0.617288869776,0.14735571608,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.252440685692
 06/12  23:00:00,1.53792310713,0.0260247186883,0.0,0.0,0.348047615516,0.108147774162,0.456195389678,0.108147774162,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.181078859674
 06/12  24:00:00,1.00537634271,0.0215264063852,0.0,0.0,0.221395361457,0.0694355875374,0.290830948995,0.0694355875374,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.104027554291
 06/13  01:00:00,0.746208103982,0.0198201499944,0.0,0.0,0.136025755377,0.0429780057991,0.179003761176,0.0429780057991,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0684912029864
 06/13  02:00:00,0.609712434418,0.0195903511539,0.0,0.0,0.0795917291997,0.0253600655347,0.104951794734,0.0253600655347,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0594069426059
 06/13  03:00:00,0.548802618272,0.0193145925452,0.0,0.0,0.0400582334581,0.0128487551311,0.0529069885891,0.0128487551311,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0620349071167
 06/13  04:00:00,0.52637510348,0.0185849812266,0.0,0.0,0.00332776878269,0.00107551535623,0.00440328413892,0.00107551535623,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0893628248987
 06/13  05:00:00,0.691008909053,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.211473819997
 06/13  06:00:00,1.04427551985,0.0239622740947,0.0,0.0,0.00179938656474,0.000573477966738,0.00237286453148,0.000573477966738,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.438584189547
 06/13  07:00:00,1.36266807059,0.025461711529,0.0,0.0,0.069156588839,0.0211065094687,0.0902630983077,0.0211065094687,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.49786810596
 06/13  08:00:00,1.38312444624,0.0215264063852,0.0,0.0,0.141912469498,0.0411272213851,0.183039690883,0.0411272213851,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.479146394684
 06/13  09:00:00,1.4036523616,0.01832071256,0.0,0.0,0.230052078012,0.0645381416835,0.294590219696,0.0645381416835,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.427233928172
 06/13  10:00:00,1.61492060528,0.018751585386,0.0,0.0,0.43245077631,0.11852340122,0.55097417753,0.11852340122,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.367539173565
 06/13  11:00:00,1.71815663369,0.018757330357,0.0,0.0,0.550501730594,0.145356071188,0.695857801782,0.145356071188,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.315394708684
 06/13  12:00:00,1.86531009011,0.0184413569513,0.0,0.0,0.71308493504,0.185771550175,0.898856485215,0.185771550175,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.274743671701
 06/13  13:00:00,1.60308438607,0.0190790487337,0.0,0.0,0.518721916148,0.162713786211,0.681435702359,0.162713786211,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.251665253648
 06/13  14:00:00,1.65790969615,0.0201533583131,0.0,0.0,0.59050503043,0.178710115621,0.769215146052,0.178710115621,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.227908499142
 06/13  15:00:00,1.95025993967,0.0212736276606,0.0,0.0,0.807361432478,0.223689850174,1.03105128265,0.223689850174,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23154017764
 06/13  16:00:00,2.3238572416,0.0251629730363,0.0,0.0,1.0081139469,0.269174445433,1.27728839234,0.269174445433,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.260843160476
 06/13  17:00:00,2.81231731211,0.0305689907594,0.0,0.0,1.2087694093,0.322755476808,1.53152488611,0.322755476808,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.324964631699
 06/13  18:00:00,2.87098262513,0.0331886975413,0.0,0.0,1.14330054248,0.309352692136,1.45265323461,0.309352692136,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.38547355224
 06/13  19:00:00,2.77068123188,0.0342572621497,0.0,0.0,1.02188089877,0.28674710668,1.30862800545,0.28674710668,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.39638899973
 06/13  20:00:00,2.73820452044,0.0354349812073,0.0,0.0,0.886195046086,0.254319721281,1.14051476737,0.254319721281,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.360597064668
 06/13  21:00:00,2.69982029984,0.0346077053815,0.0,0.0,0.758646216161,0.222451752446,0.981097968607,0.222451752446,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.317375508149
 06/13  22:00:00,2.25527654941,0.0299485338901,0.0,0.0,0.634194462294,0.185950053821,0.820144516115,0.185950053821,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.251311168135
 06/13  23:00:00,1.73664851789,0.0260247186883,0.0,0.0,0.507011198959,0.148657131098,0.655668330057,0.148657131098,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.180331330055
 06/13  24:00:00,1.20496956177,0.0215264063852,0.0,0.0,0.378688872141,0.112089326006,0.490778198147,0.112089326006,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103673524199
 06/14  01:00:00,0.937227139933,0.0198201499944,0.0,0.0,0.284925103865,0.0852741097122,0.370199213577,0.0852741097122,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0683147865367
 06/14  02:00:00,0.786969897611,0.0195903511539,0.0,0.0,0.216761293289,0.0655717223549,0.282333015644,0.0655717223549,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0592831848893
 06/14  03:00:00,0.727607413962,0.0193145925452,0.0,0.0,0.178002651088,0.0538469997588,0.231849650847,0.0538469997588,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0618970405486
 06/14  04:00:00,0.723251761638,0.0185849812266,0.0,0.0,0.15474946469,0.0468129333044,0.201562397994,0.0468129333044,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0890803692018
 06/14  05:00:00,0.864939771794,0.0207393453564,0.0,0.0,0.133650956861,0.0411900235071,0.174840980368,0.0411900235071,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.21056370237
 06/14  06:00:00,1.26794925677,0.0239622740947,0.0,0.0,0.174780916892,0.0533316906935,0.228112607585,0.0533316906935,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.436518183409
 06/14  07:00:00,1.5567162255,0.025461711529,0.0,0.0,0.221221828103,0.0654835812321,0.286705409335,0.0654835812321,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.49547394984
 06/14  08:00:00,1.52348979675,0.0215264063852,0.0,0.0,0.252540509697,0.0731943674794,0.325734877177,0.0731943674794,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.476816558909
 06/14  09:00:00,1.56013012697,0.01832071256,0.0,0.0,0.353869605594,0.0992910133877,0.453160618982,0.0992910133877,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.42514129425
 06/14  10:00:00,1.77765082497,0.018751585386,0.0,0.0,0.561558356397,0.15394263636,0.715500992757,0.15394263636,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.365742578032
 06/14  11:00:00,1.85321256629,0.018757330357,0.0,0.0,0.658517050933,0.173919273129,0.832436324063,0.173919273129,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.313872118998
 06/14  12:00:00,2.02610768912,0.0184413569513,0.0,0.0,0.845987259425,0.214975533138,1.06096279256,0.214975533138,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.273434963362
 06/14  13:00:00,2.20489916894,0.0190790487337,0.0,0.0,1.02654565267,0.257877622884,1.28442327555,0.257877622884,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.250492463318
