Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/14  14:00:00,2.40958133089,0.0201533583131,0.0,0.0,1.21975093753,0.30218040434,1.52193134187,0.30218040434,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.226863938062
 06/14  15:00:00,2.66533820727,0.0212736276606,0.0,0.0,1.40028434867,0.346900695187,1.74718504386,0.346900695187,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.230484684034
 06/14  16:00:00,2.90912774818,0.0251629730363,0.0,0.0,1.48956284554,0.374199477067,1.8637623226,0.374199477067,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.259639736791
 06/14  17:00:00,3.2735833194,0.0305689907594,0.0,0.0,1.58202986185,0.412274238083,1.99430409993,0.412274238083,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.32345142517
 06/14  18:00:00,3.25339105932,0.0331886975413,0.0,0.0,1.4571284693,0.379718317072,1.83684678638,0.379718317072,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.383688434669
 06/14  19:00:00,3.06064977113,0.0342572621497,0.0,0.0,1.25952514233,0.34089217759,1.60041731992,0.34089217759,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.394568224513
 06/14  20:00:00,2.93649445267,0.0354349812073,0.0,0.0,1.04670288798,0.29376017422,1.3404630622,0.29376017422,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.358938702071
 06/14  21:00:00,2.85303262202,0.0346077053815,0.0,0.0,0.882489627817,0.253278173064,1.13576780088,0.253278173064,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.315917998053
 06/14  22:00:00,2.37057645859,0.0299485338901,0.0,0.0,0.726100651527,0.210456745069,0.936557396596,0.210456745069,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.250198196834
 06/14  23:00:00,1.79433019002,0.0260247186883,0.0,0.0,0.550983089471,0.163104054924,0.714087144395,0.163104054924,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.179594187842
 06/14  24:00:00,1.26077896233,0.0215264063852,0.0,0.0,0.422014669964,0.12492271275,0.546937382714,0.12492271275,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103323740196
 06/15  01:00:00,0.981840320263,0.0198201499944,0.0,0.0,0.31939217578,0.0955949321647,0.414987107945,0.0955949321647,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.068140072499
 06/15  02:00:00,0.821482966362,0.0195903511539,0.0,0.0,0.243349707283,0.0736193378194,0.316969045102,0.0736193378194,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0591602241819
 06/15  03:00:00,0.742391996438,0.0193145925452,0.0,0.0,0.189075584815,0.0576962031533,0.246771787968,0.0576962031533,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0617594859034
 06/15  04:00:00,0.714157491541,0.0185849812266,0.0,0.0,0.147337137486,0.0454110116471,0.192748149133,0.0454110116471,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.088800347966
 06/15  05:00:00,0.86184498678,0.0207393453564,0.0,0.0,0.131710459761,0.040920240836,0.172630700597,0.040920240836,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.209679197129
 06/15  06:00:00,1.25764338902,0.0239622740947,0.0,0.0,0.168034080897,0.0517915291701,0.219825610067,0.0517915291701,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.43449931318
 06/15  07:00:00,1.54528409707,0.025461711529,0.0,0.0,0.213671634416,0.0639596358843,0.2776312703,0.0639596358843,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.493115960444
 06/15  08:00:00,1.51978166629,0.0215264063852,0.0,0.0,0.250774255522,0.0735474078774,0.324321663399,0.0735474078774,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.474521642227
 06/15  09:00:00,1.51794671801,0.01832071256,0.0,0.0,0.320919390049,0.0921188925135,0.413038282562,0.0921188925135,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.423080221716
 06/15  10:00:00,1.73695417948,0.018751585386,0.0,0.0,0.529755047787,0.146818996866,0.676574044652,0.146818996866,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.363972880645
 06/15  11:00:00,1.74924990593,0.018757330357,0.0,0.0,0.57285966545,0.157113889234,0.729973554684,0.157113889234,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.312372228024
 06/15  12:00:00,1.78519978063,0.0184413569513,0.0,0.0,0.644543938418,0.176800289163,0.821344227582,0.176800289163,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.272145619849
 06/15  13:00:00,1.86603832123,0.0190790487337,0.0,0.0,0.745002462147,0.20171585728,0.946718319427,0.20171585728,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.249336571735
 06/15  14:00:00,2.01687324146,0.0201533583131,0.0,0.0,0.89193549383,0.238317948994,1.13025344282,0.238317948994,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.225833747677
 06/15  15:00:00,2.27852834131,0.0212736276606,0.0,0.0,1.07993163542,0.2814853352,1.36141697062,0.2814853352,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.229442891317
 06/15  16:00:00,2.59940426245,0.0251629730363,0.0,0.0,1.2336683001,0.321560089644,1.55522838975,0.321560089644,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.258450183918
 06/15  17:00:00,2.40455438301,0.0305689907594,0.0,0.0,0.859339248159,0.267427354288,1.12676660245,0.267427354288,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.321959986258
 06/15  18:00:00,2.40448788158,0.0331886975413,0.0,0.0,0.751978073968,0.237725325593,0.989703399561,0.237725325593,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.381928643735
 06/15  19:00:00,2.28560220399,0.0342572621497,0.0,0.0,0.626321138787,0.200842987609,0.827164126396,0.200842987609,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.392773850891
 06/15  20:00:00,2.28945802606,0.0354349812073,0.0,0.0,0.526321267054,0.168739759897,0.695061026951,0.168739759897,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.357304310703
 06/15  21:00:00,2.28612583427,0.0346077053815,0.0,0.0,0.431095955016,0.139201641475,0.570297596491,0.139201641475,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.314481414692
 06/15  22:00:00,1.84141082272,0.0299485338901,0.0,0.0,0.308278470212,0.100210705714,0.408489175925,0.100210705714,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.249100781637
 06/15  23:00:00,1.34471416487,0.0260247186883,0.0,0.0,0.200139558703,0.0650586005175,0.265198159221,0.0650586005175,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178867147865
 06/15  24:00:00,0.843111587407,0.0215264063852,0.0,0.0,0.0976935235136,0.0319226735295,0.129616197043,0.0319226735295,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102977550941
 06/16  01:00:00,0.623574415263,0.0198201499944,0.0,0.0,0.042882539933,0.0140129034002,0.0568954433332,0.0140129034002,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0679658321107
 06/16  02:00:00,0.506548614691,0.0195903511539,0.0,0.0,0.00162633623176,0.000531494399545,0.0021578306313,0.000531494399545,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.059037086982
 06/16  03:00:00,0.49553172764,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0616710050737
 06/16  04:00:00,0.521410248598,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0888012541559
 06/16  05:00:00,0.688659537315,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20912444826
 06/16  06:00:00,1.03619429798,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.432875832202
 06/16  07:00:00,1.26554293056,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.491006064236
 06/16  08:00:00,1.19326662937,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.472328268698
 06/16  09:00:00,1.1767502786,0.01832071256,0.0,0.0,0.0563609262799,0.0175104237511,0.0738713500309,0.0175104237511,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.421050714838
 06/16  10:00:00,1.2409851116,0.018751585386,0.0,0.0,0.139983234195,0.042364656254,0.182347890449,0.042364656254,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.362229966972
 06/16  11:00:00,1.29963492285,0.018757330357,0.0,0.0,0.216880218964,0.0649557103188,0.281835929283,0.0649557103188,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.310894870341
 06/16  12:00:00,1.35204827589,0.0184413569513,0.0,0.0,0.300452452409,0.0890100922533,0.389462544662,0.0890100922533,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.270875798028
 06/16  13:00:00,1.4485466155,0.0190790487337,0.0,0.0,0.411116611809,0.119248241138,0.530364852947,0.119248241138,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.248198332488
 06/16  14:00:00,1.51002025541,0.0201533583131,0.0,0.0,0.480471952843,0.143942522489,0.624414475331,0.143942522489,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.224819729127
 06/16  15:00:00,1.72436499316,0.0212736276606,0.0,0.0,0.624880964176,0.183396507811,0.808277471988,0.183396507811,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.228419041792
 06/16  16:00:00,1.98947443357,0.0251629730363,0.0,0.0,0.733678443075,0.212790191507,0.946468634582,0.212790191507,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.257280110203
 06/16  17:00:00,2.36489756503,0.0305689907594,0.0,0.0,0.843857107802,0.244718919841,1.08857602764,0.244718919841,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.320493743088
 06/16  18:00:00,2.44949564212,0.0331886975413,0.0,0.0,0.799622291001,0.236820399857,1.03644269086,0.236820399857,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.380197112984
 06/16  19:00:00,2.34625566815,0.0342572621497,0.0,0.0,0.679956067785,0.209626949574,0.889583017359,0.209626949574,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.391008424092
 06/16  20:00:00,2.32035437271,0.0354349812073,0.0,0.0,0.552927879358,0.174637354424,0.727565233782,0.174637354424,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.355696450524
 06/16  21:00:00,2.14516360653,0.0346077053815,0.0,0.0,0.326194325761,0.104554626061,0.430748951821,0.104554626061,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.313067831624
 06/16  22:00:00,1.78017435732,0.0299485338901,0.0,0.0,0.262179045542,0.0861533795066,0.348332425049,0.0861533795066,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.248021067113
 06/16  23:00:00,1.27533684858,0.0260247186883,0.0,0.0,0.147916814734,0.0486188265146,0.196535641248,0.0486188265146,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178152349552
 06/16  24:00:00,0.802761565353,0.0215264063852,0.0,0.0,0.0674349237601,0.0221707815554,0.0896057053154,0.0221707815554,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102638020615
 06/17  01:00:00,0.581007724039,0.0198201499944,0.0,0.0,0.00548876146893,0.00180525434753,0.00729401581647,0.00180525434753,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0710535443285
 06/17  02:00:00,0.509627687479,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0616627519739
 06/17  03:00:00,0.499872484409,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0646463576705
 06/17  04:00:00,0.529861848289,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0945816982313
 06/17  05:00:00,0.708518683215,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.22488690156
 06/17  06:00:00,1.08223760599,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.468293627997
 06/17  07:00:00,1.32892345831,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.533225230073
 06/17  08:00:00,1.26917987484,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.51580421328
 06/17  09:00:00,1.18702517725,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.460165905051
 06/17  10:00:00,1.20698915541,0.018751585386,0.0,0.0,0.0496057304084,0.0148481704519,0.0644539008604,0.0148481704519,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.395211771076
 06/17  11:00:00,1.30760629162,0.018757330357,0.0,0.0,0.162921166667,0.0472155143732,0.21013668104,0.0472155143732,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.338076727831
 06/17  12:00:00,1.37193376856,0.0184413569513,0.0,0.0,0.262671122035,0.0753762858213,0.338047407856,0.0753762858213,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.294365921415
 06/17  13:00:00,1.4538289613,0.0190790487337,0.0,0.0,0.366531118343,0.105187336015,0.471718454358,0.105187336015,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.268539044363
 06/17  14:00:00,1.62475958661,0.0201533583131,0.0,0.0,0.532223866431,0.149331481563,0.681555347995,0.149331481563,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.243292615489
 06/17  15:00:00,1.8768779843,0.0212736276606,0.0,0.0,0.706910605937,0.198344672984,0.905255278921,0.198344672984,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.246895253149
 06/17  16:00:00,2.19583382704,0.0251629730363,0.0,0.0,0.854196319449,0.239671770879,1.09386809033,0.239671770879,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.280322128674
 06/17  17:00:00,2.62303254169,0.0305689907594,0.0,0.0,1.00208784156,0.281155624414,1.28324346597,0.281155624414,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.348609351201
 06/17  18:00:00,2.70825261296,0.0331886975413,0.0,0.0,0.950816479366,0.272854533962,1.22367101333,0.272854533962,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.41741544581
 06/17  19:00:00,2.61845426138,0.0342572621497,0.0,0.0,0.837555451784,0.247924281839,1.08547973362,0.247924281839,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.433065546866
 06/17  20:00:00,2.54847712787,0.0354349812073,0.0,0.0,0.67335198883,0.207521133936,0.880873122765,0.207521133936,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.395655946367
 06/17  21:00:00,2.50175637144,0.0346077053815,0.0,0.0,0.547004606031,0.171521269372,0.718525875402,0.171521269372,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.346276815486
 06/17  22:00:00,1.9825881497,0.0299485338901,0.0,0.0,0.375028568693,0.121148662873,0.496177231566,0.121148662873,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.274296841049
 06/17  23:00:00,1.44158278246,0.0260247186883,0.0,0.0,0.250007461296,0.0807818217716,0.330789283068,0.0807818217716,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.194609796277
 06/17  24:00:00,0.87562215391,0.0215264063852,0.0,0.0,0.112784399162,0.0371049552109,0.149889354373,0.0371049552109,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108641277037
 06/18  01:00:00,0.6331307489,0.0198201499944,0.0,0.0,0.0448446362598,0.0147573850134,0.0596020212732,0.0147573850134,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0708685637322
 06/18  02:00:00,0.518348602506,0.0195903511539,0.0,0.0,0.00688940868677,0.00225509889402,0.00914450758079,0.00225509889402,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0612391594203
 06/18  03:00:00,0.499366833017,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0641407062784
 06/18  04:00:00,0.52892847714,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0936483270827
 06/18  05:00:00,0.70700981393,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.223378032274
 06/18  06:00:00,1.07954893832,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.465604960324
 06/18  07:00:00,1.32583867148,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.53014044324
 06/18  08:00:00,1.26606056925,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.512684907692
 06/18  09:00:00,1.30452852351,0.01832071256,0.0,0.0,0.0930224542129,0.0269642792707,0.119986733484,0.0269642792707,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.45768251783
 06/18  10:00:00,1.41944547628,0.018751585386,0.0,0.0,0.21615179579,0.06264321198,0.27879500777,0.06264321198,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.393326985039
 06/18  11:00:00,1.47843083783,0.018757330357,0.0,0.0,0.298067897759,0.0844890056163,0.382556903375,0.0844890056163,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.336481051711
 06/18  12:00:00,1.59081325369,0.0184413569513,0.0,0.0,0.437191886268,0.121108388724,0.558300274993,0.121108388724,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.292992539416
 06/18  13:00:00,1.71126245181,0.0190790487337,0.0,0.0,0.573265070657,0.157113769539,0.730378840197,0.157113769539,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.26731214903
 06/18  14:00:00,1.87485934682,0.0201533583131,0.0,0.0,0.734145121779,0.198604604767,0.932749726546,0.198604604767,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.242197997143
 06/18  15:00:00,2.11259608341,0.0212736276606,0.0,0.0,0.898902322571,0.243175451168,1.14207777374,0.243175451168,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.245790857436
 06/18  16:00:00,2.41017405531,0.0251629730363,0.0,0.0,1.03065675921,0.278818303611,1.30947506282,0.278818303611,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.279055384451
 06/18  17:00:00,2.80923533166,0.0305689907594,0.0,0.0,1.15458849708,0.316437656128,1.47102615321,0.316437656128,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.347029453934
 06/18  18:00:00,2.77550455669,0.0331886975413,0.0,0.0,1.00455879489,0.288241602158,1.29280039705,0.288241602158,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.415538005822
 06/18  19:00:00,2.64107948456,0.0342572621497,0.0,0.0,0.856496093316,0.253541705276,1.11003779859,0.253541705276,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.431132705079
 06/18  20:00:00,2.57577024388,0.0354349812073,0.0,0.0,0.697143711969,0.212793355268,0.909937067237,0.212793355268,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.393885117912
 06/18  21:00:00,2.48747510903,0.0346077053815,0.0,0.0,0.536265049757,0.169529299393,0.70579434915,0.169529299393,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.344727079325
 06/18  22:00:00,1.975923778,0.0299485338901,0.0,0.0,0.370759954789,0.119939324839,0.490699279628,0.119939324839,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.27311042129
 06/18  23:00:00,1.45910321067,0.0260247186883,0.0,0.0,0.264646069714,0.0844426946595,0.349088764373,0.0844426946595,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.193830743178
 06/18  24:00:00,0.889499394842,0.0215264063852,0.0,0.0,0.123609200846,0.0405190990282,0.164128299874,0.0405190990282,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108279572468
 06/19  01:00:00,0.649830618576,0.0198201499944,0.0,0.0,0.0630786668992,0.0205728651185,0.0836515320177,0.0205728651185,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0674659467391
 06/19  02:00:00,0.504135082758,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.05878138568
 06/19  03:00:00,0.49529990366,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0614391810941
 06/19  04:00:00,0.520693990224,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0880849957822
 06/19  05:00:00,0.686421777008,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206886687953
 06/19  06:00:00,1.03078722765,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.427468761874
 06/19  07:00:00,1.25913226186,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.484595395536
 06/19  08:00:00,1.18687805524,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.465939694572
 06/19  09:00:00,1.14266344794,0.01832071256,0.0,0.0,0.0352142606621,0.0104393300916,0.0456535907537,0.0104393300916,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.415181643454
 06/19  10:00:00,1.28507932826,0.018751585386,0.0,0.0,0.179450674539,0.0520437798951,0.231494454434,0.0520437798951,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.357177619646
 06/19  11:00:00,1.33953476887,0.018757330357,0.0,0.0,0.253994872601,0.0720228226001,0.326017695201,0.0720228226001,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.306612950439
 06/19  12:00:00,1.42890057187,0.0184413569513,0.0,0.0,0.367010378677,0.102985143071,0.469995521748,0.102985143071,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.267195116928
 06/19  13:00:00,1.54129047064,0.0190790487337,0.0,0.0,0.490503507366,0.135904675965,0.62640818333,0.135904675965,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.244898857241
 06/19  14:00:00,1.67862684348,0.0201533583131,0.0,0.0,0.624714176095,0.171247080531,0.795961256626,0.171247080531,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.221879535896
 06/19  15:00:00,1.90567194684,0.0212736276606,0.0,0.0,0.781187819913,0.211370467983,0.992558287896,0.211370467983,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.225445179569
 06/19  16:00:00,2.17629196122,0.0251629730363,0.0,0.0,0.894622203205,0.24205571679,1.13667792,0.24205571679,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.253888352435
 06/19  17:00:00,2.58837762271,0.0305689907594,0.0,0.0,1.03311508212,0.283198307898,1.31631339002,0.283198307898,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.316236438385
 06/19  18:00:00,2.69067730835,0.0331886975413,0.0,0.0,1.00669285288,0.275953572168,1.28264642505,0.275953572168,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.375175045021
 06/19  19:00:00,2.58434542525,0.0342572621497,0.0,0.0,0.880178659363,0.252615009312,1.13279366868,0.252615009312,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.385887529879
 06/19  20:00:00,2.52753374318,0.0354349812073,0.0,0.0,0.722934805987,0.21647358578,0.939408391766,0.21647358578,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.351032663002
 06/19  21:00:00,2.43826422506,0.0346077053815,0.0,0.0,0.554035317995,0.173912506018,0.727947824013,0.173912506018,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.30896957796
 06/19  22:00:00,1.96247110797,0.0299485338901,0.0,0.0,0.404655382102,0.129103042258,0.53375842436,0.129103042258,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.244891818453
 06/19  23:00:00,1.42060265163,0.0260247186883,0.0,0.0,0.259771319264,0.0841022170648,0.343873536329,0.0841022170648,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.176080257515
 06/19  24:00:00,0.910838038627,0.0215264063852,0.0,0.0,0.150067050192,0.048598620075,0.198665670267,0.048598620075,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101654528937
 06/20  01:00:00,0.639915121472,0.0198201499944,0.0,0.0,0.0555623444536,0.0183345499402,0.0738968943937,0.0183345499402,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.067305087259
 06/20  02:00:00,0.525694053932,0.0195903511539,0.0,0.0,0.0163887038137,0.00537934334572,0.0217680471594,0.00537934334572,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.058572309695
 06/20  03:00:00,0.49506170877,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0612009862034
 06/20  04:00:00,0.520314218569,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0877052241264
 06/20  05:00:00,0.685508236619,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.205973147564
 06/20  06:00:00,1.02877326757,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.4254548018
 06/20  07:00:00,1.25675950069,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.482222634372
 06/20  08:00:00,1.19365043095,0.0215264063852,0.0,0.0,0.00700134100504,0.00207669498362,0.00907803598866,0.00207669498362,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.463634034295
 06/20  09:00:00,1.21653063755,0.01832071256,0.0,0.0,0.0943303721341,0.02709786795,0.121428240084,0.02709786795,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.413274183735
 06/20  10:00:00,1.42753426061,0.018751585386,0.0,0.0,0.294066392398,0.0815074548833,0.375573847281,0.0815074548833,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.355553159144
 06/20  11:00:00,1.4861645081,0.018757330357,0.0,0.0,0.373068015986,0.100956157622,0.474024173607,0.100956157622,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.305236211265
 06/20  12:00:00,1.60277636028,0.0184413569513,0.0,0.0,0.509103318973,0.13595135262,0.645054671593,0.13595135262,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.266011755492
 06/20  13:00:00,1.69422684005,0.0190790487337,0.0,0.0,0.612511791563,0.167893478182,0.780405269745,0.167893478182,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.243838140241
 06/20  14:00:00,1.85729914473,0.0201533583131,0.0,0.0,0.767832365949,0.207746058062,0.97557842401,0.207746058062,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220934669768
 06/20  15:00:00,2.14994914987,0.0212736276606,0.0,0.0,0.97920708364,0.258583822779,1.23779090642,0.258583822779,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.224489764073
 06/20  16:00:00,2.47941127133,0.0251629730363,0.0,0.0,1.14306682818,0.297821554632,1.44088838282,0.297821554632,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.252797199724
 06/20  17:00:00,2.93472491245,0.0305689907594,0.0,0.0,1.31639772831,0.347631186733,1.66402891504,0.347631186733,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.314868203107
 06/20  18:00:00,2.91545162139,0.0331886975413,0.0,0.0,1.18439160609,0.324643684884,1.50903529097,0.324643684884,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.373560492133
 06/20  19:00:00,2.74250923776,0.0342572621497,0.0,0.0,1.00436764251,0.28823626916,1.29260391167,0.28823626916,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.384241099387
 06/20  20:00:00,2.63265508959,0.0354349812073,0.0,0.0,0.805005412269,0.24102385063,1.0460292629,0.24102385063,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.349533138279
 06/20  21:00:00,2.56829410225,0.0346077053815,0.0,0.0,0.658275699045,0.201019866912,0.859295565957,0.201019866912,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.307651713211
 06/20  22:00:00,2.06042208389,0.0299485338901,0.0,0.0,0.481535741679,0.151179974482,0.632715716161,0.151179974482,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.24388550257
 06/20  23:00:00,1.53218639164,0.0260247186883,0.0,0.0,0.34711442464,0.109009050727,0.456123475367,0.109009050727,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.175414058492
 06/20  24:00:00,1.00466655794,0.0215264063852,0.0,0.0,0.222423727036,0.0703865733854,0.292810300422,0.0703865733854,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101338418091
 06/21  01:00:00,0.743849299513,0.0198201499944,0.0,0.0,0.134924010905,0.0430644236957,0.1779884346,0.0430644236957,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0671477250938
 06/21  02:00:00,0.617760472592,0.0195903511539,0.0,0.0,0.0863729876047,0.0275720158202,0.113945003425,0.0275720158202,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0584617720892
 06/21  03:00:00,0.546875181037,0.0193145925452,0.0,0.0,0.0393054036043,0.0127281653526,0.0520335689569,0.0127281653526,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0609808895139
 06/21  04:00:00,0.533060455189,0.0185849812266,0.0,0.0,0.00999801699294,0.00323823648011,0.0132362534731,0.00323823648011,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0872152072734
 06/21  05:00:00,0.684258532049,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204723442994
 06/21  06:00:00,1.02646706045,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.423148594675
 06/21  07:00:00,1.31564576953,0.025461711529,0.0,0.0,0.0467796076585,0.0145565413283,0.0613361489867,0.0145565413283,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.479772754224
 06/21  08:00:00,1.30762454287,0.0215264063852,0.0,0.0,0.0963056823716,0.0288448090471,0.125150491419,0.0288448090471,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.461535690779
 06/21  09:00:00,1.33112659377,0.01832071256,0.0,0.0,0.184828224424,0.0530523387419,0.237880563166,0.0530523387419,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.411417816866
 06/21  10:00:00,1.52947521315,0.018751585386,0.0,0.0,0.375163510027,0.103945453614,0.479108963642,0.103945453614,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.353958995328
 06/21  11:00:00,1.59317963227,0.018757330357,0.0,0.0,0.458380306446,0.124009835216,0.582390141663,0.124009835216,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.303885367381
 06/21  12:00:00,1.6816371869,0.0184413569513,0.0,0.0,0.570689186713,0.15438739386,0.725076580573,0.15438739386,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.264850673133
 06/21  13:00:00,1.8337490271,0.0190790487337,0.0,0.0,0.728595851218,0.192372379322,0.92096823054,0.192372379322,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.242797366491
 06/21  14:00:00,2.04503149057,0.0201533583131,0.0,0.0,0.925783698934,0.238454315354,1.16423801429,0.238454315354,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220007425325
 06/21  15:00:00,2.30441183145,0.0212736276606,0.0,0.0,1.10784209103,0.285349994714,1.39319208574,0.285349994714,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.223551266328
 06/21  16:00:00,2.62296397694,0.0251629730363,0.0,0.0,1.26077301162,0.324737285032,1.58551029665,0.324737285032,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.251727991504
 06/21  17:00:00,2.97997784585,0.0305689907594,0.0,0.0,1.35015648648,0.36046814157,1.71062462804,0.36046814157,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.313525423499
 06/21  18:00:00,2.91264978634,0.0331886975413,0.0,0.0,1.17748895581,0.330328336944,1.50781729275,0.330328336944,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.371976655303
 06/21  19:00:00,2.73075287852,0.0342572621497,0.0,0.0,0.994311603908,0.288151446898,1.28246305081,0.288151446898,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.382625601014
 06/21  20:00:00,2.56680153237,0.0354349812073,0.0,0.0,0.750372214651,0.231274866056,0.981647080707,0.231274866056,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.348061763261
 06/21  21:00:00,2.50316624328,0.0346077053815,0.0,0.0,0.606868250241,0.188592640595,0.795460890837,0.188592640595,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.306358529359
 06/21  22:00:00,2.00325804612,0.0299485338901,0.0,0.0,0.437216827699,0.139322407694,0.576539235393,0.139322407694,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.242897945565
 06/21  23:00:00,1.46737153833,0.0260247186883,0.0,0.0,0.29675016757,0.0952124434404,0.39196261101,0.0952124434404,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174760069534
 06/21  24:00:00,0.949682046293,0.0215264063852,0.0,0.0,0.180280863335,0.0578553077101,0.238136171045,0.0578553077101,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101028035825
 06/22  01:00:00,0.709294117922,0.0198201499944,0.0,0.0,0.108701167831,0.0348868186018,0.143587986433,0.0348868186018,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0669929916706
 06/22  02:00:00,0.583300998595,0.0195903511539,0.0,0.0,0.0601452626995,0.0194490954097,0.0795943581092,0.0194490954097,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0583529434078
 06/22  03:00:00,0.522593292919,0.0193145925452,0.0,0.0,0.0210262520323,0.00684694030549,0.0278731923378,0.00684694030549,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.060859378015
 06/22  04:00:00,0.519589599685,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0869806052424
 06/22  05:00:00,0.683516828161,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.203981739106
 06/22  06:00:00,1.02471270729,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.421394241512
 06/22  07:00:00,1.27489315983,0.025461711529,0.0,0.0,0.0171264532831,0.00553781364107,0.0226642669241,0.00553781364107,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.477692026579
 06/22  08:00:00,1.21072915395,0.0215264063852,0.0,0.0,0.0229271724544,0.00735574710914,0.0302829195635,0.00735574710914,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.459507873721
 06/22  09:00:00,1.15341384315,0.01832071256,0.0,0.0,0.0469372023495,0.0150520758545,0.061989278204,0.0150520758545,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.409596351215
 06/22  10:00:00,1.06557370965,0.018751585386,0.0,0.0,0.0126773341856,0.00409471780698,0.0167720519926,0.00409471780698,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.352394403474
 06/22  11:00:00,1.14894837633,0.018757330357,0.0,0.0,0.105625152684,0.0338598843904,0.139485037074,0.0338598843904,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.302559216031
 06/22  12:00:00,1.19614881333,0.0184413569513,0.0,0.0,0.183268177329,0.0574597248364,0.240727902165,0.0574597248364,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.263710977974
 06/22  13:00:00,1.28316188051,0.0190790487337,0.0,0.0,0.28456904175,0.0868336080403,0.371402649791,0.0868336080403,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.241775800658
 06/22  14:00:00,1.34756777375,0.0201533583131,0.0,0.0,0.358336139698,0.109348426122,0.46768456582,0.109348426122,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.219097156975
 06/22  15:00:00,1.56455010296,0.0212736276606,0.0,0.0,0.504812862001,0.149437196772,0.654250058773,0.149437196772,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.222631564815
 06/22  16:00:00,1.82689042982,0.0251629730363,0.0,0.0,0.60992950658,0.180558344323,0.790487850903,0.180558344323,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.250676890126
 06/22  17:00:00,2.12498731684,0.0305689907594,0.0,0.0,0.659530613284,0.197420759607,0.856951372892,0.197420759607,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.312208149644
 06/22  18:00:00,2.28529704082,0.0331886975413,0.0,0.0,0.678823813121,0.203195452451,0.882019265572,0.203195452451,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.370421936968
 06/22  19:00:00,2.22742654018,0.0342572621497,0.0,0.0,0.595656642036,0.185064933213,0.780721575249,0.185064933213,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.381040738227
 06/22  20:00:00,2.24163402915,0.0354349812073,0.0,0.0,0.500008831103,0.157914211808,0.657923042911,0.157914211808,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.346618297834
 06/22  21:00:00,2.28056594465,0.0346077053815,0.0,0.0,0.436327890154,0.137801269842,0.574129159995,0.137801269842,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.305089961569
 06/22  22:00:00,1.85781609741,0.0299485338901,0.0,0.0,0.327705430844,0.104360624421,0.432066055265,0.104360624421,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.241929176982
 06/22  23:00:00,1.37305419072,0.0260247186883,0.0,0.0,0.226236757423,0.0720498671507,0.298286624573,0.0720498671507,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174118708365
 06/22  24:00:00,0.864941523359,0.0215264063852,0.0,0.0,0.116180524463,0.0375196359767,0.153700160439,0.0375196359767,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100723523496
 06/23  01:00:00,0.633182458393,0.0198201499944,0.0,0.0,0.0510338205244,0.0165946015149,0.0676284220393,0.0165946015149,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0668408965348
 06/23  02:00:00,0.52046649624,0.0195903511539,0.0,0.0,0.0127280288632,0.00413907905404,0.0168671079172,0.00413907905404,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0582456912448
 06/23  03:00:00,0.494638533476,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0607778109095
 06/23  04:00:00,0.519577280694,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.086968286252
 06/23  05:00:00,0.683031909926,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20349682087
 06/23  06:00:00,1.02325510228,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.419936636506
 06/23  07:00:00,1.25050498121,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.475968114885
 06/23  08:00:00,1.17883237245,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.457894011783
 06/23  09:00:00,1.09002384629,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.408195632559
 06/23  10:00:00,1.04787574016,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.351468485973
 06/23  11:00:00,1.00855652135,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.301652398122
 06/23  12:00:00,0.971254518543,0.0184413569513,0.0,0.0,0.0127380689042,0.00418643142356,0.0169245003278,0.00418643142356,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.26262008502
 06/23  13:00:00,0.985920441265,0.0190790487337,0.0,0.0,0.0566504542708,0.0185120600687,0.0751625143395,0.0185120600687,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.240774496861
 06/23  14:00:00,1.03468521161,0.0201533583131,0.0,0.0,0.117498757124,0.038195499261,0.155694256385,0.038195499261,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.218204904274
 06/23  15:00:00,1.18898803797,0.0212736276606,0.0,0.0,0.211720296788,0.0678694940838,0.279589790872,0.0678694940838,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.221729767725
 06/23  16:00:00,1.41110301022,0.0251629730363,0.0,0.0,0.284514885972,0.0912139523179,0.375728838289,0.0912139523179,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.249648483139
 06/23  17:00:00,1.64265606953,0.0305689907594,0.0,0.0,0.284647539849,0.0912636683975,0.375911208246,0.0912636683975,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.310917066977
 06/23  18:00:00,1.89432342571,0.0331886975413,0.0,0.0,0.37357063832,0.118998323982,0.492568962302,0.118998323982,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.368898625131
 06/23  19:00:00,1.92289797603,0.0342572621497,0.0,0.0,0.361764008894,0.115982316419,0.477746325313,0.115982316419,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.379487424021
 06/23  20:00:00,2.01847198005,0.0354349812073,0.0,0.0,0.330291578423,0.105884059315,0.436175637739,0.105884059315,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.345203653906
 06/23  21:00:00,2.09775595808,0.0346077053815,0.0,0.0,0.297271848435,0.0952905968165,0.392562445252,0.0952905968165,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.303846689744
 06/23  22:00:00,1.71298506891,0.0299485338901,0.0,0.0,0.217845704321,0.070338793728,0.288184498049,0.070338793728,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.240979705699
 06/23  23:00:00,1.24555391355,0.0260247186883,0.0,0.0,0.129363767343,0.0420515380982,0.171415305442,0.0420515380982,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.173489750326
 06/23  24:00:00,0.800863044426,0.0215264063852,0.0,0.0,0.0679732733908,0.021947140342,0.0899204137328,0.021947140342,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10042479127
 06/24  01:00:00,0.61336173974,0.0198201499944,0.0,0.0,0.030954056916,0.00992158948758,0.0408756464036,0.00992158948758,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0698259294422
 06/24  02:00:00,0.508501748822,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0605368133167
 06/24  03:00:00,0.498489464636,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0632633378978
 06/24  04:00:00,0.527281095566,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0920009455083
 06/24  05:00:00,0.701741620871,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.218109839216
 06/24  06:00:00,1.06751315627,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.453569178281
 06/24  07:00:00,1.3117740412,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.516075812957
 06/24  08:00:00,1.25242838675,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.499052725189
 06/24  09:00:00,1.23767887508,0.01832071256,0.0,0.0,0.0499457349703,0.0155178775387,0.065463612509,0.0155178775387,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.445355990369
 06/24  10:00:00,1.26041703995,0.018751585386,0.0,0.0,0.099641703283,0.0307260073182,0.130367710601,0.0307260073182,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.382725845878
 06/24  11:00:00,1.3582029871,0.018757330357,0.0,0.0,0.208754727448,0.062546713302,0.27130144075,0.062546713302,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.327508663607
 06/24  12:00:00,1.43915162087,0.0184413569513,0.0,0.0,0.319615469487,0.0947463988098,0.414361868297,0.0947463988098,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.285269313286
 06/24  13:00:00,1.50433578439,0.0190790487337,0.0,0.0,0.409061824433,0.121289934238,0.530351758671,0.121289934238,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.260412563137
 06/24  14:00:00,1.6693214357,0.0201533583131,0.0,0.0,0.569647207746,0.163719860906,0.733367068652,0.163719860906,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.236042743923
 06/24  15:00:00,1.89757850452,0.0212736276606,0.0,0.0,0.726892793769,0.206374284012,0.933267077782,0.206374284012,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.239583974506
 06/24  16:00:00,2.16240847315,0.0251629730363,0.0,0.0,0.832483570784,0.236351098127,1.06883466891,0.236351098127,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.271930196202
 06/24  17:00:00,2.56754099981,0.0305689907594,0.0,0.0,0.964441422266,0.273769349572,1.23821077184,0.273769349572,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.338150503456
 06/24  18:00:00,2.60982312586,0.0331886975413,0.0,0.0,0.87941355014,0.25826100768,1.13767455782,0.25826100768,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.404982414222
 06/24  19:00:00,2.55159225792,0.0342572621497,0.0,0.0,0.793583542753,0.237831505664,1.03141504842,0.237831505664,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.420268228611
 06/24  20:00:00,2.53822941285,0.0354349812073,0.0,0.0,0.675902754223,0.206447406438,0.882350160661,0.206447406438,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.383931193452
 06/24  21:00:00,2.49223315288,0.0346077053815,0.0,0.0,0.547500113987,0.171763325438,0.719263439425,0.171763325438,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.336016032907
 06/24  22:00:00,2.02651155928,0.0299485338901,0.0,0.0,0.416403399613,0.131552302284,0.547955701897,0.131552302284,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.266441780303
 06/24  23:00:00,1.49678282061,0.0260247186883,0.0,0.0,0.297249804193,0.0938976024616,0.391147406654,0.0938976024616,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.189451710841
 06/24  24:00:00,0.946925127625,0.0215264063852,0.0,0.0,0.169312305705,0.054274643732,0.223586949437,0.054274643732,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.106246655688
 06/25  01:00:00,0.692287609087,0.0198201499944,0.0,0.0,0.0906823639052,0.029280583504,0.119962947409,0.029280583504,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0696644977834
 06/25  02:00:00,0.570921102188,0.0195903511539,0.0,0.0,0.0472934010604,0.0152703924222,0.0625637934827,0.0152703924222,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0603923732005
 06/25  03:00:00,0.516764500714,0.0193145925452,0.0,0.0,0.0139840828172,0.00451520421893,0.0184992870361,0.00451520421893,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0630390869392
 06/25  04:00:00,0.526789426733,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0915092766756
 06/25  05:00:00,0.700769621315,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.21713783966
 06/25  06:00:00,1.06548359322,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.45153961523
 06/25  07:00:00,1.32492585272,0.025461711529,0.0,0.0,0.0117628300987,0.00371515449106,0.0154779845897,0.00371515449106,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.513749639884
 06/25  08:00:00,1.34216194958,0.0215264063852,0.0,0.0,0.0707734166815,0.0211898688536,0.091963285535,0.0211898688536,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.496823002485
 06/25  09:00:00,1.37595069639,0.01832071256,0.0,0.0,0.159413844393,0.0462323901573,0.20564623455,0.0462323901573,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.443445189636
 06/25  10:00:00,1.5976690216,0.018751585386,0.0,0.0,0.367399952015,0.101862019766,0.469261971781,0.101862019766,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.381083566347
