Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/25  11:00:00,1.64577901381,0.018757330357,0.0,0.0,0.440870740047,0.119396691824,0.560267431871,0.119396691824,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.32611869919
 06/25  12:00:00,1.748365743,0.0184413569513,0.0,0.0,0.570293568308,0.15447897226,0.724772540568,0.15447897226,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.284072763142
 06/25  13:00:00,1.96343874447,0.0190790487337,0.0,0.0,0.783447014747,0.207076389566,0.990523404313,0.207076389566,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.259343877574
 06/25  14:00:00,2.1539805107,0.0201533583131,0.0,0.0,0.964125571367,0.254854039517,1.21897961088,0.254854039517,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.235089276684
 06/25  15:00:00,2.45142830521,0.0212736276606,0.0,0.0,1.18030327808,0.307774983059,1.48807826114,0.307774983059,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.238622591844
 06/25  16:00:00,2.70761751765,0.0251629730363,0.0,0.0,1.27746813489,0.337679223086,1.61514735798,0.337679223086,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.270826551642
 06/25  17:00:00,3.13926502489,0.0305689907594,0.0,0.0,1.42930217693,0.382009530513,1.81131170744,0.382009530513,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.336773592938
 06/25  18:00:00,3.14727645234,0.0331886975413,0.0,0.0,1.31941479264,0.357348339187,1.67676313183,0.357348339187,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.403347166696
 06/25  19:00:00,2.93479696659,0.0342572621497,0.0,0.0,1.1032195656,0.313083905771,1.41630347137,0.313083905771,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.418584514325
 06/25  20:00:00,2.81377411948,0.0354349812073,0.0,0.0,0.896378769989,0.263058734019,1.15943750401,0.263058734019,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.382388556737
 06/25  21:00:00,2.7567408457,0.0346077053815,0.0,0.0,0.76003000794,0.225091078995,0.985121086936,0.225091078995,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.334666078213
 06/25  22:00:00,2.2617481265,0.0299485338901,0.0,0.0,0.603530839975,0.180694743039,0.784225583014,0.180694743039,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.265408466403
 06/25  23:00:00,1.6897042111,0.0260247186883,0.0,0.0,0.448911739963,0.135835450779,0.584747190742,0.135835450779,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.18877331724
 06/25  24:00:00,1.13112091893,0.0215264063852,0.0,0.0,0.312672488734,0.0954248444243,0.408097333159,0.0954248444243,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.105932063272
 06/26  01:00:00,0.848202304602,0.0198201499944,0.0,0.0,0.216385309541,0.0666983084286,0.28308361797,0.0666983084286,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0664055468136
 06/26  02:00:00,0.700469962267,0.0195903511539,0.0,0.0,0.150436082434,0.0467401314457,0.19717621388,0.0467401314457,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0579400513092
 06/26  03:00:00,0.645890130737,0.0193145925452,0.0,0.0,0.11568665527,0.0359432374228,0.151629892693,0.0359432374228,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.060399515478
 06/26  04:00:00,0.622095942203,0.0185849812266,0.0,0.0,0.0786245193313,0.0248327072588,0.10345722659,0.0248327072588,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.086029721171
 06/26  05:00:00,0.765019208083,0.0207393453564,0.0,0.0,0.0641306479828,0.0204232563604,0.0845539043432,0.0204232563604,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.200930214684
 06/26  06:00:00,1.13337098468,0.0239622740947,0.0,0.0,0.0879529411434,0.0275788735509,0.115531814694,0.0275788735509,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.414520704215
 06/26  07:00:00,1.44940738561,0.025461711529,0.0,0.0,0.157836815993,0.0472518840349,0.205088700028,0.0472518840349,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.469781819263
 06/26  08:00:00,1.43935295063,0.0215264063852,0.0,0.0,0.206681194377,0.0599210499565,0.266602244334,0.0599210499565,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.451812345632
 06/26  09:00:00,1.46726030957,0.01832071256,0.0,0.0,0.298862511258,0.0838844260633,0.382746937321,0.0838844260633,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.402685158513
 06/26  10:00:00,1.70652188852,0.018751585386,0.0,0.0,0.520827365931,0.14282608613,0.663653452061,0.14282608613,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.346461182278
 06/26  11:00:00,1.79132612737,0.018757330357,0.0,0.0,0.620978835565,0.165911998403,0.786890833968,0.165911998403,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.29753117018
 06/26  12:00:00,1.92662554163,0.0184413569513,0.0,0.0,0.773811149823,0.20171537632,0.975526526144,0.20171537632,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.259389082291
 06/26  13:00:00,2.11820167623,0.0190790487337,0.0,0.0,0.965013416786,0.245303056286,1.21031647307,0.245303056286,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.237901773094
 06/26  14:00:00,2.27165145987,0.0201533583131,0.0,0.0,1.11243509546,0.282784762083,1.39521985754,0.282784762083,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.215645551375
 06/26  15:00:00,2.52684957361,0.0212736276606,0.0,0.0,1.29169680259,0.328342832629,1.62003963522,0.328342832629,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.219141459013
 06/26  16:00:00,2.90199566778,0.0251629730363,0.0,0.0,1.49415054519,0.375423689388,1.86957423457,0.375423689388,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.246695744424
 06/26  17:00:00,3.38338937366,0.0305689907594,0.0,0.0,1.69063578441,0.429713785185,2.1203495696,0.429713785185,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.307212009761
 06/26  18:00:00,3.32930798954,0.0331886975413,0.0,0.0,1.53245795804,0.399469326681,1.93192728472,0.399469326681,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.364524866542
 06/26  19:00:00,3.10035903694,0.0342572621497,0.0,0.0,1.30240109421,0.357266748616,1.65966784283,0.357266748616,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.37502696741
 06/26  20:00:00,2.92436876233,0.0354349812073,0.0,0.0,1.04582492163,0.300309933313,1.34613485495,0.300309933313,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.341141218974
 06/26  21:00:00,2.88413973625,0.0346077053815,0.0,0.0,0.918776549087,0.263739937067,1.18251648615,0.263739937067,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.300276427019
 06/26  22:00:00,2.39249499216,0.0299485338901,0.0,0.0,0.752334589777,0.218085882027,0.970420471804,0.218085882027,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.238253655201
 06/26  23:00:00,1.8028866896,0.0260247186883,0.0,0.0,0.563678228227,0.166874374965,0.730552603191,0.166874374965,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171685228627
 06/26  24:00:00,1.22429097898,0.0215264063852,0.0,0.0,0.394767942437,0.119436262951,0.514204205389,0.119436262951,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0995689341713
 06/27  01:00:00,0.940853251301,0.0198201499944,0.0,0.0,0.287991188276,0.0878820883541,0.37587327663,0.0878820883541,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0662668348523
 06/27  02:00:00,0.793361628411,0.0195903511539,0.0,0.0,0.222322896319,0.0678420678601,0.290164964179,0.0678420678601,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0578429671543
 06/27  03:00:00,0.713195076909,0.0193145925452,0.0,0.0,0.167437984503,0.0516055565875,0.219043541091,0.0516055565875,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0602908132521
 06/27  04:00:00,0.675329137204,0.0185849812266,0.0,0.0,0.11945721694,0.0374546619341,0.156911878874,0.0374546619341,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0858082638877
 06/27  05:00:00,0.816897131839,0.0207393453564,0.0,0.0,0.104216679227,0.0329150598234,0.137131739051,0.0329150598234,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.200230303733
 06/27  06:00:00,1.19599834283,0.0239622740947,0.0,0.0,0.136848819957,0.0429095661197,0.179758386077,0.0429095661197,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.412921490979
 06/27  07:00:00,1.47762664417,0.025461711529,0.0,0.0,0.18054715745,0.0546284868356,0.235175644286,0.0546284868356,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.467914133561
 06/27  08:00:00,1.45962819278,0.0215264063852,0.0,0.0,0.223815148428,0.0648803581773,0.288695506605,0.0648803581773,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.44999432551
 06/27  09:00:00,1.44340338884,0.01832071256,0.0,0.0,0.280115583101,0.0804073344922,0.360522917593,0.0804073344922,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.401052257511
 06/27  10:00:00,1.67428400264,0.018751585386,0.0,0.0,0.495490952282,0.137326675399,0.632817627681,0.137326675399,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.345059120778
 06/27  11:00:00,1.74809471596,0.018757330357,0.0,0.0,0.58616977651,0.158677910896,0.744847687407,0.158677910896,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.296342905331
 06/27  12:00:00,1.87627227799,0.0184413569513,0.0,0.0,0.732633390626,0.193561240327,0.926194630953,0.193561240327,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.258367713841
 06/27  13:00:00,2.00904378209,0.0190790487337,0.0,0.0,0.874200649688,0.227873520148,1.10207416984,0.227873520148,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236986182187
 06/27  14:00:00,2.19442648903,0.0201533583131,0.0,0.0,1.04858038753,0.270230044596,1.31881043213,0.270230044596,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214830005953
 06/27  15:00:00,2.47083312157,0.0212736276606,0.0,0.0,1.24419812833,0.320649022827,1.56484715116,0.320649022827,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.218317491035
 06/27  16:00:00,2.80186182678,0.0251629730363,0.0,0.0,1.40762393769,0.362758533235,1.77038247092,0.362758533235,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.245753667069
 06/27  17:00:00,3.21619942595,0.0305689907594,0.0,0.0,1.5458982879,0.408443821925,1.95434210982,0.408443821925,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.30602952182
 06/27  18:00:00,3.1714165239,0.0331886975413,0.0,0.0,1.39714816305,0.378280953256,1.77542911631,0.378280953256,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.363131569307
 06/27  19:00:00,2.96461078053,0.0342572621497,0.0,0.0,1.19096224509,0.334378397164,1.52534064226,0.334378397164,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.373605911569
 06/27  20:00:00,2.81403517719,0.0354349812073,0.0,0.0,0.956481996898,0.280613550867,1.23709554777,0.280613550867,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.339846941017
 06/27  21:00:00,2.74127457259,0.0346077053815,0.0,0.0,0.803024960329,0.237763921762,1.04078888209,0.237763921762,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.299138867411
 06/27  22:00:00,2.22686594159,0.0299485338901,0.0,0.0,0.618523337128,0.187136886046,0.805660223174,0.187136886046,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.237384853261
 06/27  23:00:00,1.63492171845,0.0260247186883,0.0,0.0,0.429673156639,0.133489929342,0.563163085981,0.133489929342,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171109774686
 06/27  24:00:00,1.0726027746,0.0215264063852,0.0,0.0,0.27571365023,0.0870759552449,0.362789605475,0.0870759552449,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.099295329703
 06/28  01:00:00,0.795279214718,0.0198201499944,0.0,0.0,0.174778127488,0.0556576902163,0.230435817705,0.0556576902163,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0661302571943
 06/28  02:00:00,0.654311111089,0.0195903511539,0.0,0.0,0.114688348382,0.0365225037514,0.151210852133,0.0365225037514,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0577465618784
 06/28  03:00:00,0.595723461089,0.0193145925452,0.0,0.0,0.0771198544797,0.0245589863231,0.101678840803,0.0245589863231,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0601838977197
 06/28  04:00:00,0.580715889638,0.0185849812266,0.0,0.0,0.0473412440058,0.0151746757186,0.0625159197244,0.0151746757186,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0855909754711
 06/28  05:00:00,0.708330142243,0.0207393453564,0.0,0.0,0.0220733789149,0.00717607169119,0.0292494506061,0.00717607169119,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199545602582
 06/28  06:00:00,1.05143499003,0.0239622740947,0.0,0.0,0.0278348028475,0.008922197091,0.0367569999385,0.008922197091,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.411359524322
 06/28  07:00:00,1.35993707621,0.025461711529,0.0,0.0,0.091030292936,0.0282799927136,0.11931028565,0.0282799927136,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.46608992424
 06/28  08:00:00,1.33342880561,0.0215264063852,0.0,0.0,0.12611733299,0.038154019869,0.164271352859,0.038154019869,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.44821909208
 06/28  09:00:00,1.32861068094,0.01832071256,0.0,0.0,0.191243361612,0.0560809063806,0.247324267992,0.0560809063806,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.399458199215
 06/28  10:00:00,1.47910536276,0.018751585386,0.0,0.0,0.341108399165,0.0978995569664,0.439007956132,0.0978995569664,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.34369015245
 06/28  11:00:00,1.5502452258,0.018757330357,0.0,0.0,0.428029507106,0.120128987765,0.548158494871,0.120128987765,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.295182607703
 06/28  12:00:00,1.70265174102,0.0184413569513,0.0,0.0,0.593064053944,0.160507356679,0.753571410624,0.160507356679,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.257370397196
 06/28  13:00:00,1.87840022778,0.0190790487337,0.0,0.0,0.769161949354,0.203162612241,0.972324561595,0.203162612241,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236092236118
 06/28  14:00:00,2.07215109435,0.0201533583131,0.0,0.0,0.94981691928,0.247514800012,1.19733171929,0.247514800012,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214033324098
 06/28  15:00:00,2.40842866457,0.0212736276606,0.0,0.0,1.19864563655,0.304602264965,1.50324790152,0.304602264965,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.217512283674
 06/28  16:00:00,2.76931021197,0.0251629730363,0.0,0.0,1.38643023171,0.352319647219,1.73874987893,0.352319647219,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.244834644253
 06/28  17:00:00,3.19549504108,0.0305689907594,0.0,0.0,1.53483769639,0.399952955148,1.93479065153,0.399952955148,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.30487659524
 06/28  18:00:00,3.16568453412,0.0331886975413,0.0,0.0,1.39771355755,0.373343859405,1.77105741696,0.373343859405,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.361771278888
 06/28  19:00:00,2.9324012283,0.0342572621497,0.0,0.0,1.16695914157,0.327558995167,1.49451813674,0.327558995167,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.372218864857
 06/28  20:00:00,2.82617277598,0.0354349812073,0.0,0.0,0.969441446489,0.281054925117,1.25049637161,0.281054925117,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.338583715966
 06/28  21:00:00,2.74578458435,0.0346077053815,0.0,0.0,0.807380126378,0.239028935414,1.04640906179,0.239028935414,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.298028699474
 06/28  22:00:00,2.25450601592,0.0299485338901,0.0,0.0,0.641991951757,0.192156086675,0.834148038432,0.192156086675,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.236537112324
 06/28  23:00:00,1.69638804607,0.0260247186883,0.0,0.0,0.479986198086,0.145204505351,0.625190703437,0.145204505351,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170548484854
 06/28  24:00:00,1.1517501332,0.0215264063852,0.0,0.0,0.33881836059,0.103384638353,0.442202998942,0.103384638353,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.099029294833
 06/29  01:00:00,0.875880308848,0.0198201499944,0.0,0.0,0.237862208755,0.073306893503,0.311169102258,0.073306893503,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0659980667722
 06/29  02:00:00,0.722966195855,0.0195903511539,0.0,0.0,0.167822518827,0.0521361319843,0.219958650811,0.0521361319843,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0576538479666
 06/29  03:00:00,0.669900286151,0.0193145925452,0.0,0.0,0.134505873724,0.0414533634096,0.175959237134,0.0414533634096,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.060080326451
 06/29  04:00:00,0.656497543197,0.0185849812266,0.0,0.0,0.105677715667,0.0328300791801,0.138507794847,0.0328300791801,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0853807539078
 06/29  05:00:00,0.816398909817,0.0207393453564,0.0,0.0,0.105278020846,0.0327059395134,0.137983960359,0.0327059395134,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.198879860403
 06/29  06:00:00,1.18867427022,0.0239622740947,0.0,0.0,0.134167794904,0.0413494636905,0.175517258594,0.0413494636905,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.409838545857
 06/29  07:00:00,1.49239963723,0.025461711529,0.0,0.0,0.195638973164,0.0579113468809,0.253550320045,0.0579113468809,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.464312450866
 06/29  08:00:00,1.47504484212,0.0215264063852,0.0,0.0,0.239025112654,0.0685922205731,0.307617333227,0.0685922205731,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.44648914823
 06/29  09:00:00,1.51555992161,0.01832071256,0.0,0.0,0.340332817946,0.0954944410496,0.435827258995,0.0954944410496,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.397904448875
 06/29  10:00:00,1.76142025255,0.018751585386,0.0,0.0,0.567171886894,0.155484759035,0.722656645929,0.155484759035,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.342356352439
 06/29  11:00:00,1.82968683096,0.018757330357,0.0,0.0,0.654050869724,0.174679585812,0.828730455536,0.174679585812,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.294052252201
 06/29  12:00:00,1.97880284385,0.0184413569513,0.0,0.0,0.81763557762,0.213058560934,1.03069413855,0.213058560934,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.256398772096
 06/29  13:00:00,2.15594610844,0.0190790487337,0.0,0.0,0.997307881008,0.253433560983,1.25074144199,0.253433560983,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.235221236381
 06/29  14:00:00,2.34328795239,0.0201533583131,0.0,0.0,1.17426154772,0.294982801289,1.46924434901,0.294982801289,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.213257552432
 06/29  15:00:00,2.65294314866,0.0212736276606,0.0,0.0,1.40138296382,0.347163937968,1.74854690178,0.347163937968,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.216727767495
 06/29  16:00:00,2.98351592281,0.0251629730363,0.0,0.0,1.56592931577,0.387921845496,1.95385116127,0.387921845496,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.24393907275
 06/29  17:00:00,3.53419928337,0.0305689907594,0.0,0.0,1.82301969175,0.451597705941,2.2746173977,0.451597705941,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.30375409137
 06/29  18:00:00,3.50591058503,0.0331886975413,0.0,0.0,1.68848440727,0.424125495416,2.11260990268,0.424125495416,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.36044484407
 06/29  19:00:00,3.17638528282,0.0342572621497,0.0,0.0,1.36930260754,0.370551973689,1.73985458123,0.370551973689,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.370866474885
 06/29  20:00:00,2.94924057946,0.0354349812073,0.0,0.0,1.06821148641,0.306584416011,1.37479590242,0.306584416011,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.33735198863
 06/29  21:00:00,2.84582676873,0.0346077053815,0.0,0.0,0.887338319128,0.260195433116,1.14753375224,0.260195433116,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.296946193406
 06/29  22:00:00,2.31610144281,0.0299485338901,0.0,0.0,0.690045081245,0.206525014638,0.896570095883,0.206525014638,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.235710481763
 06/29  23:00:00,1.82501996483,0.0260247186883,0.0,0.0,0.584872970153,0.169496429182,0.754369399335,0.169496429182,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170001707718
 06/29  24:00:00,1.26299721145,0.0215264063852,0.0,0.0,0.427247967437,0.126461584891,0.553709552327,0.126461584891,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.098769819697
 06/30  01:00:00,0.918901365655,0.0198201499944,0.0,0.0,0.270335249232,0.0839841449394,0.354319394171,0.0839841449394,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0658688316645
 06/30  02:00:00,0.748863587912,0.0195903511539,0.0,0.0,0.187239566301,0.058707499905,0.245947066206,0.058707499905,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0575628246286
 06/30  03:00:00,0.662919760136,0.0193145925452,0.0,0.0,0.128495049016,0.0405849326124,0.169079981629,0.0405849326124,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0599790559411
 06/30  04:00:00,0.650993103491,0.0185849812266,0.0,0.0,0.10141174606,0.0317979957409,0.133209741801,0.0317979957409,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0851743672481
 06/30  05:00:00,0.79490322563,0.0207393453564,0.0,0.0,0.0890203185839,0.0281174465105,0.117137765094,0.0281174465105,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.19823037148
 06/30  06:00:00,1.17728661569,0.0239622740947,0.0,0.0,0.126596323117,0.039017026598,0.165613349715,0.039017026598,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.408354800198
 06/30  07:00:00,1.47752332724,0.025461711529,0.0,0.0,0.185500069453,0.0549064154253,0.240406484878,0.0549064154253,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.462579976042
 06/30  08:00:00,1.4380736901,0.0215264063852,0.0,0.0,0.211143058047,0.0611892601515,0.272332318199,0.0611892601515,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.444803011231
 06/30  09:00:00,1.45994619688,0.01832071256,0.0,0.0,0.297420313198,0.0843075760114,0.381727889209,0.0843075760114,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.396390093932
 06/30  10:00:00,1.70233591206,0.018751585386,0.0,0.0,0.521845632827,0.143027023832,0.664872656659,0.143027023832,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.341056001222
 06/30  11:00:00,1.76680353284,0.018757330357,0.0,0.0,0.605325824422,0.161623437888,0.766949262309,0.161623437888,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.2929501473
 06/30  12:00:00,1.89522601972,0.0184413569513,0.0,0.0,0.752124977065,0.195939722264,0.948064699328,0.195939722264,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.255451387195
 06/30  13:00:00,2.04755643509,0.0190790487337,0.0,0.0,0.911593403582,0.231607688545,1.14320109213,0.231607688545,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.234371912899
 06/30  14:00:00,2.21075943269,0.0201533583131,0.0,0.0,1.06898306061,0.26848957678,1.33747263739,0.26848957678,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.212500744346
 06/30  15:00:00,2.44242960963,0.0212736276606,0.0,0.0,1.22989565945,0.308903572842,1.53879923229,0.308903572842,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.215961897967
 06/30  16:00:00,2.80943111309,0.0251629730363,0.0,0.0,1.4271343756,0.353504638216,1.78063901382,0.353504638216,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243066410484
 06/30  17:00:00,3.25237649297,0.0305689907594,0.0,0.0,1.593633039,0.400257310469,1.99389034947,0.400257310469,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.302658349193
 06/30  18:00:00,3.22441249917,0.0331886975413,0.0,0.0,1.46117437616,0.371230150185,1.83240452634,0.371230150185,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.359152134552
 06/30  19:00:00,3.0568321954,0.0342572621497,0.0,0.0,1.28289161744,0.338728029551,1.62161964699,0.338728029551,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.369548321714
 06/30  20:00:00,2.8631042232,0.0354349812073,0.0,0.0,1.00498535959,0.284874664765,1.28986002436,0.284874664765,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.336151510431
 06/30  21:00:00,2.78248400577,0.0346077053815,0.0,0.0,0.841405440046,0.243840630886,1.08524607093,0.243840630886,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.295891111757
 06/30  22:00:00,2.31732118577,0.0299485338901,0.0,0.0,0.696071024726,0.202524506865,0.898595531591,0.202524506865,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.234904789016
 06/30  23:00:00,1.78011286254,0.0260247186883,0.0,0.0,0.549251031348,0.160745278962,0.70999631031,0.160745278962,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169467694449
 06/30  24:00:00,1.24960684687,0.0215264063852,0.0,0.0,0.417818529564,0.12275419595,0.540572725514,0.12275419595,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0985162819334
 07/01  01:00:00,0.992636614747,0.0197309704668,0.0,0.0,0.324326007423,0.0958341394453,0.420160146868,0.0958341394453,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0687711269362
 07/01  02:00:00,0.845694433654,0.0195022055919,0.0,0.0,0.260466057233,0.0772550226092,0.337721079843,0.0772550226092,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0597652339873
 07/01  03:00:00,0.776823654916,0.0192276877419,0.0,0.0,0.214897992799,0.0640952316879,0.278993224487,0.0640952316879,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.062343105836
 07/01  04:00:00,0.765547312352,0.0185013592638,0.0,0.0,0.184652166097,0.0552752046278,0.239927370724,0.0552752046278,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.089998463886
 07/01  05:00:00,0.933198562691,0.0206460299668,0.0,0.0,0.182211789307,0.0545434562426,0.236755245549,0.0545434562426,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.212500111789
 07/01  06:00:00,1.3494022919,0.0238544573383,0.0,0.0,0.222863675805,0.0667098028316,0.289573478637,0.0667098028316,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.441205023096
 07/01  07:00:00,1.64693255504,0.0253471481476,0.0,0.0,0.259546862258,0.0761041654241,0.335651027682,0.0761041654241,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.501784181238
 07/01  08:00:00,1.65142903907,0.0214295496636,0.0,0.0,0.311419224646,0.0882764393374,0.399695663984,0.0882764393374,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.485132074833
 07/01  09:00:00,1.76842771163,0.0182382796576,0.0,0.0,0.476813224742,0.127304271239,0.60411749598,0.127304271239,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.432894583741
 07/01  10:00:00,2.07274489079,0.0186672137982,0.0,0.0,0.75603866035,0.196953151799,0.952991812149,0.196953151799,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.372010175713
 07/01  11:00:00,2.10849834598,0.0186729329201,0.0,0.0,0.816146640352,0.210214340074,1.02636098043,0.210214340074,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.318439052355
 07/01  12:00:00,2.2820070961,0.018358381217,0.0,0.0,1.01266260311,0.247971109642,1.26063371275,0.247971109642,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.277462026788
 07/01  13:00:00,2.41994690432,0.018993203745,0.0,0.0,1.16690673336,0.281778958582,1.44868569194,0.281778958582,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.253437804164
 07/01  14:00:00,2.63729692792,0.0200626795356,0.0,0.0,1.37579839373,0.327604326247,1.70340271998,0.327604326247,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.22982026162
 07/01  15:00:00,2.78438425476,0.0211779083011,0.0,0.0,1.46680202806,0.359163303997,1.82596533205,0.359163303997,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.233307107165
 07/01  16:00:00,3.06778708012,0.0250497538101,0.0,0.0,1.58455251236,0.392509183655,1.97706169602,0.392509183655,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.264727172187
 07/01  17:00:00,3.43036355041,0.0304314474939,0.0,0.0,1.67710251573,0.431961748397,2.10906426413,0.431961748397,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.329172397003
 07/01  18:00:00,3.36910923951,0.0330393670687,0.0,0.0,1.50804812386,0.398171673885,1.90621979774,0.398171673885,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.394310662828
 07/01  19:00:00,3.11254070048,0.0341031237373,0.0,0.0,1.25264912963,0.351421534778,1.60407066441,0.351421534778,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.409283791322
 07/01  20:00:00,2.99575180166,0.0352755437216,0.0,0.0,1.04676785645,0.300351168168,1.34711902462,0.300351168168,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.373867386928
 07/01  21:00:00,2.97663168321,0.0344519901717,0.0,0.0,0.942501037338,0.267171565319,1.20967260266,0.267171565319,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.327208879428
 07/01  22:00:00,2.51810292314,0.0298137823315,0.0,0.0,0.816283674358,0.229028774742,1.0453124491,0.229028774742,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.259699651576
 07/01  23:00:00,1.92017385696,0.0259076220912,0.0,0.0,0.637920739085,0.183073494686,0.820994233771,0.183073494686,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.185024649789
 07/01  24:00:00,1.29793151275,0.0214295496636,0.0,0.0,0.441923197245,0.132301115899,0.574224313144,0.132301115899,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.104191576301
 07/02  01:00:00,1.0082959249,0.0197309704668,0.0,0.0,0.334673888701,0.10128173244,0.435955621141,0.10128173244,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.068634962814
 07/02  02:00:00,0.827460574249,0.0195022055919,0.0,0.0,0.244261369068,0.0753216688501,0.319583037918,0.0753216688501,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0596694165067
 07/02  03:00:00,0.728651936828,0.0192276877419,0.0,0.0,0.175778193788,0.0551499897669,0.230928183555,0.0551499897669,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0622364286806
 07/02  04:00:00,0.717575732137,0.0185013592638,0.0,0.0,0.146599441387,0.0455728904508,0.192172331838,0.0455728904508,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0897819225571
 07/02  05:00:00,0.875802721142,0.0206460299668,0.0,0.0,0.137340103971,0.0426938024772,0.180033906449,0.0426938024772,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.211825609341
 07/02  06:00:00,1.26126798744,0.0238544573383,0.0,0.0,0.154503320823,0.0484741053159,0.202977426139,0.0484741053159,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.439666771131
 07/02  07:00:00,1.53994463143,0.0253471481476,0.0,0.0,0.17582146205,0.054648576563,0.230470038613,0.054648576563,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.499977246701
 07/02  08:00:00,1.48873763332,0.0214295496636,0.0,0.0,0.18294128155,0.0558377636874,0.238779045237,0.0558377636874,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.483357287829
 07/02  09:00:00,1.53181916357,0.0182382796576,0.0,0.0,0.286168729382,0.0829421173503,0.369110846732,0.0829421173503,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.431292684931
 07/02  10:00:00,1.74387979357,0.0186672137982,0.0,0.0,0.488464980804,0.137039456049,0.625504436853,0.137039456049,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.370632453791
 07/02  11:00:00,1.76920107649,0.0186729329201,0.0,0.0,0.536231473882,0.151998299088,0.688229772969,0.151998299088,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.317272990322
 07/02  12:00:00,1.90422331191,0.018358381217,0.0,0.0,0.695660181958,0.188193431993,0.88385361395,0.188193431993,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.276458341398
 07/02  13:00:00,2.11111106461,0.018993203745,0.0,0.0,0.904996729331,0.235749653781,1.14074638311,0.235749653781,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.252541273278
 07/02  14:00:00,2.53040425029,0.0200626795356,0.0,0.0,1.29009556617,0.30721427759,1.59730984376,0.30721427759,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229020460213
 07/02  15:00:00,2.59410033658,0.0211779083011,0.0,0.0,1.30131451104,0.335172479338,1.63648699038,0.335172479338,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.232501530663
 07/02  16:00:00,2.9062865745,0.0250497538101,0.0,0.0,1.44848149456,0.368005915584,1.81648741014,0.368005915584,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.263800952438
 07/02  17:00:00,3.35309360579,0.0304314474939,0.0,0.0,1.61657436489,0.416374008672,2.03294837356,0.416374008672,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.328018342947
 07/02  18:00:00,3.31490423322,0.0330393670687,0.0,0.0,1.46625221336,0.387134048898,1.85338626225,0.387134048898,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.392939192035
 07/02  19:00:00,3.22055537355,0.0341031237373,0.0,0.0,1.35242537153,0.361071645261,1.7134970168,0.361071645261,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.407872112001
 07/02  20:00:00,3.08435800997,0.0352755437216,0.0,0.0,1.12219946685,0.314819020817,1.43701848767,0.314819020817,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.372574132191
 07/02  21:00:00,2.99522111654,0.0344519901717,0.0,0.0,0.955280498374,0.27411326801,1.22939376638,0.27411326801,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.326077149031
 07/02  22:00:00,2.43957141064,0.0298137823315,0.0,0.0,0.746619009154,0.221028343993,0.967647353147,0.221028343993,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.258833235031
 07/02  23:00:00,1.80418801582,0.0259076220912,0.0,0.0,0.540569903986,0.165007488816,0.705577392802,0.165007488816,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.184455649623
 07/02  24:00:00,1.1959525785,0.0214295496636,0.0,0.0,0.359662083449,0.11284788429,0.472509967739,0.11284788429,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.103926987453
 07/03  01:00:00,0.893369305947,0.0197309704668,0.0,0.0,0.249296075837,0.0788129092204,0.328108985058,0.0788129092204,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0655020040219
 07/03  02:00:00,0.724315024356,0.0195022055919,0.0,0.0,0.167879909618,0.053533156121,0.221413065739,0.053533156121,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0573050772198
 07/03  03:00:00,0.639059445359,0.0192276877419,0.0,0.0,0.109947341102,0.0352982379847,0.145245579087,0.0352982379847,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.059691945851
 07/03  04:00:00,0.595601602292,0.0185013592638,0.0,0.0,0.0588805151344,0.0191810983487,0.078061613483,0.0191810983487,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0845896666828
 07/03  05:00:00,0.747374913548,0.0206460299668,0.0,0.0,0.0537532195468,0.0173895233467,0.0711427428935,0.0173895233467,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196385657902
 07/03  06:00:00,1.08124628849,0.0238544573383,0.0,0.0,0.052308861043,0.0167945813592,0.0691034424022,0.0167945813592,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.404144568141
 07/03  07:00:00,1.39702283132,0.0253471481476,0.0,0.0,0.115203922895,0.0358204826074,0.151024405502,0.0358204826074,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.457662441625
 07/03  08:00:00,1.40103658373,0.0214295496636,0.0,0.0,0.175869012504,0.0509864585444,0.226855471048,0.0509864585444,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.440017113318
 07/03  09:00:00,1.47619665179,0.0182382796576,0.0,0.0,0.312148664068,0.0855713914369,0.397720055505,0.0855713914369,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.392092022849
 07/03  10:00:00,1.71981465969,0.0186672137982,0.0,0.0,0.539616909093,0.146005578994,0.685622488087,0.146005578994,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.337365497964
 07/03  11:00:00,1.54860568447,0.0186729329201,0.0,0.0,0.4203880061,0.1271856586,0.5475736647,0.1271856586,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.289822466091
 07/03  12:00:00,1.63833019251,0.018358381217,0.0,0.0,0.535739507474,0.153727336784,0.689466844259,0.153727336784,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.252762497775
 07/03  13:00:00,1.69756343435,0.018993203745,0.0,0.0,0.61658434621,0.174782100604,0.791366446814,0.174782100604,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231961611833
 07/03  14:00:00,1.62824719903,0.0200626795356,0.0,0.0,0.578065343089,0.174880182908,0.752945525997,0.174880182908,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.210353298886
 07/03  15:00:00,1.82438423692,0.0211779083011,0.0,0.0,0.715250726964,0.20729041839,0.922541145353,0.20729041839,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213790248885
 07/03  16:00:00,2.0187677857,0.0250497538101,0.0,0.0,0.76241912964,0.225681596941,0.988100726581,0.225681596941,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.240586766446
 07/03  17:00:00,2.26648619414,0.0304314474939,0.0,0.0,0.777467253612,0.232696426619,1.01016368023,0.232696426619,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.299547554847
 07/03  18:00:00,2.31225172087,0.0330393670687,0.0,0.0,0.705154226728,0.217345477352,0.92249970408,0.217345477352,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.355483553399
 07/03  19:00:00,2.24572215712,0.0341031237373,0.0,0.0,0.621762413006,0.193210920883,0.81497333389,0.193210920883,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.365807332673
 07/03  20:00:00,2.23574944857,0.0352755437216,0.0,0.0,0.502865114362,0.160230073626,0.663095187988,0.160230073626,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.332744240796
 07/03  21:00:00,2.27392751825,0.0344519901717,0.0,0.0,0.437461151064,0.139426509229,0.576887660293,0.139426509229,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.292896514302
 07/03  22:00:00,1.83040991344,0.0298137823315,0.0,0.0,0.311566972503,0.101427629853,0.412994602355,0.101427629853,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.232617700546
 07/03  23:00:00,1.34966685781,0.0259076220912,0.0,0.0,0.213553641536,0.0695401089131,0.283093750449,0.0695401089131,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167952979298
 07/03  24:00:00,0.866383557382,0.0214295496636,0.0,0.0,0.117250151693,0.0383949231011,0.155645074794,0.0383949231011,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0977965423599
 07/04  01:00:00,0.642235585184,0.0197309704668,0.0,0.0,0.0580703878071,0.0190208542234,0.0770912420306,0.0190208542234,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0653860262859
 07/04  02:00:00,0.533014451489,0.0195022055919,0.0,0.0,0.0227431879716,0.00745089420586,0.0301940821775,0.00745089420586,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0572234879145
 07/04  03:00:00,0.493723187465,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596012670447
 07/04  04:00:00,0.517353959066,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0844036369403
 07/04  05:00:00,0.675746067395,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.195899554643
 07/04  06:00:00,1.01096777654,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.402969498586
 07/04  07:00:00,1.29864423907,0.0253471481476,0.0,0.0,0.0411541575864,0.0130149413218,0.0541690989082,0.0130149413218,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.456139155968
 07/04  08:00:00,1.27749815449,0.0214295496636,0.0,0.0,0.0801159022546,0.0247044480297,0.104820350284,0.0247044480297,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.438513804845
 07/04  09:00:00,1.30260705824,0.0182382796576,0.0,0.0,0.174352015951,0.0511284239412,0.225480439893,0.0511284239412,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.390742044908
 07/04  10:00:00,1.46002304197,0.0186672137982,0.0,0.0,0.331784067933,0.0952061236148,0.426990191548,0.0952061236148,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.336206176786
 07/04  11:00:00,1.57564487907,0.0186729329201,0.0,0.0,0.450731276062,0.124864200144,0.575595476206,0.124864200144,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.288839849188
 07/04  12:00:00,1.72784857888,0.018358381217,0.0,0.0,0.613779881248,0.166049476887,0.779829358135,0.166049476887,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251918370275
 07/04  13:00:00,1.89381725047,0.018993203745,0.0,0.0,0.781914172496,0.206462814252,0.988376986748,0.206462814252,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231204888018
 07/04  14:00:00,2.06437336022,0.0200626795356,0.0,0.0,0.943850712928,0.245895391004,1.18974610393,0.245895391004,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209678882147
 07/04  15:00:00,2.23860704585,0.0211779083011,0.0,0.0,1.05559476261,0.281851218065,1.33744598068,0.281851218065,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213108222493
 07/04  16:00:00,2.52922340712,0.0250497538101,0.0,0.0,1.18336464861,0.315968842377,1.49933349099,0.315968842377,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239809623457
 07/04  17:00:00,2.95291764106,0.0304314474939,0.0,0.0,1.33980930683,0.357761176823,1.69757048366,0.357761176823,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29857219834
 07/04  18:00:00,3.01421807489,0.0330393670687,0.0,0.0,1.28301271417,0.342605156814,1.62561787098,0.342605156814,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.354331740519
 07/04  19:00:00,2.90860863599,0.0341031237373,0.0,0.0,1.16080462114,0.318229527667,1.47903414881,0.318229527667,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.364632996618
 07/04  20:00:00,2.68579731594,0.0352755437216,0.0,0.0,0.855306635601,0.25890582562,1.11421246122,0.25890582562,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.331674834937
 07/04  21:00:00,2.60279696012,0.0344519901717,0.0,0.0,0.69286395784,0.213832978787,0.906696936628,0.213832978787,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.29195667984
 07/04  22:00:00,2.13523388783,0.0298137823315,0.0,0.0,0.54797146325,0.170564620133,0.718536083383,0.170564620133,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231900193905
 07/04  23:00:00,1.59354698171,0.0259076220912,0.0,0.0,0.401323513934,0.126125242069,0.527448756004,0.126125242069,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167478097641
 07/04  24:00:00,1.05476051024,0.0214295496636,0.0,0.0,0.260907474361,0.0833398245363,0.344247298898,0.0833398245363,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0975712711186
 07/05  01:00:00,0.820549060368,0.0197309704668,0.0,0.0,0.194397873542,0.0611181205296,0.255515994071,0.0611181205296,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.06527474943
 07/05  02:00:00,0.66833358966,0.0195022055919,0.0,0.0,0.125494090486,0.040096926389,0.165591016875,0.040096926389,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0571456913879
 07/05  03:00:00,0.611683854501,0.0192276877419,0.0,0.0,0.0894620188598,0.0285855169103,0.11804753577,0.0285855169103,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0595143983105
 07/05  04:00:00,0.583756869512,0.0185013592638,0.0,0.0,0.0502795129245,0.0162986605382,0.0665781734628,0.0162986605382,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0842283739234
 07/05  05:00:00,0.745713397833,0.0206460299668,0.0,0.0,0.0535201054163,0.0171012678444,0.0706213732607,0.0171012678444,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19524551182
 07/05  06:00:00,1.10047510115,0.0238544573383,0.0,0.0,0.0690637978371,0.0218716705361,0.0909354683732,0.0218716705361,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.401541354822
 07/05  07:00:00,1.42206183462,0.0253471481476,0.0,0.0,0.137454759673,0.0416487554002,0.179103515074,0.0416487554002,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.454622335347
 07/05  08:00:00,1.41059420405,0.0214295496636,0.0,0.0,0.185053150519,0.0543187610451,0.239371911564,0.0543187610451,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.437058293121
 07/05  09:00:00,1.44786492368,0.0182382796576,0.0,0.0,0.290489393376,0.0815563092761,0.372045702652,0.0815563092761,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.38943464759
 07/05  10:00:00,1.74930877213,0.0186672137982,0.0,0.0,0.566152895004,0.151245416121,0.717398311125,0.151245416121,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.335083787371
 07/05  11:00:00,1.84344229454,0.0186729329201,0.0,0.0,0.671341721976,0.173002461822,0.844344183798,0.173002461822,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.287888557064
 07/05  12:00:00,2.03331649964,0.018358381217,0.0,0.0,0.870386368423,0.21572872707,1.08611509549,0.21572872707,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251100553673
 07/05  13:00:00,2.20353503414,0.018993203745,0.0,0.0,1.0460746499,0.252753338698,1.2988279886,0.252753338698,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.230471669834
 07/05  14:00:00,2.40638244744,0.0200626795356,0.0,0.0,1.23753074964,0.294877833141,1.53240858278,0.294877833141,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209025490517
 07/05  15:00:00,2.76159707996,0.0211779083011,0.0,0.0,1.50632356845,0.354772678103,1.86109624655,0.354772678103,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.212447990726
 07/05  16:00:00,3.13796634326,0.0250497538101,0.0,0.0,1.70682308749,0.402008574437,2.10883166193,0.402008574437,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239054388666
 07/05  17:00:00,3.73123919281,0.0304314474939,0.0,0.0,2.00021550066,0.476624084611,2.47683958527,0.476624084611,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.297624648477
 07/05  18:00:00,3.653230601,0.0330393670687,0.0,0.0,1.81986946524,0.445877159463,2.2657466247,0.445877159463,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.353215512906
 07/05  19:00:00,3.29370526398,0.0341031237373,0.0,0.0,1.47550010629,0.389768505752,1.86526861205,0.389768505752,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.363495161372
 07/05  20:00:00,3.07335268655,0.0352755437216,0.0,0.0,1.17340252222,0.329401523048,1.50280404527,0.329401523048,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.3306386215
