Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/05  21:00:00,2.95883799482,0.0344519901717,0.0,0.0,0.981681821712,0.281966733094,1.26364855481,0.281966733094,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291046096357
 07/05  22:00:00,2.45293572531,0.0298137823315,0.0,0.0,0.803699084991,0.233234097077,1.03693318207,0.233234097077,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231204932699
 07/05  23:00:00,1.9468233146,0.0259076220912,0.0,0.0,0.686349550022,0.194835410484,0.881184960506,0.194835410484,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167018226034
 07/05  24:00:00,1.42863892122,0.0214295496636,0.0,0.0,0.559506253425,0.158836770788,0.718343024213,0.158836770788,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0973539567786
 07/06  01:00:00,1.13341329399,0.0197309704668,0.0,0.0,0.440585050623,0.127902249523,0.568487300146,0.127902249523,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0651676769751
 07/06  02:00:00,0.936613777497,0.0195022055919,0.0,0.0,0.333827577971,0.100118958281,0.433946536252,0.100118958281,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0570703598474
 07/06  03:00:00,0.81902366967,0.0192276877419,0.0,0.0,0.248642194877,0.0768290444154,0.325471239292,0.0768290444154,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0594305099568
 07/06  04:00:00,0.787973594154,0.0185013592638,0.0,0.0,0.206999026828,0.0639672798197,0.270966306647,0.0639672798197,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0840569653809
 07/06  05:00:00,0.913582373625,0.0206460299668,0.0,0.0,0.182250433093,0.0567817877092,0.239032220802,0.0567817877092,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194703640071
 07/06  06:00:00,1.28933019299,0.0238544573383,0.0,0.0,0.21520349365,0.0658255318857,0.281029025536,0.0658255318857,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.4003028895
 07/06  07:00:00,1.56950618839,0.0253471481476,0.0,0.0,0.252328300953,0.0756663170148,0.327994617968,0.0756663170148,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.453175586226
 07/06  08:00:00,1.54916614506,0.0214295496636,0.0,0.0,0.29401772084,0.0853346643696,0.379352385209,0.0853346643696,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.435649760492
 07/06  09:00:00,1.5853813363,0.0182382796576,0.0,0.0,0.398815805725,0.112011124012,0.510826929738,0.112011124012,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.388169833122
 07/06  10:00:00,1.83344746164,0.0186672137982,0.0,0.0,0.631605495246,0.17101758492,0.802623080166,0.17101758492,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.333997707839
 07/06  11:00:00,1.9652261874,0.0186729329201,0.0,0.0,0.768872340591,0.198176143584,0.967048484175,0.198176143584,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286968149551
 07/06  12:00:00,2.12008118073,0.018358381217,0.0,0.0,0.937944299364,0.235726572261,1.17367087163,0.235726572261,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.250309458627
 07/06  13:00:00,2.3644512714,0.018993203745,0.0,0.0,1.17623690434,0.284216366957,1.4604532713,0.284216366957,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229762624393
 07/06  14:00:00,2.62808495545,0.0200626795356,0.0,0.0,1.42023726675,0.334505592025,1.75474285877,0.334505592025,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.208393722536
 07/06  15:00:00,2.87760011532,0.0211779083011,0.0,0.0,1.60071918703,0.377018891471,1.9777380785,0.377018891471,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211809194144
 07/06  16:00:00,3.20276230797,0.0250497538101,0.0,0.0,1.76453102726,0.409824340098,2.17435536736,0.409824340098,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.238326647944
 07/06  17:00:00,3.72924774495,0.0304314474939,0.0,0.0,2.00381066186,0.471951337623,2.47576199948,0.471951337623,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.296710786405
 07/06  18:00:00,3.64189367279,0.0330393670687,0.0,0.0,1.81658159013,0.438907584399,2.25548917452,0.438907584399,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.352136034873
 07/06  19:00:00,3.44715432556,0.0341031237373,0.0,0.0,1.61417656657,0.405641868305,2.01981843488,0.405641868305,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.362394400119
 07/06  20:00:00,3.25668159785,0.0352755437216,0.0,0.0,1.33456514208,0.352570370123,1.6871355122,0.352570370123,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.329636065861
 07/06  21:00:00,3.0464248197,0.0344519901717,0.0,0.0,1.05571852104,0.296397916251,1.3521164373,0.296397916251,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.290165038752
 07/06  22:00:00,2.42523115343,0.0298137823315,0.0,0.0,0.779022791515,0.230878602388,1.0099013939,0.230878602388,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.230532148987
 07/06  23:00:00,1.9044683658,0.0259076220912,0.0,0.0,0.65050017079,0.188775692672,0.839275863462,0.188775692672,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166572374278
 07/06  24:00:00,1.35946555583,0.0214295496636,0.0,0.0,0.501975498208,0.147406269963,0.649381768171,0.147406269963,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0971418474275
 07/07  01:00:00,1.07786194173,0.0197309704668,0.0,0.0,0.395715505857,0.117325226605,0.513040732462,0.117325226605,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0650628923999
 07/07  02:00:00,0.911920670827,0.0195022055919,0.0,0.0,0.314910697249,0.094415727469,0.409326424718,0.094415727469,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0569973647124
 07/07  03:00:00,0.813270470105,0.0192276877419,0.0,0.0,0.244917566941,0.0748822178831,0.319799784824,0.0748822178831,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0593487648609
 07/07  04:00:00,0.763749688374,0.0185013592638,0.0,0.0,0.188281172222,0.0586274092236,0.246908581445,0.0586274092236,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0838907848023
 07/07  05:00:00,0.899750936564,0.0206460299668,0.0,0.0,0.17212739512,0.0535978977085,0.225725292828,0.0535978977085,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194179130984
 07/07  06:00:00,1.25946451547,0.0238544573383,0.0,0.0,0.192809842737,0.0595501625977,0.252360005335,0.0595501625977,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.399106232183
 07/07  07:00:00,1.57970656477,0.0253471481476,0.0,0.0,0.262520762353,0.0770725191172,0.33959328147,0.0770725191172,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.451777299103
 07/07  08:00:00,1.6002465636,0.0214295496636,0.0,0.0,0.337129630111,0.0946636293877,0.431793259499,0.0946636293877,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.434289304735
 07/07  09:00:00,1.6879182647,0.0182382796576,0.0,0.0,0.485009449447,0.129576330009,0.614585779456,0.129576330009,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.386947911803
 07/07  10:00:00,2.03271903985,0.0186672137982,0.0,0.0,0.79743695052,0.205506733182,1.0029436837,0.205506733182,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.332948682515
 07/07  11:00:00,2.17497648083,0.0186729329201,0.0,0.0,0.945957228497,0.231730554621,1.17768778312,0.231730554621,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286079144031
 07/07  12:00:00,2.39819432943,0.018358381217,0.0,0.0,1.17310186225,0.279446299334,1.45254816158,0.279446299334,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.249545317371
 07/07  13:00:00,2.62895725406,0.018993203745,0.0,0.0,1.39368460329,0.331959262645,1.72564386593,0.331959262645,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229078012424
 07/07  14:00:00,2.89464762576,0.0200626795356,0.0,0.0,1.63662075618,0.385293532767,2.02191428895,0.385293532767,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.207784962666
 07/07  15:00:00,3.30957333687,0.0211779083011,0.0,0.0,1.96555186571,0.444775593612,2.41032745932,0.444775593612,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211193034868
 07/07  16:00:00,3.70122204951,0.0250497538101,0.0,0.0,2.18019096595,0.493329809988,2.67352077593,0.493329809988,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.237620980902
 07/07  17:00:00,4.33947932754,0.0304314474939,0.0,0.0,2.51725816998,0.569619829292,3.08687799927,0.569619829292,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.295826369209
 07/07  18:00:00,4.24100523861,0.0330393670687,0.0,0.0,2.32269840631,0.532945974858,2.85564438117,0.532945974858,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.351092394049
 07/07  19:00:00,4.03480051975,0.0341031237373,0.0,0.0,2.11145944143,0.497069908325,2.60852934976,0.497069908325,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.361329679434
 07/07  20:00:00,3.64481899295,0.0352755437216,0.0,0.0,1.65095727634,0.425283628402,2.07624090474,0.425283628402,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.328668068422
 07/07  21:00:00,3.4597188834,0.0344519901717,0.0,0.0,1.39725486046,0.369006300013,1.76626116048,0.369006300013,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.289314379271
 07/07  22:00:00,2.96101651321,0.0298137823315,0.0,0.0,1.22325361266,0.323082575964,1.54633618862,0.323082575964,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.229882714048
 07/07  23:00:00,2.32093442771,0.0259076220912,0.0,0.0,0.988625371497,0.267546342057,1.25617171355,0.267546342057,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166142586092
 07/07  24:00:00,1.69633541657,0.0214295496636,0.0,0.0,0.772403074424,0.214052162051,0.986455236475,0.214052162051,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0969382398639
 07/08  01:00:00,1.3766447898,0.0197309704668,0.0,0.0,0.628607235758,0.176429779288,0.805037015047,0.176429779288,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0679024338107
 07/08  02:00:00,1.15569286196,0.0195022055919,0.0,0.0,0.503717419048,0.14461207968,0.648329498728,0.14461207968,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0591552434073
 07/08  03:00:00,0.991785236143,0.0192276877419,0.0,0.0,0.380630504089,0.114001340614,0.494631844703,0.114001340614,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.061666066847
 07/08  04:00:00,0.949213466959,0.0185013592638,0.0,0.0,0.32702397587,0.0979481399983,0.424972115868,0.0979481399983,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0886198733493
 07/08  05:00:00,1.05796807207,0.0206460299668,0.0,0.0,0.28023917508,0.0855858410049,0.365825016085,0.0855858410049,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.208199850637
 07/08  06:00:00,1.42777185657,0.0238544573383,0.0,0.0,0.289385315849,0.0883765772957,0.377761893145,0.0883765772957,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.431386173255
 07/08  07:00:00,1.71641179251,0.0253471481476,0.0,0.0,0.320636432097,0.0960296678176,0.416666099914,0.0960296678176,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.490248346478
 07/08  08:00:00,1.6895106651,0.0214295496636,0.0,0.0,0.348156769612,0.100949645354,0.449106414966,0.100949645354,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.473802949882
 07/08  09:00:00,1.68377052646,0.0182382796576,0.0,0.0,0.411549499552,0.118135289586,0.529684789137,0.118135289586,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.422670105423
 07/08  10:00:00,1.78747456696,0.0186672137982,0.0,0.0,0.525638562215,0.150876086415,0.676514648631,0.150876086415,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.363217015405
 07/08  11:00:00,1.89890420922,0.0186729329201,0.0,0.0,0.646875996464,0.177333247559,0.824209244023,0.177333247559,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310996652
 07/08  12:00:00,1.99866113733,0.018358381217,0.0,0.0,0.774208122329,0.209486004176,0.983694126505,0.209486004176,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.271055654259
 07/08  13:00:00,2.08923876051,0.018993203745,0.0,0.0,0.884403936144,0.239296856509,1.12370079265,0.239296856509,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247714559633
 07/08  14:00:00,2.25240142122,0.0200626795356,0.0,0.0,1.0470928759,0.276520336794,1.3236132127,0.276520336794,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224714262199
 07/08  15:00:00,2.44210764317,0.0211779083011,0.0,0.0,1.17505977506,0.313777581914,1.48883735698,0.313777581914,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.228158470654
 07/08  16:00:00,2.73237020043,0.0250497538101,0.0,0.0,1.30335743714,0.344198599431,1.64755603657,0.344198599431,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258815951945
 07/08  17:00:00,3.24996957973,0.0304314474939,0.0,0.0,1.53584560182,0.40019076835,1.93603637017,0.40019076835,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.321806320286
 07/08  18:00:00,3.21060276501,0.0330393670687,0.0,0.0,1.38242645831,0.374042917534,1.75646937585,0.374042917534,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.385554610226
 07/08  19:00:00,3.0181733665,0.0341031237373,0.0,0.0,1.18324063932,0.335475313656,1.51871595297,0.335475313656,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.40027116877
 07/08  20:00:00,2.88182846233,0.0352755437216,0.0,0.0,0.957803244213,0.283649658573,1.24145290279,0.283649658573,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.36561016943
 07/08  21:00:00,2.77556233748,0.0344519901717,0.0,0.0,0.778143147732,0.237686339891,1.01582948762,0.237686339891,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319982648736
 07/08  22:00:00,2.27004800237,0.0298137823315,0.0,0.0,0.613431863154,0.189357825526,0.80278968868,0.189357825526,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.25416749122
 07/08  23:00:00,1.70103204986,0.0259076220912,0.0,0.0,0.461741129262,0.143744212259,0.605485341521,0.143744212259,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.181391734937
 07/08  24:00:00,1.16512465139,0.0214295496636,0.0,0.0,0.337887194186,0.105217611264,0.44310480545,0.105217611264,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.10250422264
 07/09  01:00:00,0.915229548529,0.0197309704668,0.0,0.0,0.262611005333,0.0811196268122,0.343730632145,0.0811196268122,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.067793575441
 07/09  02:00:00,0.780642784672,0.0195022055919,0.0,0.0,0.208840000443,0.0645155763768,0.27335557682,0.0645155763768,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0590790880284
 07/09  03:00:00,0.71502459246,0.0192276877419,0.0,0.0,0.166191910334,0.0517636554877,0.217955565821,0.0517636554877,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0615817020465
 07/09  04:00:00,0.697778249978,0.0185013592638,0.0,0.0,0.132157250664,0.0415514472368,0.173708697901,0.0415514472368,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0884480743363
 07/09  05:00:00,0.838287286386,0.0206460299668,0.0,0.0,0.111164560999,0.0355142921484,0.146678853147,0.0355142921484,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.207665227886
 07/09  06:00:00,1.22798212443,0.0238544573383,0.0,0.0,0.135809728022,0.0433819858455,0.179191713868,0.0433819858455,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.430166620396
 07/09  07:00:00,1.50830138784,0.0253471481476,0.0,0.0,0.159768582634,0.0502196013768,0.209988184011,0.0502196013768,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.488815857715
 07/09  08:00:00,1.49026422076,0.0214295496636,0.0,0.0,0.192831479619,0.0584350218314,0.25126650145,0.0584350218314,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.472396419055
 07/09  09:00:00,1.50045227654,0.0182382796576,0.0,0.0,0.268745219309,0.0788906457951,0.347635865104,0.0788906457951,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.421400779534
 07/09  10:00:00,1.8199542938,0.0186672137982,0.0,0.0,0.558800246829,0.151285477531,0.710085724361,0.151285477531,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.362125666514
 07/09  11:00:00,1.94351617923,0.0186729329201,0.0,0.0,0.691538877535,0.178205984924,0.869744862459,0.178205984924,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310073003573
 07/09  12:00:00,2.14104684855,0.018358381217,0.0,0.0,0.900584017991,0.226290875218,1.12687489321,0.226290875218,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.270260598778
 07/09  13:00:00,2.40975791293,0.018993203745,0.0,0.0,1.16378518507,0.281144936193,1.44493012126,0.281144936193,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247004383445
 07/09  14:00:00,2.67744258179,0.0200626795356,0.0,0.0,1.41274033577,0.336547483288,1.74928781906,0.336547483288,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224080816418
 07/09  15:00:00,2.8287911206,0.0211779083011,0.0,0.0,1.50359899137,0.372560640554,1.87615963193,0.372560640554,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.227519673131
 07/09  16:00:00,2.7007104974,0.0250497538101,0.0,0.0,1.26244673844,0.354184028502,1.61663076694,0.354184028502,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258081518535
 07/09  17:00:00,2.64025024495,0.0304314474939,0.0,0.0,1.01690828223,0.310324050319,1.32723233255,0.310324050319,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.320891023129
 07/09  18:00:00,2.67562362806,0.0330393670687,0.0,0.0,0.938559711241,0.284017053079,1.22257676432,0.284017053079,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.38446808481
 07/09  19:00:00,2.61566741347,0.0341031237373,0.0,0.0,0.859868437174,0.25746006646,1.11732850363,0.25746006646,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.399152665083
 07/09  20:00:00,2.63790256807,0.0352755437216,0.0,0.0,0.768451676544,0.23010010101,0.998551777554,0.23010010101,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.364585400399
 07/09  21:00:00,2.63190986917,0.0344519901717,0.0,0.0,0.670205555139,0.202868236613,0.873073791752,0.202868236613,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319085876299
 07/09  22:00:00,2.16291337501,0.0298137823315,0.0,0.0,0.532193067336,0.164148476681,0.696341544017,0.164148476681,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.253481008526
 07/09  23:00:00,1.61055471776,0.0259076220912,0.0,0.0,0.392325674653,0.12313319248,0.515458867132,0.12313319248,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.180940877224
 07/09  24:00:00,1.08663971606,0.0214295496636,0.0,0.0,0.277182385108,0.0876466301492,0.364829015257,0.0876466301492,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102295077501
 07/10  01:00:00,0.826723437719,0.0197309704668,0.0,0.0,0.198798159964,0.0633961974701,0.262194357434,0.0633961974701,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.064770763418
 07/10  02:00:00,0.710994019306,0.0195022055919,0.0,0.0,0.158486707634,0.0501181309285,0.208604838563,0.0501181309285,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567922993458
 07/10  03:00:00,0.661314389927,0.0192276877419,0.0,0.0,0.127692267119,0.040379016478,0.168071283597,0.040379016478,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591211859098
 07/10  04:00:00,0.649049269984,0.0185013592638,0.0,0.0,0.100594045329,0.0320772143306,0.132671259659,0.0320772143306,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0834276881988
 07/10  05:00:00,0.813342582534,0.0206460299668,0.0,0.0,0.106959695008,0.0338185090563,0.140778204064,0.0338185090563,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192717865717
 07/10  06:00:00,1.18653643526,0.0238544573383,0.0,0.0,0.138868188009,0.0438997811383,0.182767969148,0.0438997811383,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.395770188162
 07/10  07:00:00,1.44771870942,0.0253471481476,0.0,0.0,0.160708880896,0.0507923064031,0.211501187299,0.0507923064031,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.447881537926
 07/10  08:00:00,1.35831046487,0.0214295496636,0.0,0.0,0.147149492366,0.0464999534426,0.193649445808,0.0464999534426,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.4304970197
 07/10  09:00:00,1.27861158627,0.0182382796576,0.0,0.0,0.159208527605,0.0494765736795,0.208685101285,0.0494765736795,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.383541911547
 07/10  10:00:00,1.38462503232,0.0186672137982,0.0,0.0,0.276055810401,0.0817186149223,0.357774425323,0.0817186149223,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.330023933362
 07/10  11:00:00,1.52955888702,0.0186729329201,0.0,0.0,0.418748063339,0.116000710121,0.53474877346,0.116000710121,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.28360055988
 07/10  12:00:00,1.64736057262,0.018358381217,0.0,0.0,0.552438647125,0.15140607421,0.703844721335,0.15140607421,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.247415000811
 07/10  13:00:00,1.7763534732,0.018993203745,0.0,0.0,0.688650737952,0.186299176869,0.87494991482,0.186299176869,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.227168182668
 07/10  14:00:00,1.99321645445,0.0200626795356,0.0,0.0,0.890272138624,0.231913468138,1.12218560676,0.231913468138,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.206082473546
 07/10  15:00:00,2.2914275509,0.0211779083011,0.0,0.0,1.10841419757,0.285487873428,1.393902071,0.285487873428,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20947263722
 07/10  16:00:00,2.62750584206,0.0250497538101,0.0,0.0,1.27073870272,0.331027524515,1.60176622724,0.331027524515,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235659322152
 07/10  17:00:00,3.00940409663,0.0304314474939,0.0,0.0,1.38465205905,0.374611994915,1.75926405396,0.374611994915,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.293365083608
 07/10  18:00:00,3.05975742356,0.0330393670687,0.0,0.0,1.31645469758,0.360845606896,1.67730030448,0.360845606896,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.348188655689
 07/10  19:00:00,2.95338396348,0.0341031237373,0.0,0.0,1.19483520632,0.335238756563,1.53007396288,0.335238756563,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.358368510034
 07/10  20:00:00,2.88328890172,0.0352755437216,0.0,0.0,1.02138750899,0.296021964718,1.31740947371,0.296021964718,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325969408226
 07/10  21:00:00,2.85528464998,0.0344519901717,0.0,0.0,0.900241019212,0.263957762197,1.16419878141,0.263957762197,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286942524915
 07/10  22:00:00,2.41268839883,0.0298137823315,0.0,0.0,0.773135903465,0.226683487658,0.999819391123,0.226683487658,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.228071397162
 07/10  23:00:00,1.84925542711,0.0259076220912,0.0,0.0,0.604711240023,0.18098088121,0.785692121234,0.18098088121,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164943177815
 07/10  24:00:00,1.31040219569,0.0214295496636,0.0,0.0,0.461488224041,0.13960345707,0.601091681111,0.13960345707,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.096368574347
 07/11  01:00:00,1.04717401286,0.0197309704668,0.0,0.0,0.37061850046,0.11211537285,0.48273387331,0.11211537285,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.064681822685
 07/11  02:00:00,0.902692130171,0.0195022055919,0.0,0.0,0.307380027614,0.0929854278907,0.400365455504,0.0929854278907,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567297932699
 07/11  03:00:00,0.834594279928,0.0192276877419,0.0,0.0,0.262125312563,0.0792955853673,0.34142089793,0.0792955853673,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590514615769
 07/11  04:00:00,0.789596743172,0.0185013592638,0.0,0.0,0.208959841714,0.0644008792659,0.27336072098,0.0644008792659,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0832857000654
 07/11  05:00:00,0.931721897202,0.0206460299668,0.0,0.0,0.198446612115,0.0611596867465,0.259606298861,0.0611596867465,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192269085589
 07/11  06:00:00,1.2867505364,0.0238544573383,0.0,0.0,0.216688624434,0.0673181893604,0.284006813795,0.0673181893604,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.394745444654
 07/11  07:00:00,1.56735972781,0.0253471481476,0.0,0.0,0.254641239227,0.0776982473426,0.33233948657,0.0776982473426,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.446684257045
 07/11  08:00:00,1.55536226968,0.0214295496636,0.0,0.0,0.303818606212,0.0880479130772,0.391866519289,0.0880479130772,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.429331751028
 07/11  09:00:00,1.51350670167,0.0182382796576,0.0,0.0,0.346425734944,0.0982007422816,0.444626477226,0.0982007422816,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.38249565101
 07/11  10:00:00,1.78190488365,0.0186672137982,0.0,0.0,0.593330017044,0.162622282793,0.755952299837,0.162622282793,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.329125910171
 07/11  11:00:00,1.87918261287,0.0186729329201,0.0,0.0,0.700236495914,0.184897115509,0.885133611423,0.184897115509,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.28283944777
 07/11  12:00:00,2.07426687847,0.018358381217,0.0,0.0,0.897572578285,0.233832548661,1.13140512695,0.233832548661,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246760901045
 07/11  13:00:00,2.29719760889,0.018993203745,0.0,0.0,1.11606374095,0.280316608732,1.39638034968,0.280316608732,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226581883502
 07/11  14:00:00,2.55940007034,0.0200626795356,0.0,0.0,1.35359972429,0.335291760099,1.68889148439,0.335291760099,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205560211806
 07/11  15:00:00,2.21911047824,0.0211779083011,0.0,0.0,1.01494600621,0.307167095248,1.32211310146,0.307167095248,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208944534106
 07/11  16:00:00,2.33766703478,0.0250497538101,0.0,0.0,1.01012510424,0.302405935452,1.31253103969,0.302405935452,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235055702418
 07/11  17:00:00,2.37016228225,0.0304314474939,0.0,0.0,0.85322543603,0.267554483952,1.12077991998,0.267554483952,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.292607403209
 07/11  18:00:00,2.47681668157,0.0330393670687,0.0,0.0,0.837209332093,0.258044263017,1.09525359511,0.258044263017,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.347294623069
 07/11  19:00:00,2.41976074969,0.0341031237373,0.0,0.0,0.762390397666,0.234971999079,0.997362396745,0.234971999079,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.35745686238
 07/11  20:00:00,2.48720139857,0.0352755437216,0.0,0.0,0.707980982024,0.214171432594,0.922152414618,0.214171432594,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325138964162
 07/11  21:00:00,2.46949032282,0.0344519901717,0.0,0.0,0.594455740037,0.184678694584,0.779134434621,0.184678694584,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286212544544
 07/11  22:00:00,2.07004440926,0.0298137823315,0.0,0.0,0.502775904313,0.154957197595,0.657733101908,0.154957197595,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.227513696807
 07/11  23:00:00,1.57873667372,0.0259076220912,0.0,0.0,0.39333784481,0.1222047282,0.51554257301,0.1222047282,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16457397265
 07/11  24:00:00,1.09694049465,0.0214295496636,0.0,0.0,0.295878356591,0.0919269493563,0.387805305947,0.0919269493563,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0961932484707
 07/12  01:00:00,0.854836538337,0.0197309704668,0.0,0.0,0.22114090458,0.0693419744964,0.290482879076,0.0693419744964,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645953423933
 07/12  02:00:00,0.730735175155,0.0195022055919,0.0,0.0,0.173931049855,0.0545380190375,0.228469068892,0.0545380190375,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566692248658
 07/12  03:00:00,0.670073536083,0.0192276877419,0.0,0.0,0.134488600451,0.042479044164,0.176967644615,0.042479044164,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589839710475
 07/12  04:00:00,0.663648139562,0.0185013592638,0.0,0.0,0.112131945618,0.035417222718,0.147549168336,0.035417222718,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0831486490995
 07/12  05:00:00,0.816029622982,0.0206460299668,0.0,0.0,0.109696990434,0.0346472505497,0.144344240983,0.0346472505497,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191838869247
 07/12  06:00:00,1.19491937593,0.0238544573383,0.0,0.0,0.147052204592,0.0461064476341,0.193158652226,0.0461064476341,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.393762445754
 07/12  07:00:00,1.47864785268,0.0253471481476,0.0,0.0,0.187548739761,0.0572264199616,0.244775159722,0.0572264199616,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.445536708764
 07/12  08:00:00,1.46637774482,0.0214295496636,0.0,0.0,0.235073341471,0.0689247995411,0.303998141012,0.0689247995411,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42821560445
 07/12  09:00:00,1.4865639868,0.0182382796576,0.0,0.0,0.325331013345,0.0933552388968,0.418686252242,0.0933552388968,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.381493161117
 07/12  10:00:00,1.70009269734,0.0186672137982,0.0,0.0,0.527104489682,0.147896395773,0.675000885455,0.147896395773,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.328265138252
 07/12  11:00:00,1.80384177986,0.0186729329201,0.0,0.0,0.636123840869,0.174398351697,0.810522192566,0.174398351697,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282110033612
 07/12  12:00:00,1.8872371122,0.018358381217,0.0,0.0,0.741642450685,0.203359988183,0.945002438868,0.203359988183,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24613382286
 07/12  13:00:00,2.10152860557,0.018993203745,0.0,0.0,0.950284768164,0.250988648238,1.2012734164,0.250988648238,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226019813464
 07/12  14:00:00,2.33975003569,0.0200626795356,0.0,0.0,1.16867040803,0.30107188149,1.46974228952,0.30107188149,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205059372024
 07/12  15:00:00,2.62112691217,0.0211779083011,0.0,0.0,1.37134974624,0.353285816397,1.72463556263,0.353285816397,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208438506853
 07/12  16:00:00,2.94747846583,0.0250497538101,0.0,0.0,1.52903136787,0.393887865091,1.92291923296,0.393887865091,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.2344789402
 07/12  17:00:00,3.46032170446,0.0304314474939,0.0,0.0,1.75864961512,0.453013447341,2.21166306246,0.453013447341,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291883682942
 07/12  18:00:00,3.45660840659,0.0330393670687,0.0,0.0,1.6468461527,0.429053727509,2.07589988021,0.429053727509,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.346440062984
 07/12  19:00:00,3.21243993425,0.0341031237373,0.0,0.0,1.40560949532,0.385303579906,1.79091307522,0.385303579906,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.356585368464
 07/12  20:00:00,3.09807666901,0.0352755437216,0.0,0.0,1.19776788904,0.33605341336,1.5338213024,0.33605341336,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.324345346822
 07/12  21:00:00,3.03878172662,0.0344519901717,0.0,0.0,1.05115707398,0.297966123815,1.34912319779,0.297966123815,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.28551518517
 07/12  22:00:00,2.50782929833,0.0298137823315,0.0,0.0,0.849782976484,0.246267287402,1.09605026389,0.246267287402,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226981423902
 07/12  23:00:00,1.88846562285,0.0259076220912,0.0,0.0,0.635444927816,0.190179105282,0.825624033098,0.190179105282,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16422146169
 07/12  24:00:00,1.35177628702,0.0214295496636,0.0,0.0,0.494739564121,0.148068774321,0.642808338442,0.148068774321,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0960260083505
 07/13  01:00:00,1.06020341179,0.0197309704668,0.0,0.0,0.380750023706,0.115181588981,0.495931612687,0.115181588981,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645134822331
 07/13  02:00:00,0.875784941437,0.0195022055919,0.0,0.0,0.285563781386,0.0880123803379,0.373576161723,0.0880123803379,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566118983168
 07/13  03:00:00,0.7859137757,0.0192276877419,0.0,0.0,0.223448305571,0.069423432896,0.292871738467,0.069423432896,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589201168129
 07/13  04:00:00,0.745650325338,0.0185013592638,0.0,0.0,0.174853642542,0.054827647899,0.229681290441,0.054827647899,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0830187127711
 07/13  05:00:00,0.858534636262,0.0206460299668,0.0,0.0,0.142024900716,0.045235309641,0.187260210358,0.045235309641,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191427913153
 07/13  06:00:00,1.21235540275,0.0238544573383,0.0,0.0,0.160435267298,0.0510974482799,0.211532715577,0.0510974482799,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.392824409224
 07/13  07:00:00,1.4675066212,0.0253471481476,0.0,0.0,0.178386653977,0.0563424499936,0.234729103971,0.0563424499936,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.444441533036
 07/13  08:00:00,1.40949645383,0.0214295496636,0.0,0.0,0.189714137518,0.0584692418895,0.248183379407,0.0584692418895,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.427149075065
 07/13  09:00:00,1.38190280277,0.0182382796576,0.0,0.0,0.241342419117,0.0736404610572,0.314982880175,0.0736404610572,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.380535349153
 07/13  10:00:00,1.50112679711,0.0186672137982,0.0,0.0,0.367947845299,0.108909823822,0.476857669121,0.108909823822,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.327442454351
 07/13  11:00:00,1.55726736022,0.0186729329201,0.0,0.0,0.436625242422,0.12802001581,0.564645258232,0.12802001581,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.281412548305
 07/13  12:00:00,1.60168122141,0.018358381217,0.0,0.0,0.511740991903,0.14830519306,0.660046184963,0.14830519306,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.245534185978
 07/13  13:00:00,1.68432054322,0.018993203745,0.0,0.0,0.609667798881,0.174935228419,0.784603027299,0.174935228419,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.225482140214
 07/13  14:00:00,1.79015101075,0.0200626795356,0.0,0.0,0.717298314631,0.203324160446,0.920622475077,0.203324160446,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204580161525
 07/13  15:00:00,1.94422742721,0.0211779083011,0.0,0.0,0.816718189517,0.231503444936,1.04822163445,0.231503444936,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207952950077
 07/13  16:00:00,2.18476796268,0.0250497538101,0.0,0.0,0.901959731271,0.258801124365,1.16076085564,0.258801124365,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233926814378
 07/13  17:00:00,2.48392794172,0.0304314474939,0.0,0.0,0.958260368118,0.277702210265,1.23596257838,0.277702210265,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291190404279
 07/13  18:00:00,2.56223980215,0.0330393670687,0.0,0.0,0.914283377648,0.268066528456,1.1823499061,0.268066528456,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.345621432651
 07/13  19:00:00,2.46542141283,0.0341031237373,0.0,0.0,0.802084578142,0.242644381629,1.04472895977,0.242644381629,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.355750962497
 07/13  20:00:00,2.41220701458,0.0352755437216,0.0,0.0,0.646096238329,0.202615477047,0.848711715376,0.202615477047,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.323585279413
 07/13  21:00:00,2.42653368415,0.0344519901717,0.0,0.0,0.561437115095,0.176106170358,0.737543285453,0.176106170358,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284847055046
 07/13  22:00:00,1.97668413592,0.0298137823315,0.0,0.0,0.428762728343,0.136652869322,0.565415597665,0.136652869322,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226470927715
 07/13  23:00:00,1.44903810161,0.0259076220912,0.0,0.0,0.292097711941,0.0944372504685,0.386534962409,0.0944372504685,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163883011138
 07/13  24:00:00,0.943881588443,0.0214295496636,0.0,0.0,0.177328616182,0.0577464987665,0.235075114948,0.0577464987665,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0958645332673
 07/14  01:00:00,0.706961924408,0.0197309704668,0.0,0.0,0.107692371292,0.0350779038129,0.142770275105,0.0350779038129,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0644333324355
 07/14  02:00:00,0.561041983774,0.0195022055919,0.0,0.0,0.0442972077167,0.0145925278868,0.0588897356035,0.0145925278868,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0565553667738
 07/14  03:00:00,0.496913148777,0.0192276877419,0.0,0.0,0.00295860282972,0.000975140931549,0.00393374376127,0.000975140931549,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0588574845954
 07/14  04:00:00,0.516026551286,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0830762291602
 07/14  05:00:00,0.671135376242,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19128886349
 07/14  06:00:00,1.00027106313,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.392272785175
 07/14  07:00:00,1.23185884879,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.443522864597
 07/14  08:00:00,1.17202162265,0.0214295496636,0.0,0.0,0.00890391732602,0.00281717461583,0.0117210919418,0.00281717461583,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.426136531345
 07/14  09:00:00,1.18062733779,0.0182382796576,0.0,0.0,0.0876027193949,0.0270177706219,0.114620490017,0.0270177706219,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.379622274339
 07/14  10:00:00,1.22941914234,0.0186672137982,0.0,0.0,0.157780163371,0.0481540060414,0.205934169412,0.0481540060414,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.326658299291
 07/14  11:00:00,1.32448729044,0.0186729329201,0.0,0.0,0.255296660841,0.0772331016835,0.332529762525,0.0772331016835,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.28074797424
 07/14  12:00:00,1.45157832399,0.018358381217,0.0,0.0,0.393917492034,0.116596846825,0.510514338859,0.116596846825,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.244963134654
 07/14  13:00:00,1.59749492406,0.018993203745,0.0,0.0,0.542600745614,0.155688472342,0.698289217956,0.155688472342,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.224970330402
 07/14  14:00:00,1.73411917866,0.0200626795356,0.0,0.0,0.672178109281,0.192868644646,0.865046753927,0.192868644646,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204124050591
 07/14  15:00:00,1.99939490142,0.0211779083011,0.0,0.0,0.862020678854,0.241828400223,1.10384907908,0.241828400223,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207492979666
 07/14  16:00:00,2.26647507233,0.0250497538101,0.0,0.0,0.9684756098,0.274519396082,1.24299500588,0.274519396082,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233399773781
 07/14  17:00:00,2.62981950937,0.0304314474939,0.0,0.0,1.0771821847,0.305332303365,1.38251448807,0.305332303365,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.290530062243
 07/14  18:00:00,2.7039322902,0.0330393670687,0.0,0.0,1.02944236863,0.295378573475,1.32482094211,0.295378573475,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.344842884696
 07/14  19:00:00,2.57214129806,0.0341031237373,0.0,0.0,0.886826704394,0.265415981427,1.15224268582,0.265415981427,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.354957121681
 07/14  20:00:00,2.50199823357,0.0352755437216,0.0,0.0,0.716578283994,0.222647629616,0.939225913611,0.222647629616,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.322862300171
 07/14  21:00:00,2.44258863907,0.0344519901717,0.0,0.0,0.571986276835,0.182247396365,0.7542336732,0.182247396365,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284211622218
 07/14  22:00:00,1.99982225868,0.0298137823315,0.0,0.0,0.446671093831,0.142367874282,0.589038968113,0.142367874282,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22598568003
 07/14  23:00:00,1.4780745866,0.0259076220912,0.0,0.0,0.314852408486,0.101040294995,0.415892703481,0.101040294995,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16356175505
 07/14  24:00:00,0.950781331331,0.0214295496636,0.0,0.0,0.182648415251,0.0594789515387,0.242127366789,0.0594789515387,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0957120243139
 07/15  01:00:00,0.715760748293,0.0197309704668,0.0,0.0,0.109241956388,0.035582000441,0.144823956829,0.035582000441,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0672314505213
 07/15  02:00:00,0.56723546805,0.0195022055919,0.0,0.0,0.045390437378,0.0149523157524,0.0603427531303,0.0149523157524,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586845950952
 07/15  03:00:00,0.511728869516,0.0192276877419,0.0,0.0,0.0113550496174,0.00374176295673,0.0150968125742,0.00374176295673,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0611447323498
 07/15  04:00:00,0.523273255061,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0876517773192
 07/15  05:00:00,0.68898956531,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.205046359958
 07/15  06:00:00,1.04268552537,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.424061735205
 07/15  07:00:00,1.33409239536,0.0253471481476,0.0,0.0,0.0327010264281,0.0104308556616,0.0431318820897,0.0104308556616,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.481463167159
 07/15  08:00:00,1.30598696381,0.0214295496636,0.0,0.0,0.0566544758137,0.0176145710418,0.0742690468555,0.0176145710418,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.465116616703
 07/15  09:00:00,1.35001122814,0.0182382796576,0.0,0.0,0.157557683437,0.0462068071416,0.203764490578,0.0462068071416,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.414831105663
 07/15  10:00:00,1.53906113172,0.0186672137982,0.0,0.0,0.338798852799,0.0960435465839,0.434842399383,0.0960435465839,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.356475829415
 07/15  11:00:00,1.6231872559,0.0186729329201,0.0,0.0,0.433976935221,0.12022095434,0.554197889561,0.12022095434,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.305291053137
 07/15  12:00:00,1.76813122152,0.018358381217,0.0,0.0,0.596662292046,0.161413188453,0.758075480499,0.161413188453,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.266144384462
 07/15  13:00:00,1.87264587504,0.018993203745,0.0,0.0,0.715421181645,0.196074140186,0.91149532183,0.196074140186,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.243327144989
 07/15  14:00:00,2.05096380456,0.0200626795356,0.0,0.0,0.886318300177,0.23977133042,1.1260896306,0.23977133042,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220800227648
 07/15  15:00:00,2.37128291996,0.0211779083011,0.0,0.0,1.12494030096,0.297019836147,1.42196013711,0.297019836147,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.224210967314
 07/15  16:00:00,2.67302019578,0.0250497538101,0.0,0.0,1.25711222506,0.335624959425,1.59273718448,0.335624959425,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.254284799378
 07/15  17:00:00,3.07309047292,0.0304314474939,0.0,0.0,1.38903490395,0.375770333863,1.76480523782,0.375770333863,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.316158345827
 07/15  18:00:00,3.03280312083,0.0330393670687,0.0,0.0,1.23805991763,0.347321749196,1.58538166683,0.347321749196,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378842675069
 07/15  19:00:00,2.82632501626,0.0341031237373,0.0,0.0,1.03136592302,0.302410499917,1.33377642294,0.302410499917,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.393362348569
 07/15  20:00:00,2.68621007687,0.0352755437216,0.0,0.0,0.804237623648,0.247926715116,1.05216433876,0.247926715116,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.359280347992
 07/15  21:00:00,2.61101819765,0.0344519901717,0.0,0.0,0.652192509193,0.204632380983,0.856824890177,0.204632380983,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.314443106347
 07/15  22:00:00,2.10711083835,0.0298137823315,0.0,0.0,0.488371355518,0.155722048859,0.644093404377,0.155722048859,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249926611505
 07/15  23:00:00,1.5464943201,0.0259076220912,0.0,0.0,0.34345079553,0.110281795294,0.453732590824,0.110281795294,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178606755873
 07/15  24:00:00,1.00401768732,0.0214295496636,0.0,0.0,0.214026238183,0.0692649251498,0.283291163332,0.0692649251498,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101210900681
 07/16  01:00:00,0.725944444313,0.0197309704668,0.0,0.0,0.116802243667,0.0382841064104,0.155086350078,0.0382841064104,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0671527532929
 07/16  02:00:00,0.5782759531,0.0195022055919,0.0,0.0,0.0537231597801,0.0177151515785,0.0714383113586,0.0177151515785,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586295219171
 07/16  03:00:00,0.509285184994,0.0192276877419,0.0,0.0,0.00956006737109,0.00315407097244,0.0127141383435,0.00315407097244,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0610837220576
 07/16  04:00:00,0.523112625396,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0874911476544
 07/16  05:00:00,0.688576553255,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204633347903
 07/16  06:00:00,1.04176127797,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.423137487799
 07/16  07:00:00,1.33645966233,0.0253471481476,0.0,0.0,0.035343781177,0.0111879503836,0.0465317315607,0.0111879503836,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.480430584657
