Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/16  08:00:00,1.3528664629,0.0214295496636,0.0,0.0,0.0940040683202,0.0281613770781,0.122165445398,0.0281613770781,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.464099717251
 07/16  09:00:00,1.39862216474,0.0182382796576,0.0,0.0,0.196798145978,0.0564951043681,0.253293250346,0.0564951043681,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.413913282486
 07/16  10:00:00,1.6855967055,0.0186672137982,0.0,0.0,0.458177823096,0.123989378893,0.582167201989,0.123989378893,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.355686600582
 07/16  11:00:00,1.76010878675,0.0186729329201,0.0,0.0,0.547263182344,0.144524294278,0.691787476622,0.144524294278,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.304622996932
 07/16  12:00:00,1.91653252672,0.018358381217,0.0,0.0,0.717565408914,0.189486463738,0.907051872651,0.189486463738,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.265569297505
 07/16  13:00:00,2.08684775292,0.018993203745,0.0,0.0,0.893439245429,0.232771765358,1.12621101079,0.232771765358,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.242813333911
 07/16  14:00:00,2.25622329759,0.0200626795356,0.0,0.0,1.0565447442,0.275262822352,1.33180756655,0.275262822352,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220341784722
 07/16  15:00:00,2.52254496552,0.0211779083011,0.0,0.0,1.248428305,0.32525610007,1.57368440507,0.32525610007,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.223748744916
 07/16  16:00:00,2.86228127487,0.0250497538101,0.0,0.0,1.41740065701,0.365128100297,1.78252875731,0.365128100297,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.253754305642
 07/16  17:00:00,3.31498627013,0.0304314474939,0.0,0.0,1.59245903363,0.414903494327,2.00736252795,0.414903494327,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.315496852901
 07/16  18:00:00,3.27950110802,0.0330393670687,0.0,0.0,1.44659300177,0.386272964871,1.83286596664,0.386272964871,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378056362442
 07/16  19:00:00,3.03301941072,0.0341031237373,0.0,0.0,1.20082826667,0.340451785534,1.54128005221,0.340451785534,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.39255311376
 07/16  20:00:00,2.86343178658,0.0352755437216,0.0,0.0,0.946664963672,0.283462415947,1.23012737962,0.283462415947,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.35853901685
 07/16  21:00:00,2.74034374447,0.0344519901717,0.0,0.0,0.754126834347,0.23267231594,0.986799150287,0.23267231594,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.313794393063
 07/16  22:00:00,2.21553853815,0.0298137823315,0.0,0.0,0.573035323936,0.179982349075,0.753017673011,0.179982349075,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249430042676
 07/16  23:00:00,1.62294136169,0.0259076220912,0.0,0.0,0.402125887584,0.12837977143,0.530505659013,0.12837977143,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178280729278
 07/16  24:00:00,1.07104650346,0.0214295496636,0.0,0.0,0.265200898792,0.0852703829584,0.35047128175,0.0852703829584,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101059598409
 07/17  01:00:00,0.78687935976,0.0197309704668,0.0,0.0,0.168344322385,0.0545556471157,0.222899969501,0.0545556471157,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0642210733919
 07/17  02:00:00,0.633818227159,0.0195022055919,0.0,0.0,0.0993718263991,0.032442495415,0.131814321814,0.032442495415,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0564070239476
 07/17  03:00:00,0.549996251448,0.0192276877419,0.0,0.0,0.0429851722461,0.0141966126679,0.057181784914,0.0141966126679,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586925461138
 07/17  04:00:00,0.523589515994,0.0185013592638,0.0,0.0,0.00607447185306,0.00200729842875,0.00808177028181,0.00200729842875,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0825574235864
 07/17  05:00:00,0.669896036883,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19004952413
 07/17  06:00:00,0.997624374156,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.389626096204
 07/17  07:00:00,1.28442232944,0.0253471481476,0.0,0.0,0.0420641246882,0.0134417879804,0.0555059126686,0.0134417879804,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.440580432573
 07/17  08:00:00,1.30587766393,0.0214295496636,0.0,0.0,0.114410821546,0.0339130206505,0.148323842197,0.0339130206505,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.423389822367
 07/17  09:00:00,1.34389835801,0.0182382796576,0.0,0.0,0.218395541385,0.0619590441187,0.280354585504,0.0619590441187,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.377159199065
 07/17  10:00:00,1.57814841519,0.0186672137982,0.0,0.0,0.43694762128,0.119830475233,0.556778096513,0.119830475233,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.324543645043
 07/17  11:00:00,1.63103274279,0.0186729329201,0.0,0.0,0.504362017351,0.136505464717,0.640867482068,0.136505464717,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278955707042
 07/17  12:00:00,1.80725741238,0.018358381217,0.0,0.0,0.688338874794,0.179395362315,0.867734237109,0.179395362315,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.243422324795
 07/17  13:00:00,1.93387023704,0.018993203745,0.0,0.0,0.819568372494,0.21647747623,1.03604584872,0.21647747623,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223589012606
 07/17  14:00:00,2.21913472844,0.0200626795356,0.0,0.0,1.07990073516,0.271392292987,1.35129302814,0.271392292987,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202893326157
 07/17  15:00:00,2.49009628065,0.0211779083011,0.0,0.0,1.27236068989,0.323434500544,1.59579519044,0.323434500544,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.206248247538
 07/17  16:00:00,2.81073191122,0.0250497538101,0.0,0.0,1.4261483214,0.362523570202,1.78867189161,0.362523570202,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231979726941
 07/17  17:00:00,3.31933932663,0.0304314474939,0.0,0.0,1.6534691396,0.420347212666,2.07381635226,0.420347212666,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288748015311
 07/17  18:00:00,3.31912549142,0.0330393670687,0.0,0.0,1.54415976106,0.397957172776,1.94211693383,0.397957172776,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342740094194
 07/17  19:00:00,3.0429032393,0.0341031237373,0.0,0.0,1.27244377564,0.352705046847,1.62514882249,0.352705046847,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352812926246
 07/17  20:00:00,2.84335254027,0.0352755437216,0.0,0.0,0.989376176421,0.293156715276,1.2825328917,0.293156715276,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320909628792
 07/17  21:00:00,2.73907953307,0.0344519901717,0.0,0.0,0.807683256383,0.244757331594,1.05244058798,0.244757331594,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.282495601438
 07/17  22:00:00,2.20942466538,0.0298137823315,0.0,0.0,0.609970736834,0.189980962773,0.799951699607,0.189980962773,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224675355236
 07/17  23:00:00,1.61711537706,0.0259076220912,0.0,0.0,0.42119714402,0.134603902912,0.555801046932,0.134603902912,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162694202061
 07/17  24:00:00,1.08995096611,0.0214295496636,0.0,0.0,0.289244703804,0.0924639487088,0.381708652513,0.0924639487088,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0953003733678
 07/18  01:00:00,0.838272487776,0.0197309704668,0.0,0.0,0.208311575605,0.066044517046,0.274356092651,0.066044517046,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0641580782571
 07/18  02:00:00,0.674401746671,0.0195022055919,0.0,0.0,0.130441385097,0.0420004042484,0.172441789346,0.0420004042484,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056363075928
 07/18  03:00:00,0.586480597625,0.0192276877419,0.0,0.0,0.0706306150562,0.0230842887514,0.0937149038076,0.0230842887514,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586437733964
 07/18  04:00:00,0.559377235244,0.0185013592638,0.0,0.0,0.0330910576329,0.0108776361423,0.0439686937752,0.0108776361423,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0824582193429
 07/18  05:00:00,0.69689439289,0.0206460299668,0.0,0.0,0.0206081417929,0.00677484278301,0.0273829845759,0.00677484278301,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189664895562
 07/18  06:00:00,1.0534152736,0.0238544573383,0.0,0.0,0.0426674042557,0.0139472310524,0.0566146353081,0.0139472310524,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388802360339
 07/18  07:00:00,1.34831099459,0.0253471481476,0.0,0.0,0.0916707479192,0.0285602234552,0.120230971374,0.0285602234552,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.439744039021
 07/18  08:00:00,1.35768770198,0.0214295496636,0.0,0.0,0.15533135659,0.0456142580801,0.20094561467,0.0456142580801,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.422578087944
 07/18  09:00:00,1.41732487531,0.0182382796576,0.0,0.0,0.277550152631,0.0769599660239,0.354510118655,0.0769599660239,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.376430183222
 07/18  10:00:00,1.77749726301,0.0186672137982,0.0,0.0,0.600268648319,0.156484086251,0.75675273457,0.156484086251,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323917854799
 07/18  11:00:00,1.90580348328,0.0186729329201,0.0,0.0,0.732168255564,0.184000229461,0.916168485026,0.184000229461,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278425444578
 07/18  12:00:00,2.02980930213,0.018358381217,0.0,0.0,0.871696201635,0.219045761257,1.09074196289,0.219045761257,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242966488767
 07/18  13:00:00,2.25470616368,0.018993203745,0.0,0.0,1.09019618975,0.267094239112,1.35729042886,0.267094239112,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223180359104
 07/18  14:00:00,2.50431678852,0.0200626795356,0.0,0.0,1.31832080628,0.318518229705,1.63683903599,0.318518229705,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202529378392
 07/18  15:00:00,2.78193200915,0.0211779083011,0.0,0.0,1.52060577841,0.367392931311,1.88799870972,0.367392931311,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205880456753
 07/18  16:00:00,3.10029077007,0.0250497538101,0.0,0.0,1.6741605383,0.404489706007,2.0786502443,0.404489706007,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231560233096
 07/18  17:00:00,3.59096544295,0.0304314474939,0.0,0.0,1.88429167738,0.461679466267,2.34597114365,0.461679466267,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288219340244
 07/18  18:00:00,3.54578618753,0.0330393670687,0.0,0.0,1.73849339152,0.430906556723,2.16939994825,0.430906556723,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342117775885
 07/18  19:00:00,3.1721365431,0.0341031237373,0.0,0.0,1.38119082114,0.373825616947,1.75501643809,0.373825616947,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352178614452
 07/18  20:00:00,2.9400231066,0.0352755437216,0.0,0.0,1.06958695774,0.31019419562,1.37978115336,0.31019419562,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320331933459
 07/18  21:00:00,2.83345440147,0.0344519901717,0.0,0.0,0.88504105905,0.262282102691,1.14732316174,0.262282102691,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281987896076
 07/18  22:00:00,2.33280760145,0.0298137823315,0.0,0.0,0.710686308986,0.213035974941,0.923722283927,0.213035974941,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224287706984
 07/18  23:00:00,1.73480750102,0.0259076220912,0.0,0.0,0.514759173188,0.158990576439,0.673749749627,0.158990576439,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16243762333
 07/18  24:00:00,1.23388956286,0.0214295496636,0.0,0.0,0.40346131145,0.122307453705,0.525768765155,0.122307453705,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0951788574759
 07/19  01:00:00,0.950744797739,0.0197309704668,0.0,0.0,0.295568283993,0.0913186226998,0.386886906693,0.0913186226998,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0640995741788
 07/19  02:00:00,0.772719177434,0.0195022055919,0.0,0.0,0.205650785978,0.0651493500398,0.270800136018,0.0651493500398,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056322160019
 07/19  03:00:00,0.691787667131,0.0192276877419,0.0,0.0,0.150863405047,0.0482039188481,0.199067323895,0.0482039188481,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058598422816
 07/19  04:00:00,0.681638391715,0.0185013592638,0.0,0.0,0.126309174926,0.0400130114061,0.166322186332,0.0400130114061,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0823658832569
 07/19  05:00:00,0.8165461776,0.0206460299668,0.0,0.0,0.111656021856,0.0356707813496,0.147326803206,0.0356707813496,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189372861642
 07/19  06:00:00,1.17011730191,0.0238544573383,0.0,0.0,0.132375001839,0.0416090696872,0.173984071526,0.0416090696872,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.38813495243
 07/19  07:00:00,1.48550994443,0.0253471481476,0.0,0.0,0.198667298037,0.0595432813178,0.258210579355,0.0595432813178,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438963380881
 07/19  08:00:00,1.46253576945,0.0214295496636,0.0,0.0,0.238156581225,0.0683969824267,0.306553563651,0.0683969824267,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421818206433
 07/19  09:00:00,1.53857360934,0.0182382796576,0.0,0.0,0.374944138286,0.10149720843,0.476441346716,0.10149720843,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375747689181
 07/19  10:00:00,1.91202747616,0.0186672137982,0.0,0.0,0.709123802179,0.182745064537,0.891868866717,0.182745064537,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323331935808
 07/19  11:00:00,2.03268001975,0.0186729329201,0.0,0.0,0.836296149911,0.207245331166,1.04354148108,0.207245331166,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277928984996
 07/19  12:00:00,2.23304513592,0.018358381217,0.0,0.0,1.04256789328,0.251836541863,1.29440443514,0.251836541863,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242539850305
 07/19  13:00:00,2.53502083981,0.018993203745,0.0,0.0,1.32583152089,0.312155855155,1.63798737605,0.312155855155,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222798088058
 07/19  14:00:00,2.71681582335,0.0200626795356,0.0,0.0,1.50116191214,0.348516746258,1.8496786584,0.348516746258,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202188790803
 07/19  15:00:00,2.92423595834,0.0211779083011,0.0,0.0,1.64368237722,0.386964585854,2.03064696307,0.386964585854,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205536152586
 07/19  16:00:00,3.25537635065,0.0250497538101,0.0,0.0,1.81713452383,0.416994636499,2.23412916033,0.416994636499,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.23116689765
 07/19  17:00:00,3.75899777758,0.0304314474939,0.0,0.0,2.03076793549,0.483728036935,2.51449597243,0.483728036935,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287726846087
 07/19  18:00:00,3.60593860124,0.0330393670687,0.0,0.0,1.78730515716,0.442829320107,2.23013447727,0.442829320107,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.34153566058
 07/19  19:00:00,3.32515454944,0.0341031237373,0.0,0.0,1.51413837182,0.394489749313,1.90862812113,0.394489749313,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351584937748
 07/19  20:00:00,3.10665606081,0.0352755437216,0.0,0.0,1.21133809007,0.335616760239,1.54695485031,0.335616760239,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319791190719
 07/19  21:00:00,2.9921806574,0.0344519901717,0.0,0.0,1.01789301796,0.288631627908,1.30652464587,0.288631627908,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281512667878
 07/19  22:00:00,2.44347856011,0.0298137823315,0.0,0.0,0.800052432661,0.234703635886,1.03475606855,0.234703635886,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223924881019
 07/19  23:00:00,1.89794967919,0.0259076220912,0.0,0.0,0.647231431287,0.189900614438,0.837132045724,0.189900614438,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162197505397
 07/19  24:00:00,1.39341006699,0.0214295496636,0.0,0.0,0.531315763649,0.154086955786,0.685402719435,0.154086955786,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0950654073318
 07/20  01:00:00,1.11544878347,0.0197309704668,0.0,0.0,0.426496457428,0.125148947514,0.551645404942,0.125148947514,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.064045061658
 07/20  02:00:00,0.955103304967,0.0195022055919,0.0,0.0,0.349644294012,0.103577590865,0.453221884877,0.103577590865,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562845386931
 07/20  03:00:00,0.854913460995,0.0192276877419,0.0,0.0,0.278047389437,0.0841876407102,0.362235030147,0.0841876407102,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058556510427
 07/20  04:00:00,0.830715774822,0.0185013592638,0.0,0.0,0.242164188673,0.0733215047978,0.31548569347,0.0733215047978,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0822797592261
 07/20  05:00:00,0.958802824966,0.0206460299668,0.0,0.0,0.222041224434,0.0678146266736,0.289855851107,0.0678146266736,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189100461106
 07/20  06:00:00,1.32471876438,0.0238544573383,0.0,0.0,0.252703955448,0.0765045749872,0.329208530435,0.0765045749872,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.387511955992
 07/20  07:00:00,1.60186901113,0.0253471481476,0.0,0.0,0.289545306082,0.0857513105927,0.375296616675,0.0857513105927,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438236410264
 07/20  08:00:00,1.59335876121,0.0214295496636,0.0,0.0,0.34130490034,0.0967798444986,0.438084744839,0.0967798444986,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421110017006
 07/20  09:00:00,1.61720363392,0.0182382796576,0.0,0.0,0.435138323353,0.120568910745,0.555707234098,0.120568910745,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.37511182638
 07/20  10:00:00,1.99181882931,0.0186672137982,0.0,0.0,0.771252422323,0.200953725078,0.972206147401,0.200953725078,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322786008271
 07/20  11:00:00,2.13148830767,0.0186729329201,0.0,0.0,0.913370473469,0.229441875154,1.14281234862,0.229441875154,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277466405372
 07/20  12:00:00,2.36151231191,0.018358381217,0.0,0.0,1.14640677737,0.276862356936,1.4232691343,0.276862356936,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242142327138
 07/20  13:00:00,2.59396664311,0.018993203745,0.0,0.0,1.37388968937,0.323399886766,1.69728957613,0.323399886766,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22244169127
 07/20  14:00:00,2.89949433804,0.0200626795356,0.0,0.0,1.65335028861,0.379324429578,2.03267471819,0.379324429578,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201871245704
 07/20  15:00:00,3.2421321647,0.0211779083011,0.0,0.0,1.91054133983,0.438323050547,2.34886439037,0.438323050547,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205214931647
 07/20  16:00:00,3.57083087805,0.0250497538101,0.0,0.0,2.07409689873,0.475853548562,2.5499504473,0.475853548562,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230800138079
 07/20  17:00:00,4.06201994219,0.0304314474939,0.0,0.0,2.28104484923,0.536933867765,2.817978717,0.536933867765,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287266266132
 07/20  18:00:00,3.9611459005,0.0330393670687,0.0,0.0,2.08851469847,0.497370745726,2.5858854442,0.497370745726,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340991992911
 07/20  19:00:00,3.61070641636,0.0341031237373,0.0,0.0,1.75411651298,0.440616850338,2.19473336332,0.440616850338,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351031562482
 07/20  20:00:00,3.25619466339,0.0352755437216,0.0,0.0,1.33193610702,0.365061224676,1.6969973317,0.365061224676,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319287311904
 07/20  21:00:00,3.13235211293,0.0344519901717,0.0,0.0,1.13317278485,0.313966164164,1.44713894901,0.313966164164,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.28106982026
 07/20  22:00:00,2.59942232177,0.0298137823315,0.0,0.0,0.927939455457,0.263098496616,1.19103795207,0.263098496616,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223586759151
 07/20  23:00:00,2.01472924396,0.0259076220912,0.0,0.0,0.741342205247,0.212793241936,0.954135447184,0.212793241936,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161973668709
 07/20  24:00:00,1.41402758307,0.0214295496636,0.0,0.0,0.544791416711,0.161335519037,0.706126935748,0.161335519037,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0949587070952
 07/21  01:00:00,1.13461936682,0.0197309704668,0.0,0.0,0.44042974201,0.130437964284,0.570867706294,0.130437964284,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0639933436547
 07/21  02:00:00,0.980578719922,0.0195022055919,0.0,0.0,0.369344413905,0.109388677577,0.478733091483,0.109388677577,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562487470416
 07/21  03:00:00,0.907341955162,0.0192276877419,0.0,0.0,0.319945461211,0.0947572049445,0.414702666155,0.0947572049445,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585173685861
 07/21  04:00:00,0.8991414761,0.0185013592638,0.0,0.0,0.296896208467,0.0870951523631,0.38399136083,0.0870951523631,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0821997931432
 07/21  05:00:00,1.03609358795,0.0206460299668,0.0,0.0,0.283456842092,0.0839422427759,0.367399084868,0.0839422427759,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188847990328
 07/21  06:00:00,1.40308077673,0.0238544573383,0.0,0.0,0.314899744901,0.0932472946474,0.408147039548,0.0932472946474,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.386935459228
 07/21  07:00:00,1.66243285201,0.0253471481476,0.0,0.0,0.336809924432,0.0997239105119,0.436533834944,0.0997239105119,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.43756303287
 07/21  08:00:00,1.62182535635,0.0214295496636,0.0,0.0,0.363023898389,0.104183463854,0.467207362243,0.104183463854,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.420453994742
 07/21  09:00:00,1.71606643888,0.0182382796576,0.0,0.0,0.515643386433,0.139515855459,0.655159241892,0.139515855459,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.374522623547
 07/21  10:00:00,2.06033919705,0.0186672137982,0.0,0.0,0.826027668925,0.215204747712,1.04123241664,0.215204747712,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322280106775
 07/21  11:00:00,2.1423797558,0.0186729329201,0.0,0.0,0.92243030708,0.23170234166,1.15413264874,0.23170234166,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27703755338
 07/21  12:00:00,2.39394756077,0.018358381217,0.0,0.0,1.17284475521,0.283228244461,1.45607299967,0.283228244461,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.241773710628
 07/21  13:00:00,2.64873620123,0.018993203745,0.0,0.0,1.41851354957,0.333875952276,1.75238950184,0.333875952276,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222111323679
 07/21  14:00:00,2.96878504856,0.0200626795356,0.0,0.0,1.70998443923,0.392275320002,2.10225975923,0.392275320002,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201576915185
 07/21  15:00:00,3.19368802306,0.0211779083011,0.0,0.0,1.86238530782,0.438332522256,2.30071783008,0.438332522256,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204917350305
 07/21  16:00:00,3.47442260255,0.0250497538101,0.0,0.0,1.98637180884,0.467510409911,2.45388221875,0.467510409911,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230460091131
 07/21  17:00:00,4.18939247706,0.0304314474939,0.0,0.0,2.3960864072,0.549690487896,2.94577689509,0.549690487896,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.286840622906
 07/21  18:00:00,4.05361028433,0.0330393670687,0.0,0.0,2.16847204244,0.510380773535,2.67885281597,0.510380773535,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340489004962
 07/21  19:00:00,3.6733668865,0.0341031237373,0.0,0.0,1.80463462187,0.453271877156,2.25790649902,0.453271877156,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.35051889692
 07/21  20:00:00,3.31292706838,0.0352755437216,0.0,0.0,1.37684600201,0.377350622589,1.75419662459,0.377350622589,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.318820423999
 07/21  21:00:00,3.11244620269,0.0344519901717,0.0,0.0,1.11233085043,0.315312502959,1.42764335339,0.315312502959,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.280659505644
 07/21  22:00:00,2.56066649328,0.0298137823315,0.0,0.0,0.893601142023,0.258994331722,1.15259547375,0.258994331722,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223273408995
 07/21  23:00:00,1.96650980205,0.0259076220912,0.0,0.0,0.700654132515,0.205469350297,0.906123482812,0.205469350297,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161766191178
 07/21  24:00:00,1.40227815191,0.0214295496636,0.0,0.0,0.535831933737,0.158643977127,0.694475910864,0.158643977127,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0948603008164
 07/22  01:00:00,1.08874378062,0.0197309704668,0.0,0.0,0.397862544124,0.12040341318,0.518265957304,0.12040341318,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667724823755
 07/22  02:00:00,0.892934186918,0.0195022055919,0.0,0.0,0.295305159522,0.0910562664829,0.386361426005,0.0910562664829,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583646410892
 07/22  03:00:00,0.808843015376,0.0192276877419,0.0,0.0,0.238899207563,0.0736657529703,0.312564960534,0.0736657529703,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607907302504
 07/22  04:00:00,0.7941996479,0.0185013592638,0.0,0.0,0.208183383501,0.0635542362556,0.271737619757,0.0635542362556,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0868405504017
 07/22  05:00:00,0.923066426066,0.0206460299668,0.0,0.0,0.180392126434,0.056074557004,0.236466683438,0.056074557004,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202656537276
 07/22  06:00:00,1.33213543023,0.0238544573383,0.0,0.0,0.226298056219,0.0684817370719,0.29477979329,0.0684817370719,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418731846775
 07/22  07:00:00,1.66360396105,0.0253471481476,0.0,0.0,0.293620719042,0.0851061033654,0.378726822408,0.0851061033654,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.475379792528
 07/22  08:00:00,1.7103833816,0.0214295496636,0.0,0.0,0.379454800309,0.105125052488,0.484579852797,0.105125052488,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.459202228546
 07/22  09:00:00,1.82554745764,0.0182382796576,0.0,0.0,0.541623170982,0.14301512896,0.684638299942,0.14301512896,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.409493525795
 07/22  10:00:00,2.22895470615,0.0186672137982,0.0,0.0,0.900519296936,0.228806553393,1.12932585033,0.228806553393,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.35188595289
 07/22  11:00:00,2.33613309335,0.0186729329201,0.0,0.0,1.02101921779,0.250009161526,1.27102837932,0.250009161526,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301406400833
 07/22  12:00:00,2.61766618011,0.018358381217,0.0,0.0,1.30405521261,0.30689907977,1.61095429238,0.30689907977,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.26280053117
 07/22  13:00:00,2.76081767882,0.018993203745,0.0,0.0,1.4559908401,0.346663453037,1.80265429313,0.346663453037,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240339977461
 07/22  14:00:00,3.15864202461,0.0200626795356,0.0,0.0,1.82392273104,0.412510057828,2.23643278887,0.412510057828,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.218135289424
 07/22  15:00:00,3.47628101567,0.0211779083011,0.0,0.0,2.06306258545,0.466583590317,2.52964617577,0.466583590317,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221523024366
 07/22  16:00:00,3.71069104278,0.0250497538101,0.0,0.0,2.13182906924,0.501666242069,2.63349531131,0.501666242069,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.251197519546
 07/22  17:00:00,4.42121957641,0.0304314474939,0.0,0.0,2.53529430258,0.581486522948,3.11678082553,0.581486522948,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.312311861607
 07/22  18:00:00,4.09870925157,0.0330393670687,0.0,0.0,2.13348675021,0.522373472158,2.65586022237,0.522373472158,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.374270250268
 07/22  19:00:00,3.27300635468,0.0341031237373,0.0,0.0,1.37736113279,0.407801116703,1.78516224949,0.407801116703,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388657860431
 07/22  20:00:00,3.14442646208,0.0352755437216,0.0,0.0,1.17434392205,0.340347027969,1.51469095002,0.340347027969,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354970121952
 07/22  21:00:00,3.03611296343,0.0344519901717,0.0,0.0,0.992049821442,0.293641684273,1.28569150572,0.293641684273,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310671256587
 07/22  22:00:00,2.47588136718,0.0298137823315,0.0,0.0,0.779843296192,0.23590796717,1.01575126336,0.23590796717,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.247039281347
 07/22  23:00:00,1.92481639314,0.0259076220912,0.0,0.0,0.641852234362,0.192097874603,0.833950108965,0.192097874603,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176711310771
 07/22  24:00:00,1.28732814119,0.0214295496636,0.0,0.0,0.432023813599,0.135457612006,0.567481425606,0.135457612006,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100331092279
 07/23  01:00:00,1.00148385667,0.0197309704668,0.0,0.0,0.328159485699,0.10289478636,0.431054272058,0.10289478636,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667242436716
 07/23  02:00:00,0.843382905516,0.0195022055919,0.0,0.0,0.256436964653,0.0804065905518,0.336843555205,0.0804065905518,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583312304864
 07/23  03:00:00,0.744465220017,0.0192276877419,0.0,0.0,0.188262693471,0.0599614124671,0.248224105938,0.0599614124671,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.060753789486
 07/23  04:00:00,0.721356586649,0.0185013592638,0.0,0.0,0.150906092772,0.0480637042918,0.198969797063,0.0480637042918,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0867653118447
 07/23  05:00:00,0.860325097185,0.0206460299668,0.0,0.0,0.131728289143,0.0422305619117,0.173958851055,0.0422305619117,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202423040778
 07/23  06:00:00,1.20038022278,0.0238544573383,0.0,0.0,0.123852327231,0.039704281409,0.16355660864,0.039704281409,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418199823973
 07/23  07:00:00,1.53262877578,0.0253471481476,0.0,0.0,0.189503614026,0.0588727785974,0.248376392624,0.0588727785974,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.474755037044
 07/23  08:00:00,1.47546673519,0.0214295496636,0.0,0.0,0.191315718446,0.0589615779398,0.250277296386,0.0589615779398,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.458588138555
 07/23  09:00:00,1.44761187669,0.0182382796576,0.0,0.0,0.235421901489,0.0718350525435,0.307256954033,0.0718350525435,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.408939290757
 07/23  10:00:00,1.58363659147,0.0186672137982,0.0,0.0,0.373822736129,0.110661936597,0.484484672726,0.110661936597,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351409015817
 07/23  11:00:00,1.6408217903,0.0186729329201,0.0,0.0,0.445467654563,0.130653159947,0.57612081451,0.130653159947,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301002662595
 07/23  12:00:00,1.74351643358,0.018358381217,0.0,0.0,0.574294643097,0.162857392264,0.737152035362,0.162857392264,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262453041652
 07/23  13:00:00,1.83768431936,0.018993203745,0.0,0.0,0.68699821539,0.192833191835,0.879831407225,0.192833191835,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240029503911
 07/23  14:00:00,1.94051989,0.0200626795356,0.0,0.0,0.795325939697,0.223261846207,1.0185877859,0.223261846207,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.217858157779
 07/23  15:00:00,2.17510493603,0.0211779083011,0.0,0.0,0.962087427502,0.266662136619,1.22874956412,0.266662136619,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221243556374
 07/23  16:00:00,2.39243629369,0.0250497538101,0.0,0.0,1.02721168294,0.288346298379,1.31555798131,0.288346298379,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.250880100462
 07/23  17:00:00,2.67875259221,0.0304314474939,0.0,0.0,1.06806988468,0.306642063595,1.37471194828,0.306642063595,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.31191375465
 07/23  18:00:00,2.70057544453,0.0330393670687,0.0,0.0,0.972807230902,0.28539221388,1.25819944478,0.28539221388,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.373797220813
 07/23  19:00:00,2.59244788522,0.0341031237373,0.0,0.0,0.85047255814,0.25462006099,1.10509261913,0.25462006099,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388169021338
 07/23  20:00:00,2.53173801094,0.0352755437216,0.0,0.0,0.688527180403,0.213923217955,0.902450398358,0.213923217955,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354522222465
 07/23  21:00:00,2.48587706598,0.0344519901717,0.0,0.0,0.558116234855,0.177731563191,0.735847798046,0.177731563191,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310279066808
 07/23  22:00:00,2.05393978115,0.0298137823315,0.0,0.0,0.450610009568,0.143500074607,0.594110084175,0.143500074607,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.246738874513
 07/23  23:00:00,1.49086678024,0.0259076220912,0.0,0.0,0.302007260925,0.0981910903353,0.400198351261,0.0981910903353,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176513455578
 07/23  24:00:00,1.02807976212,0.0214295496636,0.0,0.0,0.234318422177,0.0740064869318,0.308324909108,0.0740064869318,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100239229704
 07/24  01:00:00,0.766995271718,0.0197309704668,0.0,0.0,0.154002485234,0.0493711751437,0.203373660378,0.0493711751437,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.063863294473
 07/24  02:00:00,0.576135192277,0.0195022055919,0.0,0.0,0.0559813573503,0.0184003162726,0.0743816736229,0.0184003162726,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561566372569
 07/24  03:00:00,0.499928747549,0.0192276877419,0.0,0.0,0.00556305985751,0.00182895417995,0.00739201403746,0.00182895417995,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584148130913
 07/24  04:00:00,0.515009991579,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0820596694535
 07/24  05:00:00,0.668297176697,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188450663944
 07/24  06:00:00,0.993790293102,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.38579201515
 07/24  07:00:00,1.22452492744,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.436188943245
 07/24  08:00:00,1.15324926103,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.419085261666
 07/24  09:00:00,1.05966997362,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.373285400178
 07/24  10:00:00,1.01812471182,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.321298038181
 07/24  11:00:00,1.02957060905,0.0186729329201,0.0,0.0,0.0318529706005,0.0104701738571,0.0423231444576,0.0104701738571,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.276037910918
 07/24  12:00:00,1.07692324965,0.018358381217,0.0,0.0,0.105503671498,0.0344762931669,0.139979964665,0.0344762931669,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240842434508
 07/24  13:00:00,1.13582745604,0.018993203745,0.0,0.0,0.18136073599,0.0589549372479,0.240315673238,0.0589549372479,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221276407093
 07/24  14:00:00,1.19367960165,0.0200626795356,0.0,0.0,0.247142330097,0.0807558134494,0.327898143546,0.0807558134494,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200833083962
 07/24  15:00:00,1.36776024463,0.0211779083011,0.0,0.0,0.359467000108,0.116074470281,0.475541470389,0.116074470281,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204165931561
 07/24  16:00:00,1.62342030293,0.0250497538101,0.0,0.0,0.458809947671,0.144927311045,0.603737258716,0.144927311045,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229602751542
 07/24  17:00:00,1.72995210855,0.0304314474939,0.0,0.0,0.370401738354,0.117010059033,0.487411797387,0.117010059033,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285765352098
 07/24  18:00:00,2.04785537137,0.0330393670687,0.0,0.0,0.512492181816,0.161873611274,0.67436579309,0.161873611274,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.339221114881
 07/24  19:00:00,2.06324909404,0.0341031237373,0.0,0.0,0.491530403844,0.157552441984,0.649082845828,0.157552441984,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.34922475765
 07/24  20:00:00,2.08663094226,0.0352755437216,0.0,0.0,0.398245840705,0.130833691381,0.529079532085,0.130833691381,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317641390388
 07/24  21:00:00,2.11262245629,0.0344519901717,0.0,0.0,0.322796960576,0.106059136888,0.428856097464,0.106059136888,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279623015174
 07/24  22:00:00,1.70104667418,0.0298137823315,0.0,0.0,0.221106516141,0.0726611536652,0.293767669806,0.0726611536652,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222481393832
 07/24  23:00:00,1.20995236697,0.0259076220912,0.0,0.0,0.112960658303,0.0371305383835,0.150091196687,0.0371305383835,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161241042216
 07/24  24:00:00,0.742139711559,0.0214295496636,0.0,0.0,0.026028610564,0.00855917966342,0.0345877902274,0.00855917966342,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0946099811042
 07/25  01:00:00,0.563722286261,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0639639693941
 07/25  02:00:00,0.502209225354,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566123439565
 07/25  03:00:00,0.493168771246,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590468508256
 07/25  04:00:00,0.51589647158,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0829461494538
 07/25  05:00:00,0.668972462363,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.18912594961
 07/25  06:00:00,0.994233479401,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.386235201449
 07/25  07:00:00,1.22476225074,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.436426266543
 07/25  08:00:00,1.15338114908,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.419217149722
 07/25  09:00:00,1.0596241424,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.37323956896
 07/25  10:00:00,1.03207266571,0.0186672137982,0.0,0.0,0.0111064915871,0.00338996556761,0.0144964571547,0.00338996556761,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320749534915
 07/25  11:00:00,1.15279638902,0.0186729329201,0.0,0.0,0.128027188174,0.0378963744119,0.165923562586,0.0378963744119,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275663272758
 07/25  12:00:00,1.26472505468,0.018358381217,0.0,0.0,0.254323604285,0.0737083657523,0.328031970038,0.0737083657523,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240592234167
 07/25  13:00:00,1.40289442577,0.018993203745,0.0,0.0,0.394419605811,0.113187133746,0.507606739557,0.113187133746,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221052310504
 07/25  14:00:00,1.54532863457,0.0200626795356,0.0,0.0,0.528171782682,0.151574855468,0.679746638151,0.151574855468,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200633622275
 07/25  15:00:00,1.74273754237,0.0211779083011,0.0,0.0,0.659548774682,0.191172018311,0.850720792993,0.191172018311,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203963906702
 07/25  16:00:00,1.96443683127,0.0250497538101,0.0,0.0,0.732636436992,0.21234789555,0.944984332542,0.21234789555,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229372206058
 07/25  17:00:00,2.2660758768,0.0304314474939,0.0,0.0,0.791685167686,0.232139840873,1.02382500856,0.232139840873,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285475909185
 07/25  18:00:00,2.35319181633,0.0330393670687,0.0,0.0,0.756208712914,0.223834794932,0.980043507846,0.223834794932,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338879845089
 07/25  19:00:00,2.23072591611,0.0341031237373,0.0,0.0,0.623274601529,0.193633691088,0.816908292617,0.193633691088,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348876132934
 07/25  20:00:00,2.17090842415,0.0352755437216,0.0,0.0,0.463078504595,0.150596074501,0.613674579096,0.150596074501,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.31732382527
 07/25  21:00:00,2.19338678212,0.0344519901717,0.0,0.0,0.38472599109,0.125173474534,0.509899465623,0.125173474534,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279343972845
 07/25  22:00:00,1.7497945572,0.0298137823315,0.0,0.0,0.257871807364,0.0848568243534,0.342728631717,0.0848568243534,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222268314941
 07/25  23:00:00,1.25354557119,0.0259076220912,0.0,0.0,0.145818599483,0.0480068257728,0.193825425256,0.0480068257728,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161100017872
 07/25  24:00:00,0.784069319542,0.0214295496636,0.0,0.0,0.0576068487421,0.0189774259061,0.0765842746482,0.0189774259061,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0945431046666
 07/26  01:00:00,0.564191471103,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0644331542357
 07/26  02:00:00,0.502537920612,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0569410392151
 07/26  03:00:00,0.493272075269,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591501548489
 07/26  04:00:00,0.515883361092,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0829330389656
 07/26  05:00:00,0.668867208705,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189020695952
 07/26  06:00:00,0.99400686697,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.386008589018
 07/26  07:00:00,1.2244902444,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.436154260204
 07/26  08:00:00,1.15317227959,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.419008280232
 07/26  09:00:00,1.05951761723,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.373133043788
 07/26  10:00:00,1.01757728557,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320750611938
 07/26  11:00:00,1.07061631177,0.0186729329201,0.0,0.0,0.0644622790403,0.0195225223963,0.0839848014366,0.0195225223963,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275421956659
 07/26  12:00:00,1.14207988881,0.018358381217,0.0,0.0,0.158226417301,0.047381652333,0.205608069634,0.047381652333,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240370968698
 07/26  13:00:00,1.25098840415,0.018993203745,0.0,0.0,0.274595736644,0.0813035519118,0.355899288556,0.0813035519118,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220853739883
 07/26  14:00:00,1.40850340677,0.0200626795356,0.0,0.0,0.421049857241,0.122048715158,0.543098572399,0.122048715158,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200456460223
 07/26  15:00:00,1.64125809131,0.0211779083011,0.0,0.0,0.581008078445,0.16841290656,0.749420985005,0.16841290656,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203784263629
 07/26  16:00:00,1.94126055965,0.0250497538101,0.0,0.0,0.716405672679,0.205607258965,0.922012931644,0.205607258965,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.22916733534
 07/26  17:00:00,2.28887083375,0.0304314474939,0.0,0.0,0.811618661893,0.235256673656,1.04687533555,0.235256673656,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285220539144
 07/26  18:00:00,2.38730729605,0.0330393670687,0.0,0.0,0.782719983487,0.231741024875,1.01446100836,0.231741024875,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338577824292
 07/26  19:00:00,2.1840084531,0.0341031237373,0.0,0.0,0.587790234914,0.18270846253,0.770498697444,0.18270846253,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.34856826509
 07/26  20:00:00,2.07618907405,0.0352755437216,0.0,0.0,0.393078520337,0.126157408525,0.519235928862,0.126157408525,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317043125404
 07/26  21:00:00,2.19390560372,0.0344519901717,0.0,0.0,0.384643171868,0.126021563331,0.510664735199,0.126021563331,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279097524868
 07/26  22:00:00,1.77242122146,0.0298137823315,0.0,0.0,0.274901708762,0.0906415211796,0.365543229942,0.0906415211796,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222080380975
