Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/26  23:00:00,1.27261596309,0.0259076220912,0.0,0.0,0.160171036327,0.0528491850491,0.213020221376,0.0528491850491,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160975613652
 07/26  24:00:00,0.801061614955,0.0214295496636,0.0,0.0,0.070395391502,0.0232401507452,0.0936355422473,0.0232401507452,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944841324803
 07/27  01:00:00,0.571238480745,0.0197309704668,0.0,0.0,0.00579719985891,0.00191583859403,0.00771303845294,0.00191583859403,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637671254251
 07/27  02:00:00,0.501899162846,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0563022814485
 07/27  03:00:00,0.492815522118,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586936016971
 07/27  04:00:00,0.515311772003,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.082361449877
 07/27  05:00:00,0.668349068891,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188502556139
 07/27  06:00:00,0.993366479507,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385368201555
 07/27  07:00:00,1.22378130652,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435445322319
 07/27  08:00:00,1.15241099312,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418246993756
 07/27  09:00:00,1.05875277147,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372368198034
 07/27  10:00:00,1.04328426944,0.0186672137982,0.0,0.0,0.020244808405,0.00607470011022,0.0263195085152,0.00607470011022,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320138087286
 07/27  11:00:00,1.09857967415,0.0186729329201,0.0,0.0,0.0867194067476,0.0254674266707,0.112186833418,0.0254674266707,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275183287048
 07/27  12:00:00,1.18505056668,0.018358381217,0.0,0.0,0.193259613646,0.0555103518232,0.248769965469,0.0555103518232,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240179750736
 07/27  13:00:00,1.28275443978,0.018993203745,0.0,0.0,0.30131085858,0.0865258290644,0.387836687644,0.0865258290644,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220682376434
 07/27  14:00:00,1.41179802076,0.0200626795356,0.0,0.0,0.425774082378,0.120771858862,0.54654594124,0.120771858862,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200303705377
 07/27  15:00:00,1.59455579799,0.0211779083011,0.0,0.0,0.546081021312,0.156792073944,0.702873095256,0.156792073944,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203629860052
 07/27  16:00:00,1.82239599446,0.0250497538101,0.0,0.0,0.624125373336,0.179199061058,0.803324434394,0.179199061058,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228991267397
 07/27  17:00:00,2.12397279872,0.0304314474939,0.0,0.0,0.680600111808,0.201598237743,0.882198349551,0.201598237743,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284999490112
 07/27  18:00:00,2.25347239061,0.0330393670687,0.0,0.0,0.677857171556,0.203029880863,0.880887052419,0.203029880863,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338316874797
 07/27  19:00:00,2.2621039487,0.0341031237373,0.0,0.0,0.65319522781,0.195664803872,0.848860031682,0.195664803872,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348302426461
 07/27  20:00:00,2.36845900937,0.0352755437216,0.0,0.0,0.626209865986,0.185537602776,0.811747468762,0.185537602776,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316801520826
 07/27  21:00:00,2.33256071772,0.0344519901717,0.0,0.0,0.494278066856,0.155254240369,0.649532307225,0.155254240369,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278885066837
 07/27  22:00:00,1.9371503587,0.0298137823315,0.0,0.0,0.403613649081,0.126820969594,0.530434618675,0.126820969594,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221918129483
 07/27  23:00:00,1.4694809442,0.0259076220912,0.0,0.0,0.311955574454,0.0980366669299,0.409992241384,0.0980366669299,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160868574749
 07/27  24:00:00,0.976341926307,0.0214295496636,0.0,0.0,0.203857277457,0.0651090888397,0.268966366297,0.0651090888397,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944336197823
 07/28  01:00:00,0.728576521056,0.0197309704668,0.0,0.0,0.1246758304,0.0403979958241,0.165073826224,0.0403979958241,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637443779649
 07/28  02:00:00,0.610533029602,0.0195022055919,0.0,0.0,0.082216192402,0.0266444686736,0.108860661076,0.0266444686736,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560754871291
 07/28  03:00:00,0.543914860444,0.0192276877419,0.0,0.0,0.0387489792192,0.0127184422719,0.0514674214911,0.0127184422719,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583255185328
 07/28  04:00:00,0.514765767783,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818154456571
 07/28  05:00:00,0.667541779403,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187695266651
 07/28  06:00:00,0.992320407736,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384322129784
 07/28  07:00:00,1.2744117556,0.0253471481476,0.0,0.0,0.0391648020997,0.0125130625696,0.0516778646693,0.0125130625696,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434397906736
 07/28  08:00:00,1.21605620963,0.0214295496636,0.0,0.0,0.0492319668833,0.0153286944669,0.0645606613502,0.0153286944669,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417331548921
 07/28  09:00:00,1.19520596186,0.0182382796576,0.0,0.0,0.105224938921,0.0318782092248,0.137103148145,0.0318782092248,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371718240281
 07/28  10:00:00,1.28341489039,0.0186672137982,0.0,0.0,0.205756384497,0.0609601114679,0.266716495965,0.0609601114679,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319871720786
 07/28  11:00:00,1.38451240337,0.0186729329201,0.0,0.0,0.309465450557,0.0888410472515,0.398306497809,0.0888410472515,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274996351882
 07/28  12:00:00,1.44900333068,0.018358381217,0.0,0.0,0.397616372997,0.115266996096,0.512883369093,0.115266996096,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240019111117
 07/28  13:00:00,1.57762099824,0.018993203745,0.0,0.0,0.53469599164,0.148151372629,0.682847364269,0.148151372629,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220538258265
 07/28  14:00:00,1.76180122084,0.0200626795356,0.0,0.0,0.703761448962,0.192916148762,0.896677597724,0.192916148762,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200175248967
 07/28  15:00:00,2.00128387409,0.0211779083011,0.0,0.0,0.873408570721,0.236322290419,1.10973086114,0.236322290419,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203500170266
 07/28  16:00:00,2.26488518804,0.0250497538101,0.0,0.0,0.98337462196,0.262587327362,1.24596194932,0.262587327362,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228842946052
 07/28  17:00:00,2.53144032807,0.0304314474939,0.0,0.0,1.00724480688,0.282607705554,1.28985251244,0.282607705554,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284812856573
 07/28  18:00:00,2.56923981979,0.0330393670687,0.0,0.0,0.93251416892,0.264359498544,1.19687366746,0.264359498544,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338097688933
 07/28  19:00:00,2.39961714237,0.0341031237373,0.0,0.0,0.757423357857,0.229173690415,0.986597048272,0.229173690415,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348078603538
 07/28  20:00:00,2.39072047939,0.0352755437216,0.0,0.0,0.637623011132,0.196589833133,0.834212844265,0.196589833133,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316597615341
 07/28  21:00:00,2.38762714047,0.0344519901717,0.0,0.0,0.536467613826,0.168310313012,0.704777926838,0.168310313012,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278705869974
 07/28  22:00:00,1.94250394958,0.0298137823315,0.0,0.0,0.406384589476,0.129540482019,0.535925071495,0.129540482019,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221781267542
 07/28  23:00:00,1.44994936131,0.0259076220912,0.0,0.0,0.296136091147,0.0944153619348,0.390551453082,0.0944153619348,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160777780165
 07/28  24:00:00,0.956039142266,0.0214295496636,0.0,0.0,0.188273937451,0.060432583627,0.248706521078,0.060432583627,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943906809599
 07/29  01:00:00,0.720742067014,0.0197309704668,0.0,0.0,0.113727814792,0.0367812597745,0.150509074567,0.0367812597745,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665276515046
 07/29  02:00:00,0.588145380372,0.0195022055919,0.0,0.0,0.061660805404,0.0200814889198,0.0817422943238,0.0200814889198,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581949662238
 07/29  03:00:00,0.532615554673,0.0192276877419,0.0,0.0,0.0275503884215,0.00897340942615,0.0365237978476,0.00897340942615,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0606044322331
 07/29  04:00:00,0.522108491999,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0864870142572
 07/29  05:00:00,0.685553314009,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201610108656
 07/29  06:00:00,1.03496343742,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416339647248
 07/29  07:00:00,1.28204251703,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.47254517091
 07/29  08:00:00,1.22296002262,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.456358722363
 07/29  09:00:00,1.13828444207,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406868810162
 07/29  10:00:00,1.09738174137,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349638838439
 07/29  11:00:00,1.17816504548,0.0186729329201,0.0,0.0,0.0874345197116,0.0276380494336,0.115072569145,0.0276380494336,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299394163141
 07/29  12:00:00,1.22576764499,0.018358381217,0.0,0.0,0.168764456415,0.0520236991578,0.220788155573,0.0520236991578,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.261068132849
 07/29  13:00:00,1.27532727363,0.018993203745,0.0,0.0,0.244194591051,0.074517187794,0.318711778845,0.074517187794,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238792086564
 07/29  14:00:00,1.3630112314,0.0200626795356,0.0,0.0,0.339482844873,0.102700181961,0.442183026835,0.102700181961,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216754258242
 07/29  15:00:00,1.54586441552,0.0211779083011,0.0,0.0,0.462266458502,0.138355130443,0.600621588945,0.138355130443,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220131011043
 07/29  16:00:00,1.7915802324,0.0250497538101,0.0,0.0,0.551049368168,0.1649318452,0.715981213368,0.1649318452,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249600807114
 07/29  17:00:00,2.1257205192,0.0304314474939,0.0,0.0,0.635234515654,0.188036522628,0.823271038282,0.188036522628,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310322591638
 07/29  18:00:00,2.26906111349,0.0330393670687,0.0,0.0,0.63770270779,0.19087480618,0.82857751397,0.19087480618,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371904820589
 07/29  19:00:00,2.18230290232,0.0341031237373,0.0,0.0,0.52958196317,0.16731311524,0.69689507841,0.16731311524,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386221579152
 07/29  20:00:00,2.21764810866,0.0352755437216,0.0,0.0,0.44681229943,0.143332410741,0.590144710172,0.143332410741,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352738008373
 07/29  21:00:00,2.23319678458,0.0344519901717,0.0,0.0,0.365675659489,0.119053327611,0.484728987099,0.119053327611,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308717596362
 07/29  22:00:00,1.81074289417,0.0298137823315,0.0,0.0,0.265246596469,0.0868621886235,0.352108785092,0.0868621886235,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245543286614
 07/29  23:00:00,1.27711676143,0.0259076220912,0.0,0.0,0.140831152176,0.0464025960514,0.187233748228,0.0464025960514,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175728039806
 07/29  24:00:00,0.780656703827,0.0214295496636,0.0,0.0,0.0460738055158,0.0151934957563,0.0612673012721,0.0151934957563,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998737792501
 07/30  01:00:00,0.570398886976,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0666935460336
 07/30  02:00:00,0.506711519772,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0585033999476
 07/30  03:00:00,0.496778117956,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0612907933631
 07/30  04:00:00,0.523173625692,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0875521479506
 07/30  05:00:00,0.686498158562,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202554953209
 07/30  06:00:00,1.03578981757,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.417166027402
 07/30  07:00:00,1.28269315231,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.473195806195
 07/30  08:00:00,1.2234631604,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.456861860145
 07/30  09:00:00,1.13849027284,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.407074640934
 07/30  10:00:00,1.11735698459,0.0186672137982,0.0,0.0,0.0155061962906,0.00469935639368,0.0202055526843,0.00469935639368,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349408528982
 07/30  11:00:00,1.20898738623,0.0186729329201,0.0,0.0,0.11265301552,0.0333738369452,0.146026852466,0.0333738369452,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299262220564
 07/30  12:00:00,1.32292676771,0.018358381217,0.0,0.0,0.247798197685,0.0702625832091,0.318060780894,0.0702625832091,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.260954630255
 07/30  13:00:00,1.46394755841,0.018993203745,0.0,0.0,0.396251943373,0.111181396575,0.507433339948,0.111181396575,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238690810237
 07/30  14:00:00,1.66682367923,0.0200626795356,0.0,0.0,0.585576978183,0.160508728347,0.74608570653,0.160508728347,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216664026379
 07/30  15:00:00,1.97143364017,0.0211779083011,0.0,0.0,0.807742382943,0.218539894475,1.02628227742,0.218539894475,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220039547217
 07/30  16:00:00,2.30660177717,0.0250497538101,0.0,0.0,0.968952836447,0.262153742237,1.23110657868,0.262153742237,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249496986572
 07/30  17:00:00,2.7189495082,0.0304314474939,0.0,0.0,1.1118728508,0.304758276773,1.41663112757,0.304758276773,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310191491347
 07/30  18:00:00,2.77152244402,0.0330393670687,0.0,0.0,1.03953913802,0.291654371671,1.33119350969,0.291654371671,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371750155397
 07/30  19:00:00,2.56362443462,0.0341031237373,0.0,0.0,0.827878499418,0.250497522873,1.07837602229,0.250497522873,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386062167575
 07/30  20:00:00,2.62014474958,0.0352755437216,0.0,0.0,0.765972647508,0.226814692882,0.992787340389,0.226814692882,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352592019077
 07/30  21:00:00,2.58585084881,0.0344519901717,0.0,0.0,0.641583085161,0.195927596852,0.837510682013,0.195927596852,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308589965676
 07/30  22:00:00,2.08980442525,0.0298137823315,0.0,0.0,0.480430346645,0.15083751613,0.631267862775,0.15083751613,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245445740014
 07/30  23:00:00,1.51775433602,0.0259076220912,0.0,0.0,0.323892454273,0.104042614538,0.427935068811,0.104042614538,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175664293804
 07/30  24:00:00,0.969916917061,0.0214295496636,0.0,0.0,0.188950363727,0.0616063703934,0.25055673412,0.0616063703934,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998445596358
 07/31  01:00:00,0.71220654613,0.0197309704668,0.0,0.0,0.112166771036,0.0365832082416,0.148749979278,0.0365832082416,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0636982499842
 07/31  02:00:00,0.594079456672,0.0195022055919,0.0,0.0,0.0698210006605,0.0226172529888,0.0924382536493,0.0226172529888,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560443216254
 07/31  03:00:00,0.533982831457,0.0192276877419,0.0,0.0,0.031342572108,0.0102266826528,0.0415692547608,0.0102266826528,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0582916562757
 07/31  04:00:00,0.530975663605,0.0185013592638,0.0,0.0,0.0122949758291,0.00398367825739,0.0162786540865,0.00398367825739,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.081746687393
 07/31  05:00:00,0.673098559307,0.0206460299668,0.0,0.0,0.0043957343251,0.00142443890677,0.00582017323187,0.00142443890677,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187431873323
 07/31  06:00:00,0.991739085855,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.383740807904
 07/31  07:00:00,1.27015027556,0.0253471481476,0.0,0.0,0.0362545107028,0.0117418275557,0.0479963382585,0.0117418275557,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.433817953107
 07/31  08:00:00,1.21076703069,0.0214295496636,0.0,0.0,0.0454346997244,0.0143787723535,0.0598134720779,0.0143787723535,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.416789559251
 07/31  09:00:00,1.25226398938,0.0182382796576,0.0,0.0,0.150885184283,0.0437625227034,0.194647706986,0.0437625227034,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371231708957
 07/31  10:00:00,1.46561357574,0.0186672137982,0.0,0.0,0.351823531847,0.0975091737244,0.449332705571,0.0975091737244,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319454196534
 07/31  11:00:00,1.54277590279,0.0186729329201,0.0,0.0,0.439535609731,0.117388300976,0.556923910707,0.117388300976,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274642438409
 07/31  12:00:00,1.73673806071,0.018358381217,0.0,0.0,0.635358408085,0.165563845386,0.800922253471,0.165563845386,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.239714956765
 07/31  13:00:00,2.01985300971,0.018993203745,0.0,0.0,0.90391152339,0.221440290813,1.1253518142,0.221440290813,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220265819799
 07/31  14:00:00,2.30517955525,0.0200626795356,0.0,0.0,1.16004448889,0.280254040829,1.44029852972,0.280254040829,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.199932651387
 07/31  15:00:00,2.65822936748,0.0211779083011,0.0,0.0,1.42696316178,0.339958793621,1.7669219554,0.339958793621,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203254569402
 07/31  16:00:00,3.03183922683,0.0250497538101,0.0,0.0,1.62946807035,0.38372814834,2.01319621869,0.38372814834,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228562715462
 07/31  17:00:00,3.590848508,0.0304314474939,0.0,0.0,1.89752478485,0.452086304305,2.34961108915,0.452086304305,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284462459788
 07/31  18:00:00,3.45849129101,0.0330393670687,0.0,0.0,1.67215851337,0.414381981459,2.08654049483,0.414381981459,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.337682332787
 07/31  19:00:00,3.12074188558,0.0341031237373,0.0,0.0,1.34812025714,0.360024941327,1.70814519846,0.360024941327,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.347655196552
 07/31  20:00:00,2.87297723945,0.0352755437216,0.0,0.0,1.02314373339,0.293711399455,1.31685513284,0.293711399455,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316212086818
 07/31  21:00:00,2.77848649733,0.0344519901717,0.0,0.0,0.847327869527,0.248648205849,1.09597607538,0.248648205849,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278367078304
 07/31  22:00:00,2.29404408946,0.0298137823315,0.0,0.0,0.684792072986,0.20293170406,0.887723777046,0.20293170406,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221522701877
 07/31  23:00:00,1.74842648385,0.0259076220912,0.0,0.0,0.53050032421,0.158699265557,0.689199589767,0.158699265557,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160606766015
 07/31  24:00:00,1.22089818953,0.0214295496636,0.0,0.0,0.394546658841,0.119099687781,0.513646346622,0.119099687781,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943099026836
 08/01  01:00:00,0.951961958486,0.0197309704668,0.0,0.0,0.300879424928,0.0914650735566,0.392344498485,0.0914650735566,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636919537901
 08/01  02:00:00,0.804454605772,0.0195022055919,0.0,0.0,0.231600143607,0.0710151374099,0.302615281017,0.0710151374099,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560407231067
 08/01  03:00:00,0.730370458697,0.0192276877419,0.0,0.0,0.181606815887,0.0561520034769,0.237758819364,0.0561520034769,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582879986606
 08/01  04:00:00,0.704443887323,0.0185013592638,0.0,0.0,0.144511838412,0.0450416905745,0.189553528987,0.0450416905745,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817383159587
 08/01  05:00:00,0.856982798941,0.0206460299668,0.0,0.0,0.144472792841,0.0445866752729,0.189059468114,0.0445866752729,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187404410781
 08/01  06:00:00,1.22523669027,0.0238544573383,0.0,0.0,0.164721211001,0.0513208806596,0.21604209166,0.0513208806596,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383646377969
 08/01  07:00:00,1.47638394701,0.0253471481476,0.0,0.0,0.159843195441,0.0509775064009,0.210820701842,0.0509775064009,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433722267261
 08/01  08:00:00,1.37669691769,0.0214295496636,0.0,0.0,0.141883938607,0.0456051533966,0.187489092003,0.0456051533966,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416716300736
 08/01  09:00:00,1.27765560958,0.0182382796576,0.0,0.0,0.15679667892,0.0499953968985,0.206792075818,0.0499953968985,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371165210702
 08/01  10:00:00,1.22451265802,0.0186672137982,0.0,0.0,0.152810066654,0.0479481904598,0.200758257114,0.0479481904598,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.31939671523
 08/01  11:00:00,1.2998468121,0.0186729329201,0.0,0.0,0.235302675416,0.07121004246,0.306512717876,0.07121004246,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274593528505
 08/01  12:00:00,1.34292207111,0.018358381217,0.0,0.0,0.307546669458,0.0920707848994,0.399617454358,0.0920707848994,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239672754237
 08/01  13:00:00,1.35836888931,0.018993203745,0.0,0.0,0.35288628203,0.103488069626,0.456374351656,0.103488069626,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220228149903
 08/01  14:00:00,1.427919433,0.0200626795356,0.0,0.0,0.428458347739,0.127082843139,0.555541190878,0.127082843139,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199898855938
 08/01  15:00:00,1.5092503223,0.0211779083011,0.0,0.0,0.469811654306,0.140634277786,0.610445932093,0.140634277786,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203220535487
 08/01  16:00:00,1.75272233777,0.0250497538101,0.0,0.0,0.560017839893,0.166098726492,0.726116566385,0.166098726492,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228523781347
 08/01  17:00:00,2.05390303034,0.0304314474939,0.0,0.0,0.612804996645,0.181755580202,0.794560576847,0.181755580202,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284412381302
 08/01  18:00:00,2.24283391655,0.0330393670687,0.0,0.0,0.641889260341,0.19213530199,0.834024562331,0.19213530199,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337625494134
 08/01  19:00:00,2.3017869441,0.0341031237373,0.0,0.0,0.623740006699,0.188719331999,0.812459338698,0.188719331999,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347596684564
 08/01  20:00:00,2.38009181327,0.0352755437216,0.0,0.0,0.545606853088,0.169821472266,0.715428325354,0.169821472266,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316159053332
 08/01  21:00:00,2.40627509156,0.0344519901717,0.0,0.0,0.498237847732,0.15510476335,0.653342611082,0.15510476335,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278320476744
 08/01  22:00:00,1.94653898018,0.0298137823315,0.0,0.0,0.414243039984,0.128969951831,0.543212991815,0.128969951831,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221486935058
 08/01  23:00:00,1.47355219436,0.0259076220912,0.0,0.0,0.315698180365,0.0990540675171,0.414752247882,0.0990540675171,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160583217981
 08/01  24:00:00,1.01477046001,0.0214295496636,0.0,0.0,0.237278427668,0.0738823396906,0.311160767358,0.0738823396906,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942987750524
 08/02  01:00:00,0.780333382885,0.0197309704668,0.0,0.0,0.167648762128,0.0530705625447,0.220719324673,0.0530705625447,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.063688552001
 08/02  02:00:00,0.672907438484,0.0195022055919,0.0,0.0,0.129937409043,0.0411329565947,0.171070365638,0.0411329565947,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560384711977
 08/02  03:00:00,0.596587261657,0.0192276877419,0.0,0.0,0.0785741119234,0.0254040054883,0.103978117412,0.0254040054883,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582855035732
 08/02  04:00:00,0.577572972706,0.0185013592638,0.0,0.0,0.0472902262127,0.0153963961245,0.0626866223371,0.0153963961245,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.081734307991
 08/02  05:00:00,0.734736010054,0.0206460299668,0.0,0.0,0.0504961400037,0.0163257893826,0.0668219293863,0.0163257893826,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187395160622
 08/02  06:00:00,1.10997610004,0.0238544573383,0.0,0.0,0.0761743449375,0.0246259753905,0.100800320328,0.0246259753905,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383627559073
 08/02  07:00:00,1.40880269847,0.0253471481476,0.0,0.0,0.108820560707,0.0344409594832,0.14326152019,0.0344409594832,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433700200374
 08/02  08:00:00,1.35468097716,0.0214295496636,0.0,0.0,0.126492969205,0.0390010798547,0.16549404906,0.0390010798547,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416695403145
 08/02  09:00:00,1.29154216387,0.0182382796576,0.0,0.0,0.169430424532,0.0512664603289,0.220696884861,0.0512664603289,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371146955949
 08/02  10:00:00,1.34255615851,0.0186672137982,0.0,0.0,0.245372117433,0.0734452038646,0.318817321298,0.0734452038646,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319381151531
 08/02  11:00:00,1.44376009302,0.0186729329201,0.0,0.0,0.348310584792,0.102128299473,0.450438884265,0.102128299473,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274580643036
 08/02  12:00:00,1.56606675432,0.018358381217,0.0,0.0,0.485010950871,0.137762015244,0.622772966115,0.137762015244,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239661925695
 08/02  13:00:00,1.7217252474,0.018993203745,0.0,0.0,0.643403366639,0.176337170346,0.819740536985,0.176337170346,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220218322666
 08/02  14:00:00,1.90423755044,0.0200626795356,0.0,0.0,0.814050663178,0.217817149338,1.03186781252,0.217817149338,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199890351735
 08/02  15:00:00,2.19350358885,0.0211779083011,0.0,0.0,1.02426866404,0.270439407738,1.29470807178,0.270439407738,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203211662347
 08/02  16:00:00,2.48613562971,0.0250497538101,0.0,0.0,1.15144528764,0.308093814082,1.45953910173,0.308093814082,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228514537948
 08/02  17:00:00,2.99219053368,0.0304314474939,0.0,0.0,1.37089850667,0.361959843109,1.73285834978,0.361959843109,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284402111715
 08/02  18:00:00,3.02538653871,0.0330393670687,0.0,0.0,1.27238121355,0.344211107698,1.61659232125,0.344211107698,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337610357372
 08/02  19:00:00,2.88272569489,0.0341031237373,0.0,0.0,1.08274164588,0.310671369384,1.39341301527,0.310671369384,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347581758789
 08/02  20:00:00,2.81092463226,0.0352755437216,0.0,0.0,0.882224340691,0.26405067222,1.14627501291,0.26405067222,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316145184759
 08/02  21:00:00,2.67262077371,0.0344519901717,0.0,0.0,0.701403974114,0.218296541277,0.919700515391,0.218296541277,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278308254583
 08/02  22:00:00,2.13871717197,0.0298137823315,0.0,0.0,0.560821847723,0.174578567855,0.735400415578,0.174578567855,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221477703089
 08/02  23:00:00,1.59685339961,0.0259076220912,0.0,0.0,0.408708843007,0.129350880938,0.538059723945,0.129350880938,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160576947174
 08/02  24:00:00,1.09057535387,0.0214295496636,0.0,0.0,0.293935855897,0.0930330411285,0.386968897026,0.0930330411285,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942955392453
 08/03  01:00:00,0.858113989682,0.0197309704668,0.0,0.0,0.227208859376,0.0712899593331,0.298498818709,0.0712899593331,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636896647612
 08/03  02:00:00,0.719036142333,0.0195022055919,0.0,0.0,0.164975392129,0.0522224421679,0.217197834297,0.0522224421679,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560397063879
 08/03  03:00:00,0.640636473499,0.0192276877419,0.0,0.0,0.112031869109,0.0359937865773,0.148025655686,0.0359937865773,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582871771405
 08/03  04:00:00,0.627960649102,0.0185013592638,0.0,0.0,0.0855763549652,0.0274939809352,0.1130703359,0.0274939809352,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817382708242
 08/03  05:00:00,0.7645089693,0.0206460299668,0.0,0.0,0.0729881112604,0.0235939268712,0.0965820381316,0.0235939268712,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187408011123
 08/03  06:00:00,1.13767714603,0.0238544573383,0.0,0.0,0.0970898545079,0.0313824244099,0.128472278918,0.0313824244099,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383656646474
 08/03  07:00:00,1.45938630198,0.0253471481476,0.0,0.0,0.147803819822,0.0460076492309,0.193811469053,0.0460076492309,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433733855021
 08/03  08:00:00,1.43860998562,0.0214295496636,0.0,0.0,0.192342339875,0.0570474554638,0.249389795339,0.0570474554638,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416728665324
 08/03  09:00:00,1.41547793846,0.0182382796576,0.0,0.0,0.267053444152,0.0775494260214,0.344602870174,0.0775494260214,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371176745219
 08/03  10:00:00,1.69335614428,0.0186672137982,0.0,0.0,0.525550439492,0.144040838288,0.669591277781,0.144040838288,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319407180824
 08/03  11:00:00,1.75291521358,0.0186729329201,0.0,0.0,0.597840411693,0.161731515076,0.759571926769,0.161731515076,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274602721087
 08/03  12:00:00,1.90209999896,0.018358381217,0.0,0.0,0.760286783312,0.198500534964,0.958787318276,0.198500534964,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239680818165
 08/03  13:00:00,2.00918664547,0.018993203745,0.0,0.0,0.875917098314,0.231267912441,1.10718501075,0.231267912441,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220235246966
 08/03  14:00:00,2.22134053685,0.0200626795356,0.0,0.0,1.07267128017,0.276284588978,1.34895586915,0.276284588978,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.19990528152
 08/03  15:00:00,2.44137319826,0.0211779083011,0.0,0.0,1.22662460299,0.315937236227,1.54256183921,0.315937236227,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203227504325
 08/03  16:00:00,2.75600884012,0.0250497538101,0.0,0.0,1.37838782322,0.351006548853,1.72939437207,0.351006548853,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228532478014
 08/03  17:00:00,3.15337730697,0.0304314474939,0.0,0.0,1.50189609638,0.39212885755,1.89402495393,0.39212885755,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284422280854
 08/03  18:00:00,3.17417838258,0.0330393670687,0.0,0.0,1.39660921165,0.36874997925,1.7653591909,0.36874997925,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337635331597
 08/03  19:00:00,3.04345922477,0.0341031237373,0.0,0.0,1.21980488047,0.334316033012,1.55412091349,0.334316033012,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347607390451
 08/03  20:00:00,2.90574148341,0.0352755437216,0.0,0.0,0.95967329086,0.281395218729,1.24106850959,0.281395218729,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316168539231
 08/03  21:00:00,2.81704829177,0.0344519901717,0.0,0.0,0.820679337459,0.243428144473,1.06410748193,0.243428144473,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278328806101
 08/03  22:00:00,2.22770814389,0.0298137823315,0.0,0.0,0.631322658055,0.193052977656,0.824375635711,0.193052977656,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221493454875
 08/03  23:00:00,1.7081551297,0.0259076220912,0.0,0.0,0.497270402515,0.15208060282,0.649351005335,0.15208060282,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160587395869
 08/03  24:00:00,1.21513436758,0.0214295496636,0.0,0.0,0.392664213652,0.118858302462,0.511522516113,0.118858302462,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943009338651
 08/04  01:00:00,0.972780180618,0.0197309704668,0.0,0.0,0.31715501603,0.0960046911519,0.413159707182,0.0960046911519,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636949672245
 08/04  02:00:00,0.850550974012,0.0195022055919,0.0,0.0,0.267678490252,0.0810295013064,0.348707991558,0.0810295013064,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560443808054
 08/04  03:00:00,0.800219015111,0.0192276877419,0.0,0.0,0.23612555322,0.071476648433,0.307602201653,0.071476648433,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582931727864
 08/04  04:00:00,0.795563658424,0.0185013592638,0.0,0.0,0.215448565408,0.0652134366652,0.280662002074,0.0652134366652,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817496139728
 08/04  05:00:00,0.90026278751,0.0206460299668,0.0,0.0,0.176822436073,0.0554799315231,0.232302367597,0.0554799315231,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187441499868
 08/04  06:00:00,1.25218468751,0.0238544573383,0.0,0.0,0.184895538586,0.0580076649369,0.242903203523,0.0580076649369,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383733263346
 08/04  07:00:00,1.50618061164,0.0253471481476,0.0,0.0,0.182698760198,0.0578179769158,0.240516737114,0.0578179769158,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433822896616
 08/04  08:00:00,1.42157756176,0.0214295496636,0.0,0.0,0.176439736146,0.0558309334663,0.232270669612,0.0558309334663,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416815367195
 08/04  09:00:00,1.32057195869,0.0182382796576,0.0,0.0,0.190022575362,0.0595972570505,0.249619832413,0.0595972570505,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371253803214
 08/04  10:00:00,1.29050631873,0.0186672137982,0.0,0.0,0.203383020942,0.0632927725828,0.266675793525,0.0632927725828,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319472839526
 08/04  11:00:00,1.35803101504,0.0186729329201,0.0,0.0,0.278727976262,0.0859042070768,0.364632183339,0.0859042070768,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274658265982
 08/04  12:00:00,1.44390290213,0.018358381217,0.0,0.0,0.385244414714,0.115297939969,0.500542354683,0.115297939969,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239728684937
 08/04  13:00:00,1.54977660115,0.018993203745,0.0,0.0,0.501973572615,0.14575846794,0.647732040555,0.14575846794,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220278172843
 08/04  14:00:00,1.73778721594,0.0200626795356,0.0,0.0,0.675779365804,0.189584686583,0.865364052387,0.189584686583,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199943777371
 08/04  15:00:00,1.8766222294,0.0211779083011,0.0,0.0,0.757737948922,0.220034304417,0.977772253339,0.220034304417,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203266121338
 08/04  16:00:00,2.04709524818,0.0250497538101,0.0,0.0,0.787028528796,0.233409265104,1.0204377939,0.233409265104,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228575464241
 08/04  17:00:00,2.36673428602,0.0304314474939,0.0,0.0,0.854411460154,0.252915321556,1.10732678171,0.252915321556,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284477432127
 08/04  18:00:00,2.2949727897,0.0330393670687,0.0,0.0,0.670803071559,0.215284580363,0.886087651922,0.215284580363,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337701277692
 08/04  19:00:00,2.32180072093,0.0341031237373,0.0,0.0,0.633708536632,0.198686926852,0.832395463484,0.198686926852,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347674336608
 08/04  20:00:00,2.39488916915,0.0352755437216,0.0,0.0,0.554715179006,0.175440103784,0.73015528279,0.175440103784,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316229451774
 08/04  21:00:00,2.39515107223,0.0344519901717,0.0,0.0,0.487853104263,0.154303675822,0.642156780085,0.154303675822,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278382288407
 08/04  22:00:00,1.92513728217,0.0298137823315,0.0,0.0,0.39652201091,0.125241889425,0.521763900335,0.125241889425,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221534328532
 08/04  23:00:00,1.44053350159,0.0259076220912,0.0,0.0,0.289498026084,0.0922040223881,0.381702048472,0.0922040223881,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160614724618
 08/04  24:00:00,0.954018906857,0.0214295496636,0.0,0.0,0.189548451298,0.0608461854079,0.250394636706,0.0608461854079,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943133525488
 08/05  01:00:00,0.710981662793,0.0197309704668,0.0,0.0,0.10911992338,0.0354861106228,0.144606034003,0.0354861106228,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0665030985039
 08/05  02:00:00,0.587254682471,0.0195022055919,0.0,0.0,0.0607744042324,0.0198891417631,0.0806635459955,0.0198891417631,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0581812964
 08/05  03:00:00,0.509694388392,0.0192276877419,0.0,0.0,0.0100948570269,0.00331925282035,0.0134141098472,0.00331925282035,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0605912337005
 08/05  04:00:00,0.52241075094,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0865875529466
 08/05  05:00:00,0.686364420118,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.201748807472
 08/05  06:00:00,1.05257294028,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.41639920742
 08/05  07:00:00,1.32575982991,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.47275749009
 08/05  08:00:00,1.2614364503,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.456507624452
 08/05  09:00:00,1.15162739331,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406898011778
 08/05  10:00:00,1.1049592015,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349685286532
 08/05  11:00:00,1.12994037707,0.0186729329201,0.0,0.0,0.0449430417883,0.0144278102142,0.0593708520025,0.0144278102142,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299340199833
 08/05  12:00:00,1.16980680228,0.018358381217,0.0,0.0,0.119370903479,0.0380160990283,0.157387002507,0.0380160990283,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.260977431171
 08/05  13:00:00,1.23781851896,0.018993203745,0.0,0.0,0.20841039255,0.0653426297805,0.273753022331,0.0653426297805,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238711076368
 08/05  14:00:00,1.32170433594,0.0200626795356,0.0,0.0,0.299512004426,0.0939052848847,0.393417289311,0.0939052848847,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216682088268
 08/05  15:00:00,1.53682606374,0.0211779083011,0.0,0.0,0.447384474753,0.136740930633,0.584125405386,0.136740930633,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220057830779
 08/05  16:00:00,1.78947086892,0.0250497538101,0.0,0.0,0.540693069906,0.165260193272,0.705953263178,0.165260193272,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249517696458
 08/05  17:00:00,2.05287723571,0.0304314474939,0.0,0.0,0.55984019944,0.172537584032,0.732377783472,0.172537584032,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310217449835
 08/05  18:00:00,2.21544409633,0.0330393670687,0.0,0.0,0.561962548029,0.176206264223,0.738168812251,0.176206264223,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371781108457
 08/05  19:00:00,2.19525895758,0.0341031237373,0.0,0.0,0.478590016459,0.154599186322,0.633189202781,0.154599186322,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386094079774
 08/05  20:00:00,2.24823055486,0.0352755437216,0.0,0.0,0.385456494046,0.126793133486,0.512249627531,0.126793133486,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352621122409
 08/05  21:00:00,2.20053064205,0.0344519901717,0.0,0.0,0.28717092591,0.0945257625676,0.381696688477,0.0945257625676,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308615092369
 08/05  22:00:00,1.68186894929,0.0298137823315,0.0,0.0,0.170204159243,0.0560679400959,0.226272099339,0.0560679400959,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245464584724
 08/05  23:00:00,1.17652190326,0.0259076220912,0.0,0.0,0.0654975078523,0.0215965972218,0.0870941050742,0.0215965972218,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175676224354
 08/05  24:00:00,0.715964886308,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.100080285629
 08/06  01:00:00,0.566878902699,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0670063724125
 08/06  02:00:00,0.50740454727,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0589947071942
 08/06  03:00:00,0.497535147228,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0618461023839
 08/06  04:00:00,0.523702798184,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0878796001914
 08/06  05:00:00,0.687762625357,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.203147012711
 08/06  06:00:00,1.05406804046,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.417894307606
 08/06  07:00:00,1.32701922922,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.474016889397
 08/06  08:00:00,1.26263470745,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.457705881606
 08/06  09:00:00,1.15270684314,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.407977461615
 08/06  10:00:00,1.10569958995,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.350425674985
 08/06  11:00:00,1.0711070153,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299877690066
 08/06  12:00:00,1.04505520219,0.018358381217,0.0,0.0,0.0247183840285,0.00777298528032,0.0324913693089,0.00777298528032,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.261121464274
 08/06  13:00:00,1.1302182536,0.018993203745,0.0,0.0,0.127757566743,0.0382871623533,0.166044729096,0.0382871623533,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238819104236
 08/06  14:00:00,1.26019920149,0.0200626795356,0.0,0.0,0.256544367087,0.0752715567291,0.331815923816,0.0752715567291,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.21677831931
 08/06  15:00:00,1.468794319,0.0211779083011,0.0,0.0,0.397924873286,0.118071718293,0.515996591579,0.118071718293,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220154899846
 08/06  16:00:00,1.70395272849,0.0250497538101,0.0,0.0,0.477371572334,0.14295226644,0.620323838774,0.14295226644,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249628980433
 08/06  17:00:00,2.09396335075,0.0304314474939,0.0,0.0,0.596389500653,0.176934335898,0.773323836551,0.176934335898,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310357511798
