Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/06  18:00:00,2.27673732164,0.0330393670687,0.0,0.0,0.613588388621,0.185708181952,0.799296570573,0.185708181952,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371946575451
 08/06  19:00:00,2.2575018977,0.0341031237373,0.0,0.0,0.528095078011,0.167166514146,0.695261592157,0.167166514146,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386264630515
 08/06  20:00:00,2.35341239159,0.0352755437216,0.0,0.0,0.468035722672,0.149239331839,0.617275054511,0.149239331839,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352777532165
 08/06  21:00:00,2.35352407701,0.0344519901717,0.0,0.0,0.404504238038,0.130048714668,0.534552952706,0.130048714668,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308752263106
 08/06  22:00:00,1.88762411197,0.0298137823315,0.0,0.0,0.327453581251,0.104468392048,0.431921973299,0.104468392048,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245569873443
 08/06  23:00:00,1.39301462192,0.0259076220912,0.0,0.0,0.229653010794,0.0738640944022,0.303517105196,0.0738640944022,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175745942889
 08/06  24:00:00,0.901906886468,0.0214295496636,0.0,0.0,0.140619991252,0.0455196922929,0.186139683545,0.0455196922929,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998826022439
 08/07  01:00:00,0.675392606763,0.0197309704668,0.0,0.0,0.0874302837151,0.0283044872542,0.115734770969,0.0283044872542,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637323295825
 08/07  02:00:00,0.576072684598,0.0195022055919,0.0,0.0,0.0560546267472,0.0181478799548,0.074202506702,0.0181478799548,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560715762469
 08/07  03:00:00,0.525454961776,0.0192276877419,0.0,0.0,0.0247401758583,0.00806705339043,0.0328072292487,0.00806705339043,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583240918552
 08/07  04:00:00,0.514972160348,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818201179708
 08/07  05:00:00,0.668187304829,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187668384783
 08/07  06:00:00,1.03363025105,0.0238544573383,0.0,0.0,0.0179323869551,0.00588667487714,0.0238190618323,0.00588667487714,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384262968581
 08/07  07:00:00,1.33318081042,0.0253471481476,0.0,0.0,0.0506394091299,0.0162841615743,0.0669235707042,0.0162841615743,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434416261808
 08/07  08:00:00,1.27674777376,0.0214295496636,0.0,0.0,0.0662339653741,0.0206297824344,0.0868637478085,0.0206297824344,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417392500995
 08/07  09:00:00,1.18205343391,0.0182382796576,0.0,0.0,0.0845181327163,0.0260641248181,0.110582257534,0.0260641248181,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371772853309
 08/07  10:00:00,1.2190391898,0.0186672137982,0.0,0.0,0.149890761929,0.0448721224473,0.194762884377,0.0448721224473,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319918619742
 08/07  11:00:00,1.29268036951,0.0186729329201,0.0,0.0,0.231638844476,0.0672648971442,0.29890374162,0.0672648971442,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275036062175
 08/07  12:00:00,1.42311358248,0.018358381217,0.0,0.0,0.375254859238,0.104173496415,0.479428355653,0.104173496415,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240053364315
 08/07  13:00:00,1.61293694345,0.018993203745,0.0,0.0,0.56059969689,0.150001544242,0.710601241132,0.150001544242,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220569314569
 08/07  14:00:00,1.79999046717,0.0200626795356,0.0,0.0,0.73156285184,0.195745025301,0.927307877142,0.195745025301,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200203203844
 08/07  15:00:00,2.10084720301,0.0211779083011,0.0,0.0,0.950717934342,0.251017386703,1.20173532104,0.251017386703,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203528027248
 08/07  16:00:00,2.43747849986,0.0250497538101,0.0,0.0,1.11849807751,0.292022835609,1.41052091312,0.292022835609,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228875596699
 08/07  17:00:00,2.95571533234,0.0304314474939,0.0,0.0,1.3448191054,0.351111663656,1.69593076905,0.351111663656,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284854491098
 08/07  18:00:00,2.9835224907,0.0330393670687,0.0,0.0,1.24189340285,0.332300329903,1.57419373276,0.332300329903,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338144897868
 08/07  19:00:00,2.87383073928,0.0341031237373,0.0,0.0,1.08076814659,0.303204754608,1.3839729012,0.303204754608,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.34812691724
 08/07  20:00:00,2.76823957565,0.0352755437216,0.0,0.0,0.848999584164,0.254093862887,1.10309344705,0.254093862887,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316641694006
 08/07  21:00:00,2.70809328271,0.0344519901717,0.0,0.0,0.732996059861,0.221740557863,0.954736617724,0.221740557863,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278744661256
 08/07  22:00:00,2.17544629956,0.0298137823315,0.0,0.0,0.591112832541,0.180683383752,0.771796216292,0.180683383752,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221811029961
 08/07  23:00:00,1.63262489006,0.0259076220912,0.0,0.0,0.43747263203,0.136137815025,0.573610447055,0.136137815025,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160797714508
 08/07  24:00:00,1.1131274486,0.0214295496636,0.0,0.0,0.311677030114,0.0977392714525,0.409416301566,0.0977392714525,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944002294292
 08/08  01:00:00,0.888487519861,0.0197309704668,0.0,0.0,0.251336174072,0.0774716274421,0.328807801515,0.0774716274421,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637542121348
 08/08  02:00:00,0.728907767596,0.0195022055919,0.0,0.0,0.172462047119,0.0545593506144,0.227021397734,0.0545593506144,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560877682133
 08/08  03:00:00,0.661470004655,0.0192276877419,0.0,0.0,0.128022702237,0.0407812690112,0.168803971248,0.0407812690112,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583423927344
 08/08  04:00:00,0.668810993282,0.0185013592638,0.0,0.0,0.117088618788,0.0367169933609,0.153805612149,0.0367169933609,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818533387555
 08/08  05:00:00,0.82440122184,0.0206460299668,0.0,0.0,0.11883872677,0.0372651056939,0.156103832464,0.0372651056939,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.18777846933
 08/08  06:00:00,1.19929372001,0.0238544573383,0.0,0.0,0.143765079448,0.0454749650293,0.189240044477,0.0454749650293,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384505454899
 08/08  07:00:00,1.48816797906,0.0253471481476,0.0,0.0,0.168705155804,0.0528967385476,0.221601894351,0.0528967385476,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434725106806
 08/08  08:00:00,1.43887988436,0.0214295496636,0.0,0.0,0.190936252132,0.0577596361015,0.248695888234,0.0577596361015,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417692471168
 08/08  09:00:00,1.38420589007,0.0182382796576,0.0,0.0,0.241621771272,0.0708434126149,0.312465183886,0.0708434126149,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372042383125
 08/08  10:00:00,1.57907671146,0.0186672137982,0.0,0.0,0.434068515314,0.120500198356,0.55456871367,0.120500198356,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.32015031211
 08/08  11:00:00,1.60824834507,0.0186729329201,0.0,0.0,0.482131380994,0.132143920921,0.614275301915,0.132143920921,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275232477437
 08/08  12:00:00,1.73284017567,0.018358381217,0.0,0.0,0.620983140766,0.168002947082,0.788986087848,0.168002947082,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240222225309
 08/08  13:00:00,1.88899908883,0.018993203745,0.0,0.0,0.780442172485,0.206069902284,0.986512074769,0.206069902284,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220720626317
 08/08  14:00:00,2.05995847249,0.0200626795356,0.0,0.0,0.93915852462,0.247982577837,1.18714110246,0.247982577837,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200337983848
 08/08  15:00:00,2.20558278097,0.0211779083011,0.0,0.0,1.02816311581,0.278172115682,1.30633523149,0.278172115682,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203663694755
 08/08  16:00:00,2.45569896276,0.0250497538101,0.0,0.0,1.1212409731,0.307344318255,1.42858529136,0.307344318255,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.22903168136
 08/08  17:00:00,2.80131452735,0.0304314474939,0.0,0.0,1.2063870325,0.334948810124,1.54133584263,0.334948810124,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285048612539
 08/08  18:00:00,2.97053339444,0.0330393670687,0.0,0.0,1.2285777029,0.332397150163,1.56097485306,0.332397150163,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338374681299
 08/08  19:00:00,2.83125455686,0.0341031237373,0.0,0.0,1.04209529134,0.299067687544,1.34116297888,0.299067687544,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348360657143
 08/08  20:00:00,2.78322509991,0.0352755437216,0.0,0.0,0.860349728636,0.25751603861,1.11786576725,0.25751603861,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316854898079
 08/08  21:00:00,2.73017076203,0.0344519901717,0.0,0.0,0.749801720333,0.226824988359,0.976626708692,0.226824988359,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278932049608
 08/08  22:00:00,2.15520612032,0.0298137823315,0.0,0.0,0.573095126987,0.178317833257,0.751412960244,0.178317833257,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221954106768
 08/08  23:00:00,1.62629236798,0.0259076220912,0.0,0.0,0.431799652447,0.135383536606,0.567183189053,0.135383536606,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160892450427
 08/08  24:00:00,1.1031679768,0.0214295496636,0.0,0.0,0.303438386963,0.0959734647564,0.399411851719,0.0959734647564,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944452074773
 08/09  01:00:00,0.840496953674,0.0197309704668,0.0,0.0,0.212965909512,0.0678265410765,0.280792450589,0.0678265410765,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637789968731
 08/09  02:00:00,0.708515219265,0.0195022055919,0.0,0.0,0.156703149637,0.0499080565844,0.206611206221,0.0499080565844,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.056105411395
 08/09  03:00:00,0.649388183265,0.0192276877419,0.0,0.0,0.118849273559,0.0378525654469,0.156701839006,0.0378525654469,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583627035868
 08/09  04:00:00,0.614166161396,0.0185013592638,0.0,0.0,0.0749218750867,0.0241968447726,0.0991187198594,0.0241968447726,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818953991594
 08/09  05:00:00,0.765414754516,0.0206460299668,0.0,0.0,0.0734165637972,0.0235662857109,0.0969828495081,0.0235662857109,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187912984962
 08/09  06:00:00,1.07045487002,0.0238544573383,0.0,0.0,0.0453471979207,0.0147448553268,0.0600920532475,0.0147448553268,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384814596137
 08/09  07:00:00,1.42758279174,0.0253471481476,0.0,0.0,0.122308086061,0.0383476538128,0.160655739874,0.0383476538128,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.43508607396
 08/09  08:00:00,1.40350594365,0.0214295496636,0.0,0.0,0.16391224385,0.0490573613631,0.212969605213,0.0490573613631,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418044813486
 08/09  09:00:00,1.40387678653,0.0182382796576,0.0,0.0,0.257833359259,0.0739861616571,0.331819520916,0.0739861616571,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.37235894255
 08/09  10:00:00,1.75255058029,0.0186672137982,0.0,0.0,0.574133351801,0.153637091608,0.727770443409,0.153637091608,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320422451201
 08/09  11:00:00,1.79281521487,0.0186729329201,0.0,0.0,0.628520109058,0.170091248966,0.798611358024,0.170091248966,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.27546329113
 08/09  12:00:00,1.74673904546,0.018358381217,0.0,0.0,0.61898998673,0.183696310859,0.802686297589,0.183696310859,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.24042088536
 08/09  13:00:00,1.8478619969,0.018993203745,0.0,0.0,0.732382691432,0.212814622057,0.945197313489,0.212814622057,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220898295664
 08/09  14:00:00,1.96890656941,0.0200626795356,0.0,0.0,0.851451910972,0.244478540274,1.09593045125,0.244478540274,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200496731982
 08/09  15:00:00,2.10972632019,0.0211779083011,0.0,0.0,0.940324864884,0.269992474771,1.21031733966,0.269992474771,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203825125811
 08/09  16:00:00,2.47787029116,0.0250497538101,0.0,0.0,1.14429110244,0.306283287427,1.45057438987,0.306283287427,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229213911258
 08/09  17:00:00,2.91944374371,0.0304314474939,0.0,0.0,1.3058448148,0.353390745347,1.65923556015,0.353390745347,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285278111378
 08/09  18:00:00,3.0177945968,0.0330393670687,0.0,0.0,1.26548666407,0.342478756249,1.60796542032,0.342478756249,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338645316396
 08/09  19:00:00,2.90925445063,0.0341031237373,0.0,0.0,1.10489918354,0.313988056772,1.41888724032,0.313988056772,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348636289474
 08/09  20:00:00,2.87696342813,0.0352755437216,0.0,0.0,0.936639074774,0.274713968584,1.21135304336,0.274713968584,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.31710595018
 08/09  21:00:00,2.74537784862,0.0344519901717,0.0,0.0,0.759453773114,0.232159407409,0.991613180524,0.232159407409,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279152664364
 08/09  22:00:00,2.21525199197,0.0298137823315,0.0,0.0,0.621363356231,0.18992698112,0.811290337351,0.18992698112,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222122601309
 08/09  23:00:00,1.66515036805,0.0259076220912,0.0,0.0,0.462135916353,0.143793724669,0.605929641022,0.143793724669,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161003998535
 08/09  24:00:00,1.13964860269,0.0214295496636,0.0,0.0,0.331808452994,0.104030712976,0.435839165971,0.104030712976,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944985191213
 08/10  01:00:00,0.860354268732,0.0197309704668,0.0,0.0,0.22801023627,0.0726104026419,0.300620638912,0.0726104026419,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638081236076
 08/10  02:00:00,0.72503783379,0.0195022055919,0.0,0.0,0.169222628937,0.053889944023,0.22311257296,0.053889944023,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561266591814
 08/10  03:00:00,0.650425325128,0.0192276877419,0.0,0.0,0.119395391768,0.0383196758754,0.157715067643,0.0383196758754,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583866168128
 08/10  04:00:00,0.625213850421,0.0185013592638,0.0,0.0,0.0832390432314,0.0268782206045,0.110117263836,0.0268782206045,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0819445442074
 08/10  05:00:00,0.768285927183,0.0206460299668,0.0,0.0,0.0753631933087,0.0243348369266,0.0996980302353,0.0243348369266,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188068976902
 08/10  06:00:00,1.14197292864,0.0238544573383,0.0,0.0,0.0992170480576,0.0320364621119,0.131253510169,0.0320364621119,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.38517119783
 08/10  07:00:00,1.43997422143,0.0253471481476,0.0,0.0,0.131151522467,0.0414788169275,0.172630339395,0.0414788169275,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435502904129
 08/10  08:00:00,1.4091901302,0.0214295496636,0.0,0.0,0.167558379861,0.0506902319693,0.21824861183,0.0506902319693,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418449993412
 08/10  09:00:00,1.39510874187,0.0182382796576,0.0,0.0,0.250067474796,0.072619970866,0.322687445662,0.072619970866,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372722973141
 08/10  10:00:00,1.57743676163,0.0186672137982,0.0,0.0,0.430146814661,0.122197546616,0.552344361276,0.122197546616,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320734714675
 08/10  11:00:00,1.67787587319,0.0186729329201,0.0,0.0,0.53488692118,0.148520494479,0.68340741566,0.148520494479,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275727891815
 08/10  12:00:00,1.78867492843,0.018358381217,0.0,0.0,0.662723329541,0.181671697801,0.844395027342,0.181671697801,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240648038576
 08/10  13:00:00,1.94149901373,0.018993203745,0.0,0.0,0.817454632339,0.221175652105,1.03863028444,0.221175652105,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221102341542
 08/10  14:00:00,2.09122071895,0.0200626795356,0.0,0.0,0.960920525948,0.257142784212,1.21806331016,0.257142784212,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200678022603
 08/10  15:00:00,2.28591090819,0.0211779083011,0.0,0.0,1.09417741587,0.292142147381,1.38631956325,0.292142147381,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204007490215
 08/10  16:00:00,2.59008886463,0.0250497538101,0.0,0.0,1.23618147481,0.326401958704,1.56258343352,0.326401958704,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229423441073
 08/10  17:00:00,2.97133245019,0.0304314474939,0.0,0.0,1.350338584,0.360522761397,1.7108613454,0.360522761397,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285541032601
 08/10  18:00:00,2.93811813209,0.0330393670687,0.0,0.0,1.19928325721,0.328696075721,1.52797933293,0.328696075721,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338954939079
 08/10  19:00:00,2.87933125612,0.0341031237373,0.0,0.0,1.08691398453,0.301733397725,1.38864738226,0.301733397725,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348952953021
 08/10  20:00:00,2.86917731515,0.0352755437216,0.0,0.0,0.934999132486,0.268279706908,1.20327883939,0.268279706908,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317394041166
 08/10  21:00:00,2.74308152594,0.0344519901717,0.0,0.0,0.761228533411,0.227835127778,0.989063661189,0.227835127778,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279405861014
 08/10  22:00:00,2.2525764289,0.0298137823315,0.0,0.0,0.654357935976,0.194063546969,0.848421482945,0.194063546969,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222315892649
 08/10  23:00:00,1.77650129517,0.0259076220912,0.0,0.0,0.554542692675,0.162609223407,0.717151916082,0.162609223407,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161132650595
 08/10  24:00:00,1.28691405712,0.0214295496636,0.0,0.0,0.450840366644,0.132202572443,0.583042939086,0.132202572443,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0945602004329
 08/11  01:00:00,1.05602696752,0.0197309704668,0.0,0.0,0.38373198687,0.112526392445,0.496258379315,0.112526392445,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638430819955
 08/11  02:00:00,0.942488003142,0.0195022055919,0.0,0.0,0.340645125774,0.099892071389,0.440537197163,0.099892071389,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561522043306
 08/11  03:00:00,0.885754677934,0.0192276877419,0.0,0.0,0.303114076563,0.0899018384232,0.393015914986,0.0899018384232,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0584151222756
 08/11  04:00:00,0.873890897002,0.0185013592638,0.0,0.0,0.276092934316,0.0826442866558,0.358737220972,0.0826442866558,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0820016336528
 08/11  05:00:00,1.00192572348,0.0206460299668,0.0,0.0,0.25515824809,0.0780019262691,0.333160174359,0.0780019262691,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188246629075
 08/11  06:00:00,1.33585811726,0.0238544573383,0.0,0.0,0.247658542645,0.077076200674,0.324734743319,0.077076200674,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385575153305
 08/11  07:00:00,1.65781534626,0.0253471481476,0.0,0.0,0.29941338766,0.090586218908,0.389999606568,0.090586218908,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435974761791
 08/11  08:00:00,1.56605998247,0.0214295496636,0.0,0.0,0.287638083362,0.0870215890095,0.374659672371,0.0870215890095,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418908785142
 08/11  09:00:00,1.50400909538,0.0182382796576,0.0,0.0,0.331852667466,0.0993233968216,0.431176064288,0.0993233968216,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373134708031
 08/11  10:00:00,1.62350337158,0.0186672137982,0.0,0.0,0.46246294793,0.135594626906,0.598057574835,0.135594626906,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321088111067
 08/11  11:00:00,1.72641856537,0.0186729329201,0.0,0.0,0.569803913316,0.161846696829,0.731650610145,0.161846696829,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276027389509
 08/11  12:00:00,1.75847648179,0.018358381217,0.0,0.0,0.630774704713,0.183164258136,0.81393896285,0.183164258136,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240905656424
 08/11  13:00:00,1.804702734,0.018993203745,0.0,0.0,0.698708512005,0.202893793465,0.90160230547,0.202893793465,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221334040786
 08/11  14:00:00,1.90720198408,0.0200626795356,0.0,0.0,0.805137597383,0.228701785385,1.03383938277,0.228701785385,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200883215127
 08/11  15:00:00,2.11685885465,0.0211779083011,0.0,0.0,0.950416846391,0.266641961031,1.21705880742,0.266641961031,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204216192505
 08/11  16:00:00,2.3176118153,0.0250497538101,0.0,0.0,1.00727289316,0.28259525891,1.28986815207,0.28259525891,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229661673194
 08/11  17:00:00,2.63444207931,0.0304314474939,0.0,0.0,1.06979079341,0.303883650857,1.37367444427,0.303883650857,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285837562856
 08/11  18:00:00,2.70508539704,0.0330393670687,0.0,0.0,1.00593042313,0.288664732888,1.29459515602,0.288664732888,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.339306380945
 08/11  19:00:00,2.6222606218,0.0341031237373,0.0,0.0,0.872471304316,0.258747367509,1.13121867183,0.258747367509,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.349311029141
 08/11  20:00:00,2.62567391425,0.0352755437216,0.0,0.0,0.734844821609,0.224604563017,0.959449384626,0.224604563017,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317720095037
 08/11  21:00:00,2.56727494762,0.0344519901717,0.0,0.0,0.62004182149,0.192928736782,0.812970558272,0.192928736782,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279692385611
 08/11  22:00:00,2.03421352463,0.0298137823315,0.0,0.0,0.4784940685,0.15134573856,0.62983980706,0.15134573856,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222534664259
 08/11  23:00:00,1.52511036798,0.0259076220912,0.0,0.0,0.353138931583,0.112477991097,0.46561692268,0.112477991097,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161276716803
 08/11  24:00:00,1.01712499691,0.0214295496636,0.0,0.0,0.237077176853,0.0761092052059,0.313186382059,0.0761092052059,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.094627697244
 08/12  01:00:00,0.671710463667,0.0197309704668,0.0,0.0,0.120430970247,0.0389037019768,0.159334672224,0.0389037019768,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352587314851
 08/12  02:00:00,0.55757934033,0.0195022055919,0.0,0.0,0.0673176111368,0.021747851657,0.0890654627939,0.021747851657,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352584511009
 08/12  03:00:00,0.496029778604,0.0192276877419,0.0,0.0,0.0249977932765,0.00813250058212,0.0331302938587,0.00813250058212,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352580605634
 08/12  04:00:00,0.455885193755,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352601600432
 08/12  05:00:00,0.495735784187,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.035265662559
 08/12  06:00:00,0.609888936024,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0353266487609
 08/12  07:00:00,0.820225501151,0.0253471481476,0.0,0.0,0.0403247369808,0.0126471345298,0.0529718715105,0.0126471345298,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352719499718
 08/12  08:00:00,0.817272344862,0.0214295496636,0.0,0.0,0.127422680283,0.0370004378439,0.164423118127,0.0370004378439,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352585276142
 08/12  09:00:00,0.831621163344,0.0182382796576,0.0,0.0,0.241365527075,0.0677120199699,0.309077547045,0.0677120199699,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352589914599
 08/12  10:00:00,1.1745295412,0.0186672137982,0.0,0.0,0.530338416761,0.141903684021,0.672242100782,0.141903684021,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352597438319
 08/12  11:00:00,1.33781090407,0.0186729329201,0.0,0.0,0.657423136279,0.169329174714,0.826752310993,0.169329174714,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352601065705
 08/12  12:00:00,1.55359734239,0.018358381217,0.0,0.0,0.825384662426,0.21017938148,1.03556404391,0.21017938148,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.03526027431
 08/12  13:00:00,1.8484046066,0.018993203745,0.0,0.0,1.07176956717,0.26242280487,1.33419237204,0.26242280487,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352605365329
 08/12  14:00:00,2.08402896043,0.0200626795356,0.0,0.0,1.25131520641,0.306386626386,1.55770183279,0.306386626386,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352607539776
 08/12  15:00:00,2.36087479802,0.0211779083011,0.0,0.0,1.4474867737,0.354419324488,1.80190609819,0.354419324488,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352613253889
 08/12  16:00:00,2.64842819341,0.0250497538101,0.0,0.0,1.59661920562,0.385519394915,1.98213860054,0.385519394915,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352625498663
 08/12  17:00:00,3.0400271235,0.0304314474939,0.0,0.0,1.75949368517,0.436860484517,2.19635416969,0.436860484517,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352616160123
 08/12  18:00:00,2.91491482066,0.0330393670687,0.0,0.0,1.57979991259,0.396807272383,1.97660718497,0.396807272383,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352612160187
 08/12  19:00:00,2.65210417694,0.0341031237373,0.0,0.0,1.30292467003,0.344027854237,1.64695252427,0.344027854237,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352609040514
 08/12  20:00:00,2.47631358052,0.0352755437216,0.0,0.0,0.981926149889,0.28176987967,1.26369602956,0.28176987967,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352607331813
 08/12  21:00:00,2.37934092274,0.0344519901717,0.0,0.0,0.804139092808,0.235844563985,1.03998365679,0.235844563985,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.035260481734
 08/12  22:00:00,1.88200723793,0.0298137823315,0.0,0.0,0.613332585427,0.18564160272,0.798974188147,0.18564160272,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.03526011589
 08/12  23:00:00,1.5009994818,0.0259076220912,0.0,0.0,0.494190572918,0.148006458547,0.642197031465,0.148006458547,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352596601295
 08/12  24:00:00,1.03916081896,0.0214295496636,0.0,0.0,0.325265869424,0.101317633854,0.426583503279,0.101317633854,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352591250617
 08/13  01:00:00,0.827104745025,0.0197309704668,0.0,0.0,0.239968600393,0.0747600736045,0.314728673998,0.0747600736045,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352590110695
 08/13  02:00:00,0.727669304662,0.0195022055919,0.0,0.0,0.198436781935,0.0607180806601,0.259154862595,0.0607180806601,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352590156314
 08/13  03:00:00,0.664113777839,0.0192276877419,0.0,0.0,0.153764888745,0.0474478828024,0.201212771548,0.0474478828024,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352595821083
 08/13  04:00:00,0.621758413379,0.0185013592638,0.0,0.0,0.126759427066,0.0391146172769,0.165874044343,0.0391146172769,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352593353237
 08/13  05:00:00,0.64215157939,0.0206460299668,0.0,0.0,0.111682844253,0.0347394761203,0.146422320373,0.0347394761203,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352591373888
 08/13  06:00:00,0.7890803761,0.0238544573383,0.0,0.0,0.137263461687,0.0419956132854,0.179259074972,0.0419956132854,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352590138643
 08/13  07:00:00,1.06514104876,0.0253471481476,0.0,0.0,0.231454386598,0.066446284211,0.297900670809,0.066446284211,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352586982865
 08/13  08:00:00,0.994792405832,0.0214295496636,0.0,0.0,0.265681234735,0.0762615154617,0.341942750197,0.0762615154617,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352589565144
 08/13  09:00:00,1.00871871574,0.0182382796576,0.0,0.0,0.380513582058,0.105661269525,0.486174851583,0.105661269525,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352592393185
 08/13  10:00:00,1.30383046738,0.0186672137982,0.0,0.0,0.632316849398,0.16922611544,0.801542964838,0.16922611544,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352598059603
 08/13  11:00:00,1.50353853927,0.0186729329201,0.0,0.0,0.789180369057,0.203299521176,0.992479890233,0.203299521176,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352601625208
 08/13  12:00:00,1.73756801767,0.018358381217,0.0,0.0,0.974686666558,0.244848009754,1.21953467631,0.244848009754,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352603171863
 08/13  13:00:00,2.01444534556,0.018993203745,0.0,0.0,1.2083837294,0.29184940008,1.50023312948,0.29184940008,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352605180414
 08/13  14:00:00,2.27074572734,0.0200626795356,0.0,0.0,1.40824109432,0.336177541908,1.74441863622,0.336177541908,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352607174559
 08/13  15:00:00,2.57098371336,0.0211779083011,0.0,0.0,1.62862703676,0.383388560409,2.01201559717,0.383388560409,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352607417522
 08/13  16:00:00,2.767893287,0.0250497538101,0.0,0.0,1.69659896972,0.40500570719,2.10160467691,0.40500570719,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352615670823
 08/13  17:00:00,3.2729162432,0.0304314474939,0.0,0.0,1.96109085724,0.468153057905,2.42924391515,0.468153057905,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352609902492
 08/13  18:00:00,3.09428062706,0.0330393670687,0.0,0.0,1.73185369396,0.424119838675,2.15597353264,0.424119838675,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352606747486
 08/13  19:00:00,2.80039830879,0.0341031237373,0.0,0.0,1.42355137778,0.371695146765,1.79524652454,0.371695146765,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352610356306
 08/13  20:00:00,2.6615604498,0.0352755437216,0.0,0.0,1.13409031844,0.314852390508,1.44894270895,0.314852390508,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352609230673
 08/13  21:00:00,2.67698935868,0.0344519901717,0.0,0.0,1.04985203537,0.28777977592,1.33763181129,0.28777977592,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352607631779
 08/13  22:00:00,1.98086984244,0.0298137823315,0.0,0.0,0.68626811966,0.211568333977,0.897836453637,0.211568333977,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352604549055
 08/13  23:00:00,1.51362612297,0.0259076220912,0.0,0.0,0.498453358308,0.156370030288,0.654823388596,0.156370030288,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352599441647
 08/13  24:00:00,1.09713044259,0.0214295496636,0.0,0.0,0.368829372457,0.115723424308,0.484552796765,0.115723424308,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352594551996
 08/14  01:00:00,0.89058136573,0.0197309704668,0.0,0.0,0.288403608765,0.0898012232758,0.378204832041,0.0898012232758,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352594737313
 08/14  02:00:00,0.753588613092,0.0195022055919,0.0,0.0,0.216985187382,0.0680885859769,0.285073773359,0.0680885859769,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352594132979
 08/14  03:00:00,0.69776263398,0.0192276877419,0.0,0.0,0.179093885902,0.0557681285649,0.234862014467,0.0557681285649,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352591953303
 08/14  04:00:00,0.610870596605,0.0185013592638,0.0,0.0,0.117523715444,0.0374630241323,0.154986739576,0.0374630241323,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352588233165
 08/14  05:00:00,0.598911949219,0.0206460299668,0.0,0.0,0.0779745375896,0.0252089157406,0.10318345333,0.0252089157406,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352583742606
 08/14  06:00:00,0.617293819027,0.0238544573383,0.0,0.0,0.00562258940983,0.00185106056186,0.00747364997169,0.00185106056186,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352578817918
 08/14  07:00:00,0.807530393723,0.0253471481476,0.0,0.0,0.0303127302438,0.00997802480192,0.0402907550457,0.00997802480192,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352579590082
 08/14  08:00:00,0.700354660871,0.0214295496636,0.0,0.0,0.0357426036353,0.0117633244174,0.0475059280528,0.0117633244174,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352580336984
 08/14  09:00:00,0.605997717982,0.0182382796576,0.0,0.0,0.0629610181159,0.0204939876792,0.083455005795,0.0204939876792,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352580873471
 08/14  10:00:00,0.567529812187,0.0186672137982,0.0,0.0,0.049306324017,0.0159376141774,0.0652439381944,0.0159376141774,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352581774075
 08/14  11:00:00,0.725155034188,0.0186729329201,0.0,0.0,0.162353763256,0.0517442414015,0.214098004657,0.0517442414015,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352585430195
 08/14  12:00:00,0.841760971801,0.018358381217,0.0,0.0,0.246419842177,0.077309160743,0.32372900292,0.077309160743,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352589447086
 08/14  13:00:00,0.913787139083,0.018993203745,0.0,0.0,0.303511918859,0.0960643767903,0.399576295649,0.0960643767903,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352591454018
 08/14  14:00:00,1.03005896988,0.0200626795356,0.0,0.0,0.383431659238,0.120301704646,0.503733363883,0.120301704646,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352592323381
 08/14  15:00:00,1.19074205564,0.0211779083011,0.0,0.0,0.482863315596,0.148912076925,0.631775392522,0.148912076925,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352592886839
 08/14  16:00:00,1.32158663249,0.0250497538101,0.0,0.0,0.498791427139,0.15650824037,0.655299667509,0.15650824037,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352599219798
 08/14  17:00:00,1.45000336088,0.0304314474939,0.0,0.0,0.460533246353,0.145799420492,0.606332666845,0.145799420492,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352593562271
 08/14  18:00:00,1.54587693428,0.0330393670687,0.0,0.0,0.460643544035,0.146927456721,0.607571000756,0.146927456721,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352595138573
 08/14  19:00:00,1.54761741865,0.0341031237373,0.0,0.0,0.410438751716,0.132028473729,0.542467225445,0.132028473729,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.035259444578
 08/14  20:00:00,1.6222651899,0.0352755437216,0.0,0.0,0.30804189292,0.10160732127,0.409649214189,0.10160732127,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.035259157923
 08/14  21:00:00,1.63533255827,0.0344519901717,0.0,0.0,0.222508933511,0.0734680146341,0.295976948145,0.0734680146341,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352588259041
 08/14  22:00:00,1.23905313652,0.0298137823315,0.0,0.0,0.117259592779,0.0387622306999,0.156021823479,0.0387622306999,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352583791468
 08/14  23:00:00,0.90364292618,0.0259076220912,0.0,0.0,0.0336905699553,0.011151602861,0.0448421728163,0.011151602861,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352579631579
 08/14  24:00:00,0.612858002932,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.035539812311
 08/15  01:00:00,0.51292456563,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0358075056717
 08/15  02:00:00,0.469583026742,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0363276003069
 08/15  03:00:00,0.464325981676,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0366845574933
 08/15  04:00:00,0.457533778485,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0369087447726
 08/15  05:00:00,0.497611610526,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0371414888975
 08/15  06:00:00,0.611951830928,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0373895436646
 08/15  07:00:00,0.769392152583,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0374104729145
 08/15  08:00:00,0.654804495629,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0372137965084
 08/15  09:00:00,0.524182148848,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0368975240085
 08/15  10:00:00,0.503568350308,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0365406537228
 08/15  11:00:00,0.511858394307,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0360599077954
 08/15  12:00:00,0.52388076939,0.018358381217,0.0,0.0,0.00434444934124,0.00134585392093,0.00569030326217,0.00134585392093,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0354174419556
 08/15  13:00:00,0.625436745143,0.018993203745,0.0,0.0,0.0853133763643,0.0259132326729,0.111226609037,0.0259132326729,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352584380737
 08/15  14:00:00,0.80888671785,0.0200626795356,0.0,0.0,0.217774405405,0.0647874096944,0.2825618151,0.0647874096944,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352585290873
 08/15  15:00:00,1.043713958,0.0211779083011,0.0,0.0,0.373623806523,0.111123867718,0.484747674241,0.111123867718,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352589093219
 08/15  16:00:00,1.26642890481,0.0250497538101,0.0,0.0,0.462597997921,0.137543933321,0.600141931242,0.137543933321,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.035259930569
 08/15  17:00:00,1.54477308919,0.0304314474939,0.0,0.0,0.540417008553,0.160685511429,0.701102519982,0.160685511429,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352592313997
 08/15  18:00:00,1.61539445106,0.0330393670687,0.0,0.0,0.519460875475,0.157628152346,0.677089027822,0.157628152346,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352590035752
 08/15  19:00:00,1.56587651272,0.0341031237373,0.0,0.0,0.425519288594,0.135207376126,0.56072666472,0.135207376126,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352590993719
 08/15  20:00:00,1.6114355443,0.0352755437216,0.0,0.0,0.299609788672,0.0992100495622,0.398819838234,0.0992100495622,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352588882829
 08/15  21:00:00,1.65260795129,0.0344519901717,0.0,0.0,0.235241201543,0.0780112450764,0.313252446619,0.0780112450764,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352587204496
 08/15  22:00:00,1.2518574474,0.0298137823315,0.0,0.0,0.126743313843,0.0420828548223,0.168826168665,0.0420828548223,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352583448357
 08/15  23:00:00,0.906320828852,0.0259076220912,0.0,0.0,0.035660322064,0.0118597645227,0.0475200865867,0.0118597645227,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.03525795206
 08/15  24:00:00,0.612657890497,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0353396998762
 08/16  01:00:00,0.512807787902,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0356907279435
 08/16  02:00:00,0.469203289556,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0359478631206
 08/16  03:00:00,0.463946088745,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0363046645629
 08/16  04:00:00,0.457194646464,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0365696127517
 08/16  05:00:00,0.497236246102,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0367661244739
 08/16  06:00:00,0.611534684336,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.036972397073
 08/16  07:00:00,0.768861591037,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0368799113684
 08/16  08:00:00,0.65423614632,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0366454471994
 08/16  09:00:00,0.523518314101,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0362336892612
 08/16  10:00:00,0.502643123829,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0356154272435
 08/16  11:00:00,0.557654217976,0.0186729329201,0.0,0.0,0.0360576406893,0.0105291700785,0.0465868107678,0.0105291700785,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352689206965
 08/16  12:00:00,0.726039035638,0.018358381217,0.0,0.0,0.162301947621,0.0457056357115,0.208007583333,0.0457056357115,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352584281324
 08/16  13:00:00,0.933117988705,0.018993203745,0.0,0.0,0.328588682649,0.0903190139574,0.418907696606,0.0903190139574,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352585940673
 08/16  14:00:00,1.15208707516,0.0200626795356,0.0,0.0,0.492259749553,0.133502145897,0.62576189545,0.133502145897,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352588060437
 08/16  15:00:00,1.48378394812,0.0211779083011,0.0,0.0,0.731291115849,0.193526537674,0.924817653523,0.193526537674,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352589201574
 08/16  16:00:00,1.7881762672,0.0250497538101,0.0,0.0,0.889224222998,0.232665609019,1.12188983202,0.232665609019,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352593921835
 08/16  17:00:00,2.17697776142,0.0304314474939,0.0,0.0,1.05433998466,0.278967001673,1.33330698633,0.278967001673,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352594372809
 08/16  18:00:00,2.1348510101,0.0330393670687,0.0,0.0,0.938712795837,0.257832645469,1.19654544131,0.257832645469,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352591491287
 08/16  19:00:00,1.95266272795,0.0341031237373,0.0,0.0,0.730273464707,0.217239204595,0.947512669302,0.217239204595,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352593100235
 08/16  20:00:00,2.03219041719,0.0352755437216,0.0,0.0,0.63019909679,0.189375248132,0.819574344922,0.189375248132,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352592544859
 08/16  21:00:00,1.94441669003,0.0344519901717,0.0,0.0,0.458167869812,0.146892851863,0.605060721675,0.146892851863,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352591841335
 08/16  22:00:00,1.52388128415,0.0298137823315,0.0,0.0,0.333085918682,0.107763514976,0.440849433658,0.107763514976,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352589165924
 08/16  23:00:00,1.14921696952,0.0259076220912,0.0,0.0,0.219036159712,0.0713794081156,0.290415567828,0.0713794081156,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352586114826
 08/16  24:00:00,0.769013120337,0.0214295496636,0.0,0.0,0.117754385213,0.0386822671482,0.156436652361,0.0386822671482,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352582773553
 08/17  01:00:00,0.573839962483,0.0197309704668,0.0,0.0,0.0461796458993,0.015285233929,0.0614648798283,0.015285233929,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352580226964
 08/17  02:00:00,0.48423895157,0.0195022055919,0.0,0.0,0.0118333760995,0.00389225650317,0.0157256326027,0.00389225650317,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352578925323
 08/17  03:00:00,0.463007284217,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0353658600345
 08/17  04:00:00,0.456184758803,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0355597250909
 08/17  05:00:00,0.496209575909,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0357394542811
 08/17  06:00:00,0.610523348291,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0359610610274
 08/17  07:00:00,0.767780559245,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0357988795766
 08/17  08:00:00,0.65304087829,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0354501791697
 08/17  09:00:00,0.620241433938,0.0182382796576,0.0,0.0,0.0760048603436,0.0216933885343,0.097698248878,0.0216933885343,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352585602205
