Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/17  10:00:00,0.849439422496,0.0186672137982,0.0,0.0,0.272272579385,0.0748805762836,0.347153155669,0.0748805762836,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352585702414
 08/17  11:00:00,0.972081689659,0.0186729329201,0.0,0.0,0.363488013763,0.0975365023585,0.461024516121,0.0975365023585,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352586870262
 08/17  12:00:00,1.16721905692,0.018358381217,0.0,0.0,0.513314261465,0.135872960879,0.649187222344,0.135872960879,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352588104007
 08/17  13:00:00,1.34775883535,0.018993203745,0.0,0.0,0.659117436652,0.174430734083,0.833548170735,0.174430734083,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352589665876
 08/17  14:00:00,1.56093047774,0.0200626795356,0.0,0.0,0.818125702971,0.216479285134,1.03460498811,0.216479285134,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352591159744
 08/17  15:00:00,1.94416589776,0.0211779083011,0.0,0.0,1.1066535596,0.278545758466,1.38519931806,0.278545758466,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352592052612
 08/17  16:00:00,2.17032291844,0.0250497538101,0.0,0.0,1.19549896988,0.308537412743,1.50403638262,0.308537412743,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352594928108
 08/17  17:00:00,2.63120830203,0.0304314474939,0.0,0.0,1.42415354637,0.363383688135,1.78753723451,0.363383688135,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352597297194
 08/17  18:00:00,2.52452932221,0.0330393670687,0.0,0.0,1.25439930339,0.331824234946,1.58622353834,0.331824234946,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352593642076
 08/17  19:00:00,2.25184134388,0.0341031237373,0.0,0.0,0.968200344052,0.278490721493,1.24669106554,0.278490721493,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352595297074
 08/17  20:00:00,2.20456882895,0.0352755437216,0.0,0.0,0.762816553285,0.229135961321,0.991952514606,0.229135961321,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.035259496564
 08/17  21:00:00,2.09057863681,0.0344519901717,0.0,0.0,0.571136551179,0.180085896739,0.751222447918,0.180085896739,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352594046756
 08/17  22:00:00,1.6861299862,0.0298137823315,0.0,0.0,0.460382212787,0.142715689837,0.603097902624,0.142715689837,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352591496743
 08/17  23:00:00,1.27119076549,0.0259076220912,0.0,0.0,0.312745002651,0.0996441100283,0.41238911268,0.0996441100283,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352588626087
 08/17  24:00:00,0.887722665867,0.0214295496636,0.0,0.0,0.208643023007,0.0665029059836,0.275145928991,0.0665029059836,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352585462556
 08/18  01:00:00,0.662070839608,0.0197309704668,0.0,0.0,0.112892317299,0.036803137794,0.149695455093,0.036803137794,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352583245562
 08/18  02:00:00,0.558712590987,0.0195022055919,0.0,0.0,0.0681272811478,0.0220716914063,0.0901989725541,0.0220716914063,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352581919975
 08/18  03:00:00,0.493403790151,0.0192276877419,0.0,0.0,0.0229587788808,0.00754562636956,0.0305044052504,0.00754562636956,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352579607185
 08/18  04:00:00,0.455958606401,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0353335726892
 08/18  05:00:00,0.495843852524,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0353737308957
 08/18  06:00:00,0.610147805351,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0355855180874
 08/18  07:00:00,0.767489641921,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.035507962252
 08/18  08:00:00,0.69922318718,0.0214295496636,0.0,0.0,0.0356079974626,0.0107225524082,0.0463305498708,0.0107225524082,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0353019381889
 08/18  09:00:00,0.684343098907,0.0182382796576,0.0,0.0,0.125610947878,0.0361892243758,0.161800172254,0.0361892243758,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.035258301813
 08/18  10:00:00,0.924701521453,0.0186672137982,0.0,0.0,0.331340887252,0.0910742585018,0.422415145753,0.0910742585018,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.035258679114
 08/18  11:00:00,1.10533160845,0.0186729329201,0.0,0.0,0.472346449115,0.121927787153,0.594274236267,0.121927787153,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352588856672
 08/18  12:00:00,1.33923002184,0.018358381217,0.0,0.0,0.654269864467,0.16692813844,0.821198002907,0.16692813844,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.035258994757
 08/18  13:00:00,1.58728278696,0.018993203745,0.0,0.0,0.857347237777,0.215724725168,1.07307196295,0.215724725168,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352591259784
 08/18  14:00:00,1.87243774561,0.0200626795356,0.0,0.0,1.07799852159,0.268113685956,1.34611220754,0.268113685956,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352591644048
 08/18  15:00:00,2.1403705267,0.0211779083011,0.0,0.0,1.26641555447,0.314988400964,1.58140395543,0.314988400964,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352591968265
 08/18  16:00:00,2.42537394749,0.0250497538101,0.0,0.0,1.41260155356,0.346484910489,1.75908646405,0.346484910489,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352604404393
 08/18  17:00:00,2.83014548766,0.0304314474939,0.0,0.0,1.59079506667,0.395679440084,1.98647450675,0.395679440084,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352596430973
 08/18  18:00:00,2.69642642296,0.0330393670687,0.0,0.0,1.40079586385,0.35732460553,1.75812046938,0.35732460553,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.035259533909
 08/18  19:00:00,2.31162080587,0.0341031237373,0.0,0.0,1.01467199496,0.291798470384,1.30647046534,0.291798470384,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352595919067
 08/18  20:00:00,2.28888864192,0.0352755437216,0.0,0.0,0.831652862082,0.244619389163,1.07627225124,0.244619389163,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352595728903
 08/18  21:00:00,2.21793360965,0.0344519901717,0.0,0.0,0.673869708729,0.204707586765,0.878577295493,0.204707586765,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352595299389
 08/18  22:00:00,1.77136546006,0.0298137823315,0.0,0.0,0.526589698218,0.161743532653,0.688333230871,0.161743532653,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352592952896
 08/18  23:00:00,1.34349937795,0.0259076220912,0.0,0.0,0.368455295968,0.116242288015,0.484697583983,0.116242288015,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352590037645
 08/18  24:00:00,0.927680585429,0.0214295496636,0.0,0.0,0.238569108062,0.0765346108152,0.315103718877,0.0765346108152,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352586759316
 08/19  01:00:00,0.813223163262,0.0197309704668,0.0,0.0,0.186159997586,0.060237925276,0.246397922862,0.060237925276,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0669527101127
 08/19  02:00:00,0.675630060004,0.0195022055919,0.0,0.0,0.127221596553,0.0414455691199,0.168667165673,0.0414455691199,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.058553054255
 08/19  03:00:00,0.636172386523,0.0192276877419,0.0,0.0,0.105557716056,0.0338867868891,0.139444502945,0.0338867868891,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0610388387347
 08/19  04:00:00,0.623903883374,0.0185013592638,0.0,0.0,0.0760523088044,0.024618342286,0.10067065109,0.024618342286,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0874100342908
 08/19  05:00:00,0.786191282809,0.0206460299668,0.0,0.0,0.0732827339786,0.0237183142019,0.0970010481805,0.0237183142019,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204574621982
 08/19  06:00:00,1.19600937051,0.0238544573383,0.0,0.0,0.103461913246,0.033201303524,0.13666321677,0.033201303524,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.423172420882
 08/19  07:00:00,1.43309937091,0.0253471481476,0.0,0.0,0.0750686710456,0.0244291915037,0.0994978625493,0.0244291915037,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.480599168533
 08/19  08:00:00,1.37422755051,0.0214295496636,0.0,0.0,0.0792003192139,0.0257713032416,0.104971622456,0.0257713032416,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.464327102209
 08/19  09:00:00,1.26247866681,0.0182382796576,0.0,0.0,0.0781944928291,0.0254368902003,0.103631383029,0.0254368902003,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.414117902255
 08/19  10:00:00,1.32581597214,0.0186672137982,0.0,0.0,0.164255930365,0.0504241166424,0.214680047007,0.0504241166424,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.355862010167
 08/19  11:00:00,1.41516995183,0.0186729329201,0.0,0.0,0.261535447964,0.0776336368795,0.339169084844,0.0776336368795,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.304771541751
 08/19  12:00:00,1.54407458014,0.018358381217,0.0,0.0,0.411325880449,0.115609217248,0.526935097697,0.115609217248,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.265697113842
 08/19  13:00:00,1.69425889435,0.018993203745,0.0,0.0,0.571225037587,0.154751976194,0.725977013781,0.154751976194,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.242927460305
 08/19  14:00:00,1.91518737777,0.0200626795356,0.0,0.0,0.779403788327,0.203735048594,0.983138836921,0.203735048594,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.22044358249
 08/19  15:00:00,2.1198503718,0.0211779083011,0.0,0.0,0.920146436803,0.243209756379,1.16335619318,0.243209756379,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.223851351046
 08/19  16:00:00,2.37054232755,0.0250497538101,0.0,0.0,1.0145401921,0.268129530551,1.28266972265,0.268129530551,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.253872695615
 08/19  17:00:00,2.82107112188,0.0304314474939,0.0,0.0,1.18261238327,0.312531868179,1.49514425145,0.312531868179,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.315644868031
 08/19  18:00:00,2.82868866117,0.0330393670687,0.0,0.0,1.05548013849,0.289482970641,1.34496310913,0.289482970641,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.37823137642
 08/19  19:00:00,2.73706022123,0.0341031237373,0.0,0.0,0.907702213545,0.26064879997,1.16835101352,0.26064879997,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.392733532684
 08/19  20:00:00,2.70816012665,0.0352755437216,0.0,0.0,0.741526064566,0.224569867305,0.966095931871,0.224569867305,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.358704389864
 08/19  21:00:00,2.67331599651,0.0344519901717,0.0,0.0,0.650164374127,0.19899356678,0.849157940907,0.19899356678,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.313939194401
 08/19  22:00:00,2.17759514346,0.0298137823315,0.0,0.0,0.5496744417,0.168247465849,0.717921907549,0.168247465849,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.249540970677
 08/19  23:00:00,1.6589997158,0.0259076220912,0.0,0.0,0.433178968679,0.133715371363,0.566894340042,0.133715371363,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178353801922
 08/19  24:00:00,1.15526043309,0.0214295496636,0.0,0.0,0.3348966735,0.103385092051,0.438281765551,0.103385092051,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101094066856
 08/20  01:00:00,0.905446545902,0.0197309704668,0.0,0.0,0.25797699164,0.0804098736296,0.33838686527,0.0804098736296,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0671871503456
 08/20  02:00:00,0.774656093647,0.0195022055919,0.0,0.0,0.203619025096,0.0639546233072,0.267573648403,0.0639546233072,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586726051681
 08/20  03:00:00,0.710062644508,0.0192276877419,0.0,0.0,0.16192429642,0.0513061691758,0.213230465596,0.0513061691758,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0611431340682
 08/20  04:00:00,0.697522763347,0.0185013592638,0.0,0.0,0.132006845732,0.0421176844364,0.174124530169,0.0421176844364,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0875750351854
 08/20  05:00:00,0.841385001129,0.0206460299668,0.0,0.0,0.114850725237,0.0369335287271,0.151784253964,0.0369335287271,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.20498513452
 08/20  06:00:00,1.17232160909,0.0238544573383,0.0,0.0,0.0845355263775,0.0275466109031,0.112082137281,0.0275466109031,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.424065738956
 08/20  07:00:00,1.4648880994,0.0253471481476,0.0,0.0,0.0984001132879,0.0318381052928,0.130238218581,0.0318381052928,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.481647540997
 08/20  08:00:00,1.41626856472,0.0214295496636,0.0,0.0,0.110300130674,0.0356823130027,0.145982443676,0.0356823130027,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.465357295193
 08/20  09:00:00,1.33069879173,0.0182382796576,0.0,0.0,0.129812809356,0.0411088896185,0.170921698975,0.0411088896185,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.415047711228
 08/20  10:00:00,1.36720668544,0.0186672137982,0.0,0.0,0.195094853949,0.0601760125683,0.255270866517,0.0601760125683,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.356661903958
 08/20  11:00:00,1.43774076946,0.0186729329201,0.0,0.0,0.277170926288,0.0838920972979,0.361063023586,0.0838920972979,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.305448420634
 08/20  12:00:00,1.48522605581,0.018358381217,0.0,0.0,0.359782955086,0.107720958488,0.467503913573,0.107720958488,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.266279773633
 08/20  13:00:00,1.56765978672,0.018993203745,0.0,0.0,0.461851353299,0.137005989575,0.598857342874,0.137005989575,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.243448023582
 08/20  14:00:00,1.68008068979,0.0200626795356,0.0,0.0,0.5793050792,0.168262665081,0.747567744281,0.168262665081,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220907987144
 08/20  15:00:00,1.85327195407,0.0211779083011,0.0,0.0,0.694561919452,0.201748220304,0.896310139757,0.201748220304,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.224318986734
 08/20  16:00:00,2.04504296863,0.0250497538101,0.0,0.0,0.739685481092,0.216947801185,0.956633282277,0.216947801185,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.25440977707
 08/20  17:00:00,2.32182863111,0.0304314474939,0.0,0.0,0.767522436616,0.227710563558,0.995233000174,0.227710563558,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.316313628536
 08/20  18:00:00,2.43414627369,0.0330393670687,0.0,0.0,0.730776636741,0.218848025804,0.949624662546,0.218848025804,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.379027435524
 08/20  19:00:00,2.35266959678,0.0341031237373,0.0,0.0,0.597123810912,0.186017503699,0.783141314611,0.186017503699,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.393552607139
 08/20  20:00:00,2.40486619835,0.0352755437216,0.0,0.0,0.502740638859,0.15931110258,0.66205174144,0.15931110258,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.359454651999
 08/20  21:00:00,2.37595569206,0.0344519901717,0.0,0.0,0.416948701945,0.134192501908,0.551141203853,0.134192501908,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.314595627004
 08/20  22:00:00,1.87512893172,0.0298137823315,0.0,0.0,0.313403513112,0.10154989012,0.414953403232,0.10154989012,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.250043263256
 08/20  23:00:00,1.35720187263,0.0259076220912,0.0,0.0,0.19928609644,0.0654810213542,0.264767117795,0.0654810213542,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178683181008
 08/20  24:00:00,0.864545378147,0.0214295496636,0.0,0.0,0.110817718984,0.0365968004105,0.147414519395,0.0365968004105,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101246258073
 08/21  01:00:00,0.624000816238,0.0197309704668,0.0,0.0,0.0478709970567,0.015816747692,0.0636877447487,0.015816747692,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0643875652779
 08/21  02:00:00,0.502383692833,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0565850911839
 08/21  03:00:00,0.493341660475,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590180198028
 08/21  04:00:00,0.516482754779,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0833307124012
 08/21  05:00:00,0.672109156146,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.1915902361
 08/21  06:00:00,1.01838393543,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.392835714789
 08/21  07:00:00,1.27609373181,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.444252753907
 08/21  08:00:00,1.19939897987,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.426907454916
 08/21  09:00:00,1.07979257396,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.380094250894
 08/21  10:00:00,1.03142029581,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.327062610136
 08/21  11:00:00,0.999817167143,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.281076601424
 08/21  12:00:00,1.19847628512,0.018358381217,0.0,0.0,0.192155522935,0.0575970278689,0.249752550804,0.0575970278689,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245091871806
 08/21  13:00:00,1.30323855974,0.018993203745,0.0,0.0,0.304267460533,0.0921205605517,0.396388021084,0.0921205605517,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225084150912
 08/21  14:00:00,1.45266388209,0.0200626795356,0.0,0.0,0.443229196587,0.132730068974,0.575959265561,0.132730068974,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204225230343
 08/21  15:00:00,1.56491433149,0.0211779083011,0.0,0.0,0.509246589423,0.152488069556,0.661734658979,0.152488069556,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.20759581779
 08/21  16:00:00,1.80129011881,0.0250497538101,0.0,0.0,0.596414804711,0.173276838504,0.769691643216,0.173276838504,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.23351648556
 08/21  17:00:00,2.082343054,0.0304314474939,0.0,0.0,0.629838263126,0.186897839744,0.816736102869,0.186897839744,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.290676878946
 08/21  18:00:00,2.11824211406,0.0330393670687,0.0,0.0,0.537598768836,0.16444339219,0.702042161026,0.16444339219,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345016092952
 08/21  19:00:00,1.95446217487,0.0341031237373,0.0,0.0,0.347553781158,0.110044295425,0.457598076583,0.110044295425,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355133177447
 08/21  20:00:00,2.17157390228,0.0352755437216,0.0,0.0,0.377174543295,0.122871968482,0.500046511778,0.122871968482,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323022955914
 08/21  21:00:00,2.18089841799,0.0344519901717,0.0,0.0,0.31735590298,0.104577401765,0.421933304744,0.104577401765,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284353109516
 08/21  22:00:00,1.70363935008,0.0298137823315,0.0,0.0,0.222386174657,0.073320610522,0.295706785179,0.073320610522,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226093511591
 08/21  23:00:00,1.21810898402,0.0259076220912,0.0,0.0,0.117497828163,0.0387615988075,0.156259426971,0.0387615988075,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163632828552
 08/21  24:00:00,0.759028216291,0.0214295496636,0.0,0.0,0.0405763671209,0.0133954862538,0.0539718533746,0.0133954862538,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0957454453134
 08/22  01:00:00,0.560475485402,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0645499791908
 08/22  02:00:00,0.502696098793,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0568974971445
 08/22  03:00:00,0.49390421317,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595805724982
 08/22  04:00:00,0.516983776305,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0838317339279
 08/22  05:00:00,0.673090015645,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192571095599
 08/22  06:00:00,1.01982001941,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394271798772
 08/22  07:00:00,1.277761168,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.445920190091
 08/22  08:00:00,1.20095149642,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.428459971462
 08/22  09:00:00,1.08107847111,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38138014805
 08/22  10:00:00,1.06650224551,0.0186672137982,0.0,0.0,0.0265575099825,0.00789176358318,0.0344492735657,0.00789176358318,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.327695286265
 08/22  11:00:00,1.13472587202,0.0186729329201,0.0,0.0,0.103644611351,0.0307730275014,0.134417638853,0.0307730275014,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.281567667451
 08/22  12:00:00,1.29806561625,0.018358381217,0.0,0.0,0.272324941805,0.0764412774661,0.348766219271,0.0764412774661,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245667534462
 08/22  13:00:00,1.45351670318,0.018993203745,0.0,0.0,0.426462751811,0.119685839453,0.546148591263,0.119685839453,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225601724169
 08/22  14:00:00,1.62841590676,0.0200626795356,0.0,0.0,0.586624784627,0.164625144842,0.751249929468,0.164625144842,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204686591111
 08/22  15:00:00,1.90269975827,0.0211779083011,0.0,0.0,0.782282692467,0.216771496471,0.999054188938,0.216771496471,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208061714614
 08/22  16:00:00,2.13202238555,0.0250497538101,0.0,0.0,0.858875088376,0.241016061248,1.09989114962,0.241016061248,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234049245885
 08/22  17:00:00,2.5233701292,0.0304314474939,0.0,0.0,0.9816199105,0.275475691015,1.25709560151,0.275475691015,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.291344455498
 08/22  18:00:00,2.53502803474,0.0330393670687,0.0,0.0,0.864467083857,0.253572694083,1.11803977794,0.253572694083,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345804396714
 08/22  19:00:00,2.3934789397,0.0341031237373,0.0,0.0,0.68462145719,0.211189324313,0.895810781503,0.211189324313,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.35593723736
 08/22  20:00:00,2.38416114647,0.0352755437216,0.0,0.0,0.539702714342,0.172199047787,0.711901762129,0.172199047787,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323754949757
 08/22  21:00:00,2.31469070199,0.0344519901717,0.0,0.0,0.418569424481,0.1365132077,0.55508263218,0.1365132077,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284996066077
 08/22  22:00:00,1.80752527046,0.0298137823315,0.0,0.0,0.30042220339,0.0986794467526,0.399101650143,0.0986794467526,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226584567011
 08/22  23:00:00,1.32901618065,0.0259076220912,0.0,0.0,0.200841201106,0.0660001038233,0.266841304929,0.0660001038233,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.16395814723
 08/22  24:00:00,0.833147961893,0.0214295496636,0.0,0.0,0.0961680202544,0.0317689692787,0.127936989533,0.0317689692787,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0959000547577
 08/23  01:00:00,0.621521927223,0.0197309704668,0.0,0.0,0.0458883632996,0.0151643848189,0.0610527481184,0.0151643848189,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0645436728934
 08/23  02:00:00,0.502466950747,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0566683490982
 08/23  03:00:00,0.493421294231,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590976535588
 08/23  04:00:00,0.516735936906,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0835838945284
 08/23  05:00:00,0.672904402396,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.19238548235
 08/23  06:00:00,1.0200823795,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394534158862
 08/23  07:00:00,1.27799174466,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.446150766757
 08/23  08:00:00,1.20108728551,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.42859576056
 08/23  09:00:00,1.16743644663,0.0182382796576,0.0,0.0,0.066313670156,0.0197071521715,0.0860208223275,0.0197071521715,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.381717301238
 08/23  10:00:00,1.31605140096,0.0186672137982,0.0,0.0,0.220036276967,0.0632002907033,0.283236567671,0.0632002907033,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.328457147608
 08/23  11:00:00,1.40531266807,0.0186729329201,0.0,0.0,0.316411071153,0.0878885981644,0.404299669317,0.0878885981644,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.282272433031
 08/23  12:00:00,1.55847253751,0.018358381217,0.0,0.0,0.478939686035,0.129627677645,0.60856736368,0.129627677645,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246273311311
 08/23  13:00:00,1.7009465596,0.018993203745,0.0,0.0,0.625579115601,0.167456374584,0.793035490185,0.167456374584,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22614468167
 08/23  14:00:00,1.87652011832,0.0200626795356,0.0,0.0,0.790160776963,0.208709517309,0.998870294272,0.208709517309,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205170437864
 08/23  15:00:00,2.13677907433,0.0211779083011,0.0,0.0,0.977365372443,0.255279612322,1.23264498476,0.255279612322,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208550234843
 08/23  16:00:00,2.43397707829,0.0250497538101,0.0,0.0,1.11417640108,0.287112470778,1.40128887186,0.287112470778,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234606216396
 08/23  17:00:00,2.85088527172,0.0304314474939,0.0,0.0,1.25295327533,0.330957199002,1.58391047434,0.330957199002,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292044725193
 08/23  18:00:00,2.84084305746,0.0330393670687,0.0,0.0,1.11682256246,0.306206164701,1.42302872716,0.306206164701,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.346630470211
 08/23  19:00:00,2.62329416486,0.0341031237373,0.0,0.0,0.869644030392,0.255139613643,1.12478364404,0.255139613643,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.356779599986
 08/23  20:00:00,2.57445695755,0.0352755437216,0.0,0.0,0.690203169619,0.211227167741,0.90143033736,0.211227167741,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.324522185598
 08/23  21:00:00,2.26942325638,0.0344519901717,0.0,0.0,0.38743386982,0.121707470501,0.50914134032,0.121707470501,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.285669912326
 08/23  22:00:00,1.66457143534,0.0298137823315,0.0,0.0,0.193775762769,0.0618580016272,0.255633764396,0.0618580016272,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227098617636
 08/23  23:00:00,1.46327422644,0.0259076220912,0.0,0.0,0.305505518581,0.0952526626266,0.400758181207,0.0952526626266,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164299316735
 08/23  24:00:00,1.00884620884,0.0214295496636,0.0,0.0,0.230910037788,0.0725624247193,0.303472462508,0.0725624247193,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0960628287267
 08/24  01:00:00,0.77657158058,0.0197309704668,0.0,0.0,0.164010054886,0.0520077811628,0.216017836049,0.0520077811628,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0646282383197
 08/24  02:00:00,0.632076543107,0.0195022055919,0.0,0.0,0.0978601318946,0.0317061550541,0.129566286949,0.0317061550541,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567116545095
 08/24  03:00:00,0.582597270991,0.0192276877419,0.0,0.0,0.0673921693586,0.021837117677,0.0892292870356,0.021837117677,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590443432835
 08/24  04:00:00,0.585041226681,0.0185013592638,0.0,0.0,0.0518865804074,0.0167076438208,0.0685942242281,0.0167076438208,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0832949600756
 08/24  05:00:00,0.721643621814,0.0206460299668,0.0,0.0,0.0367694025298,0.0119985144549,0.0487679169847,0.0119985144549,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192356784784
 08/24  06:00:00,1.11298067128,0.0238544573383,0.0,0.0,0.0699398820286,0.0225192099275,0.0924590919561,0.0225192099275,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394973358681
 08/24  07:00:00,1.41256718113,0.0253471481476,0.0,0.0,0.101791735616,0.0319824028885,0.133774138504,0.0319824028885,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.446952064718
 08/24  08:00:00,1.35791239039,0.0214295496636,0.0,0.0,0.119307670974,0.0365201827839,0.155827853758,0.0365201827839,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.429593011673
 08/24  09:00:00,1.30198530619,0.0182382796576,0.0,0.0,0.169741835373,0.0498150767486,0.219556912122,0.0498150767486,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.382730071009
 08/24  10:00:00,1.49745143004,0.0186672137982,0.0,0.0,0.362117994791,0.101648778249,0.46376677304,0.101648778249,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.329326971325
 08/24  11:00:00,1.59219491109,0.0186729329201,0.0,0.0,0.464688078455,0.125756551359,0.590444629814,0.125756551359,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283009715556
 08/24  12:00:00,1.76765384064,0.018358381217,0.0,0.0,0.647907494298,0.169207408638,0.817114902937,0.169207408638,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246907075192
 08/24  13:00:00,1.96975046733,0.018993203745,0.0,0.0,0.845827822848,0.215443425533,1.06127124838,0.215443425533,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226712831199
 08/24  14:00:00,2.22125487492,0.0200626795356,0.0,0.0,1.07589521262,0.267203592498,1.34309880512,0.267203592498,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205676683615
 08/24  15:00:00,2.5780014212,0.0211779083011,0.0,0.0,1.34413379444,0.329221449628,1.67335524407,0.329221449628,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209062322414
 08/24  16:00:00,2.91334262462,0.0250497538101,0.0,0.0,1.51018647175,0.369883028452,1.8800695002,0.369883028452,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235191134385
 08/24  17:00:00,3.35290310569,0.0304314474939,0.0,0.0,1.66652581002,0.418669486672,2.0851952967,0.418669486672,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292777736811
 08/24  18:00:00,3.34044295545,0.0330393670687,0.0,0.0,1.53166213159,0.390102140158,1.92176427175,0.390102140158,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.347494823618
 08/24  19:00:00,3.05752855537,0.0341031237373,0.0,0.0,1.22292899115,0.335207264608,1.55813625576,0.335207264608,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.357661378776
 08/24  20:00:00,2.94553187191,0.0352755437216,0.0,0.0,0.988112350825,0.2835897194,1.27170207022,0.2835897194,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.325325367102
 08/24  21:00:00,2.81262096718,0.0344519901717,0.0,0.0,0.81101659374,0.240615924056,1.0516325178,0.240615924056,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.286376445652
 08/24  22:00:00,2.23857703854,0.0298137823315,0.0,0.0,0.636434074163,0.192664964799,0.829099038961,0.192664964799,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227638946274
 08/24  23:00:00,1.72067521243,0.0259076220912,0.0,0.0,0.504927178909,0.152874704303,0.657801883212,0.152874704303,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164656600728
 08/24  24:00:00,1.19372046948,0.0214295496636,0.0,0.0,0.373811324302,0.114365867256,0.488177191558,0.114365867256,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0962323603216
 08/25  01:00:00,0.929798007739,0.0197309704668,0.0,0.0,0.28211463699,0.0870419412535,0.369156578244,0.0870419412535,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0647159232837
 08/25  02:00:00,0.797622120783,0.0195022055919,0.0,0.0,0.225476698183,0.0695721029991,0.295048801182,0.0695721029991,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567747179523
 08/25  03:00:00,0.728043546161,0.0192276877419,0.0,0.0,0.178877070343,0.0557275484909,0.234604618834,0.0557275484909,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591152866556
 08/25  04:00:00,0.717329579777,0.0185013592638,0.0,0.0,0.153058141731,0.0476804569376,0.200738598668,0.0476804569376,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0834389387309
 08/25  05:00:00,0.859035067604,0.0206460299668,0.0,0.0,0.141338340728,0.0443667666878,0.185705107415,0.0443667666878,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192811040142
 08/25  06:00:00,1.24180623968,0.0238544573383,0.0,0.0,0.16763493204,0.0526131797904,0.220248111831,0.0526131797904,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.396009907206
 08/25  07:00:00,1.54670520199,0.0253471481476,0.0,0.0,0.204237004721,0.0624649650627,0.266701969784,0.0624649650627,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.448162254299
 08/25  08:00:00,1.51142299157,0.0214295496636,0.0,0.0,0.238272988601,0.0698880341029,0.308161022704,0.0698880341029,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.430770443915
 08/25  09:00:00,1.51785282626,0.0182382796576,0.0,0.0,0.339189669342,0.095177039758,0.4343667091,0.095177039758,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.383787794099
 08/25  10:00:00,1.80726767584,0.0186672137982,0.0,0.0,0.609550315806,0.163124325881,0.772674641688,0.163124325881,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.330235348472
 08/25  11:00:00,1.943394678,0.0186729329201,0.0,0.0,0.748154332223,0.192720099097,0.94087443132,0.192720099097,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.28377968096
 08/25  12:00:00,2.18947723027,0.018358381217,0.0,0.0,0.991958115601,0.246318290013,1.23827640561,0.246318290013,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.247568962139
 08/25  13:00:00,2.46350901062,0.018993203745,0.0,0.0,1.25206357195,0.302372836388,1.55443640834,0.302372836388,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.227306214535
 08/25  14:00:00,2.61794786574,0.0200626795356,0.0,0.0,1.39713416225,0.342129060587,1.73926322284,0.342129060587,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.206205256717
 08/25  15:00:00,2.8906875828,0.0211779083011,0.0,0.0,1.5992836118,0.386223641732,1.98550725353,0.386223641732,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209596474546
 08/25  16:00:00,3.11731406032,0.0250497538101,0.0,0.0,1.67359253471,0.409837861554,2.08343039627,0.409837861554,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235801674011
 08/25  17:00:00,3.50428610927,0.0304314474939,0.0,0.0,1.78694709596,0.448866479884,2.23581357584,0.448866479884,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.293542461243
 08/25  18:00:00,3.39628633352,0.0330393670687,0.0,0.0,1.57182717186,0.404877658302,1.97670483016,0.404877658302,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.348397643274
 08/25  19:00:00,3.04888070491,0.0341031237373,0.0,0.0,1.21207235642,0.33649592157,1.54856827799,0.33649592157,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.358581506077
 08/25  20:00:00,2.95191008661,0.0352755437216,0.0,0.0,0.992426077041,0.284816268783,1.27724234582,0.284816268783,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.326163306193
 08/25  21:00:00,2.89602073057,0.0344519901717,0.0,0.0,0.881320666443,0.252975196551,1.13429586299,0.252975196551,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.287112863847
 08/25  22:00:00,2.3294313152,0.0298137823315,0.0,0.0,0.710854384734,0.208536589542,0.919390974276,0.208536589542,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.228201287613
 08/25  23:00:00,1.77842398921,0.0259076220912,0.0,0.0,0.550351101751,0.164826800689,0.71517790244,0.164826800689,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.165029358271
 08/25  24:00:00,1.20470174549,0.0214295496636,0.0,0.0,0.380470843595,0.11851080367,0.498981647264,0.11851080367,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964091806229
 08/26  01:00:00,0.959207944272,0.0197309704668,0.0,0.0,0.298587871657,0.0930140766803,0.391601948337,0.0930140766803,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0677334656483
 08/26  02:00:00,0.838570096885,0.0195022055919,0.0,0.0,0.253031528193,0.0780668844813,0.331098412675,0.0780668844813,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0590618441346
 08/26  03:00:00,0.76947882785,0.0192276877419,0.0,0.0,0.20755254324,0.0646588506007,0.27221139384,0.0646588506007,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0615783891655
 08/26  04:00:00,0.763252690791,0.0185013592638,0.0,0.0,0.18220333283,0.0567599946245,0.238963327454,0.0567599946245,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0884661653434
 08/26  05:00:00,0.912413840234,0.0206460299668,0.0,0.0,0.1674509284,0.0525713444958,0.220022272896,0.0525713444958,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.207775954692
 08/26  06:00:00,1.33197966409,0.0238544573383,0.0,0.0,0.202335543465,0.063028846727,0.265364390192,0.063028846727,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.430441541044
 08/26  07:00:00,1.61693992808,0.0253471481476,0.0,0.0,0.209535926428,0.0652625181431,0.274798444571,0.0652625181431,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.489139143684
 08/26  08:00:00,1.57405057188,0.0214295496636,0.0,0.0,0.226990925207,0.0694174244582,0.296408349665,0.0694174244582,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.472713396364
 08/26  09:00:00,1.53466736556,0.0182382796576,0.0,0.0,0.284004246623,0.0842474524557,0.368251699078,0.0842474524557,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.421686284949
 08/26  10:00:00,1.7260712525,0.0186672137982,0.0,0.0,0.473818203135,0.134607835674,0.60842603881,0.134607835674,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.362371298722
 08/26  11:00:00,1.83025233546,0.0186729329201,0.0,0.0,0.587663608429,0.161078483679,0.748742092108,0.161078483679,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.310280918114
 08/26  12:00:00,1.97762893189,0.018358381217,0.0,0.0,0.756093842328,0.199653124987,0.955746967314,0.199653124987,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.270439595973
 08/26  13:00:00,2.15332293758,0.018993203745,0.0,0.0,0.936321149147,0.244483043281,1.18080419243,0.244483043281,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.24716432489
 08/26  14:00:00,2.3127616252,0.0200626795356,0.0,0.0,1.09184812597,0.285084976454,1.37693310242,0.285084976454,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224223564424
 08/26  15:00:00,2.47662504151,0.0211779083011,0.0,0.0,1.19622972528,0.3200885349,1.51631826018,0.3200885349,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.227663953762
 08/26  16:00:00,2.79686261555,0.0250497538101,0.0,0.0,1.35546649126,0.349148174143,1.7046146654,0.349148174143,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258248040862
 08/26  17:00:00,3.23986494456,0.0304314474939,0.0,0.0,1.51334231539,0.395143130253,1.90848544564,0.395143130253,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.321097496513
 08/26  18:00:00,3.18636313804,0.0330393670687,0.0,0.0,1.3349952642,0.3611610452,1.6961563094,0.3611610452,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.38471265302
 08/26  19:00:00,2.95474343833,0.0341031237373,0.0,0.0,1.07181350769,0.307549596255,1.37936310394,0.307549596255,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.399404659358
 08/26  20:00:00,2.86186375479,0.0352755437216,0.0,0.0,0.857116372381,0.25657128434,1.11368765672,0.25657128434,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.364816293152
 08/26  21:00:00,2.73798478538,0.0344519901717,0.0,0.0,0.694382827505,0.214095196781,0.908478024287,0.214095196781,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.319287899889
 08/26  22:00:00,2.16194224528,0.0298137823315,0.0,0.0,0.531433488962,0.166740891928,0.69817438089,0.166740891928,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.253635599163
 08/26  23:00:00,1.62970106389,0.0259076220912,0.0,0.0,0.407145287618,0.127761789398,0.534907077016,0.127761789398,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181042413041
 08/26  24:00:00,1.10975790238,0.0214295496636,0.0,0.0,0.298004914337,0.0935261097248,0.391531024062,0.0935261097248,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102342277642
 08/27  01:00:00,0.837632170961,0.0197309704668,0.0,0.0,0.204663419505,0.0652573424568,0.269920761962,0.0652573424568,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.067838878712
 08/27  02:00:00,0.708185796042,0.0195022055919,0.0,0.0,0.152131182413,0.0485082599511,0.200639442364,0.0485082599511,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0591365136024
 08/27  03:00:00,0.672048808582,0.0192276877419,0.0,0.0,0.132965597322,0.0417324217611,0.174698019083,0.0417324217611,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0616617446552
 08/27  04:00:00,0.665984515001,0.0185013592638,0.0,0.0,0.107489821111,0.0340334316441,0.141523252755,0.0340334316441,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0886380642525
 08/27  05:00:00,0.826578571076,0.0206460299668,0.0,0.0,0.101342194525,0.0323073844518,0.133649578977,0.0323073844518,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.208313379453
 08/27  06:00:00,1.24823101954,0.0238544573383,0.0,0.0,0.137015608266,0.043371665765,0.180387274031,0.043371665765,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.431670012657
 08/27  07:00:00,1.57550568462,0.0253471481476,0.0,0.0,0.177264302026,0.0546566697206,0.231920971746,0.0546566697206,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.490582373052
 08/27  08:00:00,1.56627035928,0.0214295496636,0.0,0.0,0.222080930119,0.0651292518221,0.287210181941,0.0651292518221,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.474131351488
 08/27  09:00:00,1.61462137184,0.0182382796576,0.0,0.0,0.34980652306,0.0971187526598,0.44692527572,0.0971187526598,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.422966714588
 08/27  10:00:00,1.97697081961,0.0186672137982,0.0,0.0,0.680849457227,0.177374883658,0.858224340885,0.177374883658,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.363472563755
 08/27  11:00:00,2.095708335,0.0186729329201,0.0,0.0,0.809849864094,0.203416051854,1.01326591595,0.203416051854,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.311213093819
 08/27  12:00:00,2.32478293972,0.018358381217,0.0,0.0,1.0459753859,0.25612308448,1.30209847038,0.25612308448,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.271242100738
 08/27  13:00:00,2.59162700434,0.018993203745,0.0,0.0,1.30655211566,0.311839155126,1.61839127079,0.311839155126,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.24788131329
 08/27  14:00:00,2.91934889994,0.0200626795356,0.0,0.0,1.60866319047,0.374217548567,1.98288073904,0.374217548567,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224863202539
 08/27  15:00:00,3.1648980175,0.0211779083011,0.0,0.0,1.78404972292,0.419897679719,2.20394740263,0.419897679719,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.228307787287
 08/27  16:00:00,3.41221419814,0.0250497538101,0.0,0.0,1.87234088923,0.446885811078,2.3192267003,0.446885811078,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258987588553
 08/27  17:00:00,3.88251809352,0.0304314474939,0.0,0.0,2.05417297918,0.496044922882,2.55021790207,0.496044922882,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.322018189057
 08/27  18:00:00,3.74898478731,0.0330393670687,0.0,0.0,1.80861619161,0.449065218613,2.25768141022,0.449065218613,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.38580920147
 08/27  19:00:00,3.39812057237,0.0341031237373,0.0,0.0,1.44111028347,0.38050125223,1.8216115357,0.38050125223,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.400533361642
 08/27  20:00:00,3.2409332124,0.0352755437216,0.0,0.0,1.16758812632,0.324134857742,1.49172298406,0.324134857742,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.36585042342
 08/27  21:00:00,3.10689105365,0.0344519901717,0.0,0.0,0.994093417408,0.282385796674,1.27647921408,0.282385796674,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.320192978368
 08/27  22:00:00,2.57042815534,0.0298137823315,0.0,0.0,0.861292748526,0.244674527562,1.10596727609,0.244674527562,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.25432861402
 08/27  23:00:00,2.03866190007,0.0259076220912,0.0,0.0,0.734694380789,0.208717530839,0.943411911628,0.208717530839,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181498414612
 08/27  24:00:00,1.4670791788,0.0214295496636,0.0,0.0,0.580147829282,0.168491778128,0.74863960741,0.168491778128,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102554970715
 08/28  01:00:00,1.20048838939,0.0197309704668,0.0,0.0,0.495617466206,0.143943362582,0.639560828787,0.143943362582,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0650020543925
