Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/28  02:00:00,1.05422901539,0.0195022055919,0.0,0.0,0.426400179091,0.125051665082,0.551451844173,0.125051665082,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0569785695648
 08/28  03:00:00,0.971491271967,0.0192276877419,0.0,0.0,0.368517207453,0.109307037478,0.477824244931,0.109307037478,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0593433863645
 08/28  04:00:00,0.954428880913,0.0185013592638,0.0,0.0,0.337321518097,0.100050599282,0.437372117379,0.100050599282,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0839047211566
 08/28  05:00:00,1.12111493329,0.0206460299668,0.0,0.0,0.345110489181,0.101201056604,0.446311545785,0.101201056604,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194284467458
 08/28  06:00:00,1.51729063309,0.0238544573383,0.0,0.0,0.380724328539,0.111641505596,0.492365834135,0.111641505596,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.399376578322
 08/28  07:00:00,1.80649560576,0.0253471481476,0.0,0.0,0.404075938196,0.118484290817,0.522560229013,0.118484290817,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.452094398841
 08/28  08:00:00,1.75151895636,0.0214295496636,0.0,0.0,0.423041768023,0.121389286844,0.544431054867,0.121389286844,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.434596376538
 08/28  09:00:00,1.75705204653,0.0182382796576,0.0,0.0,0.524517841159,0.145612142853,0.670129984012,0.145612142853,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.387223739457
 08/28  10:00:00,2.03752506435,0.0186672137982,0.0,0.0,0.789258642425,0.210723194965,0.999981837389,0.210723194965,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.33318554128
 08/28  11:00:00,2.04652061584,0.0186729329201,0.0,0.0,0.823950775633,0.217549431433,1.04150020707,0.217549431433,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.286279843051
 08/28  12:00:00,2.21925655763,0.018358381217,0.0,0.0,1.00897118169,0.256935604768,1.26590678646,0.256935604768,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.249717908664
 08/28  13:00:00,2.18823860094,0.018993203745,0.0,0.0,1.00528548319,0.2719548332,1.27724031639,0.2719548332,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.2292318968
 08/28  14:00:00,2.17450381253,0.0200626795356,0.0,0.0,1.00783625092,0.286266495824,1.29410274675,0.286266495824,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.207921679595
 08/28  15:00:00,2.12483934862,0.0211779083011,0.0,0.0,0.939360445756,0.278563190268,1.21792363602,0.278563190268,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211331857871
 08/28  16:00:00,2.27634934614,0.0250497538101,0.0,0.0,0.961342003754,0.279144534069,1.24048653782,0.279144534069,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.23778081828
 08/28  17:00:00,2.58425977374,0.0304314474939,0.0,0.0,1.02048571205,0.292815725726,1.31330143778,0.292815725726,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296028263777
 08/28  18:00:00,2.57812340402,0.0330393670687,0.0,0.0,0.893579335771,0.262031621228,1.155610957,0.262031621228,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.351328586942
 08/28  19:00:00,2.09885855364,0.0341031237373,0.0,0.0,0.454186192369,0.141371958237,0.595558150606,0.141371958237,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.361569482202
 08/28  20:00:00,2.10699564461,0.0352755437216,0.0,0.0,0.326299204673,0.103308003909,0.429607208583,0.103308003909,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.328884001443
 08/28  21:00:00,2.08658048152,0.0344519901717,0.0,0.0,0.244492826766,0.0779717681548,0.322464594921,0.0779717681548,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.289503882865
 08/28  22:00:00,1.58057865954,0.0298137823315,0.0,0.0,0.127912006111,0.0408008666125,0.168712872723,0.0408008666125,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230026733506
 08/28  23:00:00,1.37320641179,0.0259076220912,0.0,0.0,0.233282934511,0.0754687417852,0.308751676297,0.0754687417852,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166238006999
 08/28  24:00:00,0.886667329604,0.0214295496636,0.0,0.0,0.135674957984,0.0446990564982,0.180374014482,0.0446990564982,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0969823975192
 08/29  01:00:00,0.610685703724,0.0197309704668,0.0,0.0,0.0373453458346,0.0123131908328,0.0496585366674,0.0123131908328,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0651016608454
 08/29  02:00:00,0.502881130136,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0570825284873
 08/29  03:00:00,0.493886964082,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595633234098
 08/29  04:00:00,0.51747303806,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0843209956824
 08/29  05:00:00,0.67570807418,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195189154134
 08/29  06:00:00,1.02653421321,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.40098599257
 08/29  07:00:00,1.2857334139,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.453892435991
 08/29  08:00:00,1.20898462867,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.436493103716
 08/29  09:00:00,1.0885726235,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.388874300433
 08/29  10:00:00,1.03899376707,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.334636081397
 08/29  11:00:00,1.0384882713,0.0186729329201,0.0,0.0,0.0244487817666,0.00802467973891,0.0324734615055,0.00802467973891,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.287274244071
 08/29  12:00:00,1.08871687666,0.018358381217,0.0,0.0,0.101532876049,0.0330656018633,0.134598477912,0.0330656018633,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.250486536239
 08/29  13:00:00,1.18380537439,0.018993203745,0.0,0.0,0.205653982225,0.0664636189236,0.272117601149,0.0664636189236,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229921385489
 08/29  14:00:00,1.22836190827,0.0200626795356,0.0,0.0,0.262519599397,0.0848274935205,0.347347092917,0.0848274935205,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.208535429167
 08/29  15:00:00,1.34244311115,0.0211779083011,0.0,0.0,0.329299497062,0.105606734115,0.434906231176,0.105606734115,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.21195302525
 08/29  16:00:00,1.52355412912,0.0250497538101,0.0,0.0,0.368618255699,0.118364757252,0.486983012951,0.118364757252,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.238489126129
 08/29  17:00:00,1.6936122449,0.0304314474939,0.0,0.0,0.318776325111,0.102989737456,0.421766062567,0.102989737456,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.29691611015
 08/29  18:00:00,1.90551786935,0.0330393670687,0.0,0.0,0.364262856352,0.117692347455,0.481955203808,0.117692347455,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.352378805465
 08/29  19:00:00,1.94858656836,0.0341031237373,0.0,0.0,0.335728345679,0.108485769049,0.444214114729,0.108485769049,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.362641532791
 08/29  20:00:00,2.0900454164,0.0352755437216,0.0,0.0,0.311129129031,0.100550809909,0.41167993894,0.100550809909,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.329861042866
 08/29  21:00:00,2.1577890435,0.0344519901717,0.0,0.0,0.297310200737,0.0955039828655,0.392814183603,0.0955039828655,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.290362856166
 08/29  22:00:00,1.71389982553,0.0298137823315,0.0,0.0,0.227756686917,0.0736206728396,0.301377359757,0.0736206728396,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230683412463
 08/29  23:00:00,1.29511981253,0.0259076220912,0.0,0.0,0.174249062374,0.0559815636311,0.230230626005,0.0559815636311,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166672458025
 08/29  24:00:00,0.857889358799,0.0214295496636,0.0,0.0,0.114577753098,0.0368114320629,0.151389185161,0.0368114320629,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0971892560352
 08/30  01:00:00,0.64316990671,0.0197309704668,0.0,0.0,0.0618880872709,0.0201479148067,0.0820360020777,0.0201479148067,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0652083984211
 08/30  02:00:00,0.550015924745,0.0195022055919,0.0,0.0,0.0355266989149,0.0115667370613,0.0470934359762,0.0115667370613,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0571238871201
 08/30  03:00:00,0.525095087134,0.0192276877419,0.0,0.0,0.0236258388726,0.00763887396451,0.0312647128371,0.00763887396451,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595067336243
 08/30  04:00:00,0.553887247908,0.0185013592638,0.0,0.0,0.0276722314236,0.0088213744634,0.036493605887,0.0088213744634,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0842415996438
 08/30  05:00:00,0.742186267151,0.0206460299668,0.0,0.0,0.0504746449605,0.0158356293975,0.066310274358,0.0158356293975,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195357072747
 08/30  06:00:00,1.159562055,0.0238544573383,0.0,0.0,0.101035190867,0.0311486922567,0.132183883124,0.0311486922567,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.401829951238
 08/30  07:00:00,1.47730177518,0.0253471481476,0.0,0.0,0.145899123091,0.0446012617873,0.190500384879,0.0446012617873,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.454960412392
 08/30  08:00:00,1.40240247468,0.0214295496636,0.0,0.0,0.147164859016,0.0453590403347,0.19252389935,0.0453590403347,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.437387050376
 08/30  09:00:00,1.27677313553,0.0182382796576,0.0,0.0,0.142884184388,0.0444609345502,0.187345118938,0.0444609345502,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.389729693532
 08/30  10:00:00,1.26216336497,0.0186672137982,0.0,0.0,0.16973731785,0.0527322034108,0.222469521261,0.0527322034108,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.335336158028
 08/30  11:00:00,1.35501736466,0.0186729329201,0.0,0.0,0.265548770436,0.0826253246693,0.348174095106,0.0826253246693,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.28810270383
 08/30  12:00:00,1.43032582029,0.018358381217,0.0,0.0,0.364115491273,0.111293551205,0.475409042478,0.111293551205,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.251284915303
 08/30  13:00:00,1.573079479,0.018993203745,0.0,0.0,0.511994934178,0.148680941519,0.660675875697,0.148680941519,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.230637215553
 08/30  14:00:00,1.77147437581,0.0200626795356,0.0,0.0,0.696460761366,0.193360893694,0.88982165506,0.193360893694,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209173334568
 08/30  15:00:00,1.95579128667,0.0211779083011,0.0,0.0,0.81807105149,0.229538613795,1.04760966528,0.229538613795,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.212597766664
 08/30  16:00:00,2.21328049437,0.0250497538101,0.0,0.0,0.920423206071,0.255550561231,1.1759737673,0.255550561231,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239224737029
 08/30  17:00:00,2.5680178858,0.0304314474939,0.0,0.0,1.00868275105,0.286565089345,1.29524784039,0.286565089345,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.297839973216
 08/30  18:00:00,2.72254460225,0.0330393670687,0.0,0.0,1.01349915747,0.28439301085,1.29789216832,0.28439301085,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.353468573844
 08/30  19:00:00,2.68894991174,0.0341031237373,0.0,0.0,0.919554779286,0.263911643853,1.18346642314,0.263911643853,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.363752567763
 08/30  20:00:00,2.68896879453,0.0352755437216,0.0,0.0,0.777001144328,0.232590204709,1.00959134904,0.232590204709,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.330873010901
 08/30  21:00:00,2.66093518356,0.0344519901717,0.0,0.0,0.687176422179,0.207894659271,0.89507108145,0.207894659271,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.291252098379
 08/30  22:00:00,2.15733841452,0.0298137823315,0.0,0.0,0.569930744612,0.174206347795,0.744137092407,0.174206347795,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.231362268809
 08/30  23:00:00,1.65403645908,0.0259076220912,0.0,0.0,0.450005713747,0.138691762818,0.588697476565,0.138691762818,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167122254016
 08/30  24:00:00,1.14605957734,0.0214295496636,0.0,0.0,0.335083439285,0.10426209181,0.439345531095,0.10426209181,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0974031286466
 08/31  01:00:00,0.898134305985,0.0197309704668,0.0,0.0,0.256477065794,0.0804127982779,0.336889864072,0.0804127982779,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0653189357009
 08/31  02:00:00,0.776732207059,0.0195022055919,0.0,0.0,0.208393224383,0.0653373075519,0.273730531935,0.0653373075519,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572030734748
 08/31  03:00:00,0.725960040246,0.0192276877419,0.0,0.0,0.176654613605,0.0553863922394,0.232041005844,0.0553863922394,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595953937301
 08/31  04:00:00,0.694242604766,0.0185013592638,0.0,0.0,0.133997939974,0.0426712781137,0.176669218088,0.0426712781137,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0844213443008
 08/31  05:00:00,0.831218855138,0.0206460299668,0.0,0.0,0.117173067143,0.0376042552133,0.154777322356,0.0376042552133,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195922612736
 08/31  06:00:00,1.18514237333,0.0238544573383,0.0,0.0,0.118457176623,0.0380164348278,0.156473611451,0.0380164348278,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.403120541241
 08/31  07:00:00,1.45364611862,0.0253471481476,0.0,0.0,0.125167450655,0.0401701352739,0.165337585929,0.0401701352739,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.456467554787
 08/31  08:00:00,1.36235586414,0.0214295496636,0.0,0.0,0.114152538865,0.0368574768187,0.151010015684,0.0368574768187,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.438854323506
 08/31  09:00:00,1.2284166429,0.0182382796576,0.0,0.0,0.104222896961,0.0334486991243,0.137671596086,0.0334486991243,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.391046723756
 08/31  10:00:00,1.15594840801,0.0186672137982,0.0,0.0,0.0873169213813,0.0278069480894,0.115123869471,0.0278069480894,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.336466852859
 08/31  11:00:00,1.2773261546,0.0186729329201,0.0,0.0,0.205555846065,0.0639687673007,0.269524613366,0.0639687673007,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.289060975513
 08/31  12:00:00,1.29241402492,0.018358381217,0.0,0.0,0.256301391492,0.0803723294407,0.336673720933,0.0803723294407,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.252108441471
 08/31  13:00:00,1.32252716952,0.018993203745,0.0,0.0,0.311006845144,0.0983786914337,0.409385536578,0.0983786914337,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.231375245191
 08/31  14:00:00,1.35712782473,0.0200626795356,0.0,0.0,0.36011959827,0.114698002765,0.474817601034,0.114698002765,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209830837511
 08/31  15:00:00,1.41721128212,0.0211779083011,0.0,0.0,0.386198629907,0.122165978436,0.508364608343,0.122165978436,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.213262819054
 08/31  16:00:00,1.578396741,0.0250497538101,0.0,0.0,0.409809146375,0.130521331005,0.54033047738,0.130521331005,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239984273581
 08/31  17:00:00,1.73574310368,0.0304314474939,0.0,0.0,0.349764231689,0.112257927936,0.462022159624,0.112257927936,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.298790871872
 08/31  18:00:00,1.92708595607,0.0330393670687,0.0,0.0,0.378953907664,0.122357211812,0.501311119476,0.122357211812,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.354590976514
 08/31  19:00:00,1.92857271127,0.0341031237373,0.0,0.0,0.317947402113,0.103997180505,0.421944582618,0.103997180505,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.364897207812
 08/31  20:00:00,2.03861482828,0.0352755437216,0.0,0.0,0.26960691474,0.0885881586149,0.358195073355,0.0885881586149,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.331915320333
 08/31  21:00:00,2.05986201934,0.0344519901717,0.0,0.0,0.220590621639,0.0724915851802,0.29308220682,0.0724915851802,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.292167808783
 08/31  22:00:00,1.62324085965,0.0298137823315,0.0,0.0,0.15755781619,0.0517824987428,0.209340314933,0.0517824987428,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.232061491415
 08/31  23:00:00,1.19563351434,0.0259076220912,0.0,0.0,0.0977294605901,0.0321023878279,0.129831848418,0.0321023878279,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167584937425
 08/31  24:00:00,0.758477004613,0.0214295496636,0.0,0.0,0.0388257331347,0.0127182777874,0.0515440109221,0.0127182777874,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0976220760883
 09/01  01:00:00,0.571223408499,0.0198201499944,0.0,0.0,0.00528407577226,0.00172630971255,0.00701038548481,0.00172630971255,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0654303612155
 09/01  02:00:00,0.503955334514,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0572814653891
 09/01  03:00:00,0.494941914053,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0597610194392
 09/01  04:00:00,0.518675335849,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.084746169359
 09/01  05:00:00,0.678964909064,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.196650511133
 09/01  06:00:00,1.06736621754,0.0239622740947,0.0,0.0,0.0111572949781,0.00363035661362,0.0147876515917,0.00363035661362,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.404582835873
 09/01  07:00:00,1.36543856364,0.025461711529,0.0,0.0,0.0130765173853,0.00425374102518,0.0173302584105,0.00425374102518,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.458022035284
 09/01  08:00:00,1.30954841127,0.0215264063852,0.0,0.0,0.0288618861702,0.00932154846048,0.0381834346306,0.00932154846048,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.440366253462
 09/01  09:00:00,1.21888280075,0.01832071256,0.0,0.0,0.0740463552958,0.0232157929064,0.0972621482021,0.0232157929064,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.392405339196
 09/01  10:00:00,1.277728848,0.018751585386,0.0,0.0,0.165108663328,0.0499516466307,0.215060309959,0.0499516466307,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.337634483737
 09/01  11:00:00,1.36249631357,0.018757330357,0.0,0.0,0.256353686893,0.076739833925,0.333093520818,0.076739833925,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.290050329447
 09/01  12:00:00,1.48516257911,0.0184413569513,0.0,0.0,0.392833145433,0.115212116411,0.508045261844,0.115212116411,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.252959043987
 09/01  13:00:00,1.60797006037,0.0190790487337,0.0,0.0,0.521828606471,0.151571781389,0.67340038786,0.151571781389,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.232137902368
 09/01  14:00:00,1.80412677323,0.0201533583131,0.0,0.0,0.701163618529,0.199218335323,0.900381953853,0.199218335323,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.210510428338
 09/01  15:00:00,2.03931555432,0.0212736276606,0.0,0.0,0.868046685368,0.241023267082,1.10906995245,0.241023267082,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.213950322377
 09/01  16:00:00,2.22666713185,0.0251629730363,0.0,0.0,0.904122249075,0.256862368439,1.16098461751,0.256862368439,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.240768652487
 09/01  17:00:00,2.5631452515,0.0305689907594,0.0,0.0,0.960479280434,0.275634555587,1.23611383602,0.275634555587,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.299775580572
 09/01  18:00:00,2.65520387729,0.0331886975413,0.0,0.0,0.859408740371,0.254881687335,1.11429042771,0.254881687335,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.355751898201
 09/01  19:00:00,2.54068079129,0.0342572621497,0.0,0.0,0.640302983193,0.203903986126,0.844206969319,0.203903986126,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.366081127926
 09/01  20:00:00,2.57820691947,0.0354349812073,0.0,0.0,0.515855309802,0.166600799644,0.682456109445,0.166600799644,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.332993542095
 09/01  21:00:00,2.32155403113,0.0346077053815,0.0,0.0,0.411477836718,0.133832916105,0.545310752822,0.133832916105,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.293115482359
 09/01  22:00:00,1.79737333391,0.0299485338901,0.0,0.0,0.281353075995,0.0925357899912,0.373888865986,0.0925357899912,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.232784799852
 09/01  23:00:00,1.29848829794,0.0260247186883,0.0,0.0,0.169022135985,0.0556120721412,0.224634208127,0.0556120721412,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.168063510342
 09/01  24:00:00,0.82149098888,0.0215264063852,0.0,0.0,0.0840658326189,0.0276688200118,0.111734652631,0.0276688200118,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0978489115121
 09/02  01:00:00,0.597449299802,0.0198201499944,0.0,0.0,0.0196818387167,0.006481519323,0.0261633580397,0.006481519323,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0685562558886
 09/02  02:00:00,0.508964501233,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0596793936807
 09/02  03:00:00,0.499024108136,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0624778093501
 09/02  04:00:00,0.526707030655,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0901067085503
 09/02  05:00:00,0.698776605619,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.212365515087
 09/02  06:00:00,1.09909889686,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.440477654567
 09/02  07:00:00,1.41193592348,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.500688291616
 09/02  08:00:00,1.34744868886,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.484012664788
 09/02  09:00:00,1.2060290704,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.431782698585
 09/02  10:00:00,1.19872306919,0.018751585386,0.0,0.0,0.0396117123291,0.0122188945515,0.0518306068806,0.0122188945515,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.370942178719
 09/02  11:00:00,1.22111075306,0.018757330357,0.0,0.0,0.0850540246989,0.0266808040383,0.111734828737,0.0266808040383,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.317534701498
 09/02  12:00:00,1.21498725943,0.0184413569513,0.0,0.0,0.125908211524,0.0404267396033,0.166334951127,0.0404267396033,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.276683528931
 09/02  13:00:00,1.33091044969,0.0190790487337,0.0,0.0,0.25617411502,0.0759741089781,0.332148223998,0.0759741089781,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.25274242303
 09/02  14:00:00,1.46181385687,0.0201533583131,0.0,0.0,0.389591438959,0.11066256183,0.500254000789,0.11066256183,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.229199892866
 09/02  15:00:00,1.56114626519,0.0212736276606,0.0,0.0,0.443568780969,0.131541139033,0.575109920002,0.131541139033,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.232682092842
 09/02  16:00:00,1.88687235489,0.0251629730363,0.0,0.0,0.593463611242,0.168568745386,0.762032356628,0.168568745386,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264008217156
 09/02  17:00:00,2.28328127073,0.0305689907594,0.0,0.0,0.69688873437,0.195507641973,0.892396376342,0.195507641973,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.328277129264
 09/02  18:00:00,2.50826025457,0.0331886975413,0.0,0.0,0.692497170445,0.203043056902,0.895540227347,0.203043056902,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.393248160298
 09/02  19:00:00,2.56133040068,0.0342572621497,0.0,0.0,0.602732931841,0.185769966857,0.788502898697,0.185769966857,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.40819005375
 09/02  20:00:00,2.65260774957,0.0354349812073,0.0,0.0,0.518195524381,0.163934200843,0.682129725223,0.163934200843,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.372865386091
 09/02  21:00:00,2.43376377675,0.0346077053815,0.0,0.0,0.447196386496,0.14150081822,0.588697204716,0.14150081822,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.326331918614
 09/02  22:00:00,1.93691680263,0.0299485338901,0.0,0.0,0.348003757214,0.110892162434,0.458895919648,0.110892162434,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259028002986
 09/02  23:00:00,1.44770303175,0.0260247186883,0.0,0.0,0.259193102035,0.0826009547124,0.341794056748,0.0826009547124,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.184583550195
 09/02  24:00:00,0.95467488706,0.0215264063852,0.0,0.0,0.176086455597,0.0561209526645,0.232207408262,0.0561209526645,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.103986370984
 09/03  01:00:00,0.733767943273,0.0198201499944,0.0,0.0,0.123109015683,0.039238343347,0.16234735903,0.039238343347,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0686908983693
 09/03  02:00:00,0.644202745865,0.0195903511539,0.0,0.0,0.102891856036,0.0322838523162,0.135175708352,0.0322838523162,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0597419299607
 09/03  03:00:00,0.598452049528,0.0193145925452,0.0,0.0,0.0756291191097,0.0239389518105,0.0995680709202,0.0239389518105,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0623376798222
 09/03  04:00:00,0.599015108255,0.0185849812266,0.0,0.0,0.0548963864201,0.0174976214381,0.0723940078582,0.0174976214381,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0900207782918
 09/03  05:00:00,0.767002978688,0.0207393453564,0.0,0.0,0.051427972364,0.0165215601728,0.0679495325368,0.0165215601728,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.21264235562
 09/03  06:00:00,1.12794461975,0.0239622740947,0.0,0.0,0.0209126933747,0.00685038279241,0.0277630761671,0.00685038279241,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.44156030129
 09/03  07:00:00,1.535859532,0.025461711529,0.0,0.0,0.0928257022102,0.0295829152369,0.122408617447,0.0295829152369,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.502203282694
 09/03  08:00:00,1.51035580644,0.0215264063852,0.0,0.0,0.123345586995,0.038030246461,0.161375833456,0.038030246461,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.485543948914
 09/03  09:00:00,1.47707921006,0.01832071256,0.0,0.0,0.208438619887,0.0611280656795,0.269566685567,0.0611280656795,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.433266152672
 09/03  10:00:00,1.68394073573,0.018751585386,0.0,0.0,0.41829699726,0.117363885981,0.535660883242,0.117363885981,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.372329568898
 09/03  11:00:00,1.85384257165,0.018757330357,0.0,0.0,0.588018567808,0.155273263577,0.743291831385,0.155273263577,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.318709517439
 09/03  12:00:00,2.0653156518,0.0184413569513,0.0,0.0,0.80761222259,0.208039634429,1.01565185702,0.208039634429,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.277695015417
 09/03  13:00:00,2.23447873662,0.0190790487337,0.0,0.0,0.984169204991,0.250643703599,1.23481290859,0.250643703599,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.253646025374
 09/03  14:00:00,2.43775097634,0.0201533583131,0.0,0.0,1.1791767083,0.296208430086,1.47538513838,0.296208430086,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.230005874746
 09/03  15:00:00,2.67855140791,0.0212736276606,0.0,0.0,1.35580259606,0.335899349575,1.69170194564,0.335899349575,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.233495209916
 09/03  16:00:00,2.75899424121,0.0251629730363,0.0,0.0,1.29508042155,0.338141613382,1.63322203494,0.338141613382,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264940425171
 09/03  17:00:00,3.2037436727,0.0305689907594,0.0,0.0,1.43659644736,0.37510029986,1.81169674722,0.37510029986,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.329439160365
 09/03  18:00:00,3.12659996502,0.0331886975413,0.0,0.0,1.18385179949,0.328646917097,1.51249871659,0.328646917097,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.39462938151
 09/03  19:00:00,3.00841701941,0.0342572621497,0.0,0.0,0.954339817888,0.279828259775,1.23416807766,0.279828259775,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.409611493515
 09/03  20:00:00,2.99218193869,0.0354349812073,0.0,0.0,0.781490070476,0.238911538229,1.0204016087,0.238911538229,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.374167691731
 09/03  21:00:00,2.7469407849,0.0346077053815,0.0,0.0,0.691482319463,0.209252171304,0.900734490766,0.209252171304,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.327471640712
 09/03  22:00:00,2.21155971289,0.0299485338901,0.0,0.0,0.561089037202,0.171577156793,0.732666193996,0.171577156793,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259900638892
 09/03  23:00:00,1.67455033124,0.0260247186883,0.0,0.0,0.434170439937,0.133897660341,0.568068100278,0.133897660341,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.185156806155
 09/03  24:00:00,1.10716713231,0.0215264063852,0.0,0.0,0.291988395718,0.0924450937626,0.384433489481,0.0924450937626,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.10425253502
 09/04  01:00:00,0.849440868978,0.0198201499944,0.0,0.0,0.216360553406,0.06850670113,0.284867254536,0.06850670113,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0657909526435
 09/04  02:00:00,0.711736085162,0.0195903511539,0.0,0.0,0.157348859822,0.0501752840762,0.207524143898,0.0501752840762,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0575380721391
 09/04  03:00:00,0.654225744496,0.0193145925452,0.0,0.0,0.120611566235,0.038462519201,0.159074085436,0.038462519201,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0599707644464
 09/04  04:00:00,0.663697662446,0.0185849812266,0.0,0.0,0.1100376446,0.0345407828441,0.144578427444,0.0345407828441,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0851900685132
 09/04  05:00:00,0.680745225846,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.198430827914
 09/04  06:00:00,1.18349809209,0.0239622740947,0.0,0.0,0.0965076990533,0.0303027003437,0.126810399397,0.0303027003437,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.408691962614
 09/04  07:00:00,1.55626573805,0.025461711529,0.0,0.0,0.154955503252,0.0482521011422,0.203207604394,0.0482521011422,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.462971863716
 09/04  08:00:00,1.50375501201,0.0215264063852,0.0,0.0,0.174699445471,0.0528731193225,0.227572564793,0.0528731193225,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.445183724035
 09/04  09:00:00,1.44253446628,0.01832071256,0.0,0.0,0.244794311989,0.0717926710751,0.316586983065,0.0717926710751,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.396732169862
 09/04  10:00:00,1.65980682731,0.018751585386,0.0,0.0,0.463401117063,0.130022022407,0.59342313947,0.130022022407,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.341349633538
 09/04  11:00:00,1.81002830179,0.018757330357,0.0,0.0,0.613345603335,0.164131197617,0.777476800952,0.164131197617,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.293199037534
 09/04  12:00:00,2.00861106661,0.0184413569513,0.0,0.0,0.815779157168,0.21300824459,1.02878740176,0.21300824459,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.255665391578
 09/04  13:00:00,2.24245425259,0.0190790487337,0.0,0.0,1.0404739262,0.264984775407,1.30545870161,0.264984775407,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.234563780834
 09/04  14:00:00,2.43118597797,0.0201533583131,0.0,0.0,1.2156817058,0.309598405895,1.52528011169,0.309598405895,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.212671475241
 09/04  15:00:00,2.73475909265,0.0212736276606,0.0,0.0,1.44380486142,0.358524104148,1.80232896557,0.358524104148,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216134847592
 09/04  16:00:00,3.01991399235,0.0251629730363,0.0,0.0,1.56349599445,0.388241858813,1.95173785326,0.388241858813,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.243262277234
 09/04  17:00:00,3.4555955136,0.0305689907594,0.0,0.0,1.69401442059,0.431420990654,2.12543541124,0.431420990654,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.302904267457
 09/04  18:00:00,3.37255216604,0.0331886975413,0.0,0.0,1.44207303396,0.385873339513,1.82794637347,0.385873339513,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.359444241187
 09/04  19:00:00,3.12244378672,0.0342572621497,0.0,0.0,1.10215141223,0.320053631907,1.42220504414,0.320053631907,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.369846048534
 09/04  20:00:00,3.06573764184,0.0354349812073,0.0,0.0,0.897782878975,0.268774831745,1.16655771072,0.268774831745,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.336422663191
 09/04  21:00:00,2.7274030136,0.0346077053815,0.0,0.0,0.726090948118,0.222054905791,0.948145853909,0.222054905791,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.296129363735
 09/04  22:00:00,2.15203160961,0.0299485338901,0.0,0.0,0.553777926904,0.172467421453,0.726245348358,0.172467421453,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235086593178
 09/04  23:00:00,1.63378108488,0.0260247186883,0.0,0.0,0.425777110864,0.132625429351,0.558402540215,0.132625429351,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.169587965194
 09/04  24:00:00,1.10830566187,0.0215264063852,0.0,0.0,0.302772114337,0.0950529585743,0.397825072912,0.0950529585743,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.098573164224
 09/05  01:00:00,0.836172921485,0.0198201499944,0.0,0.0,0.205818917229,0.0656533875604,0.27147230479,0.0656533875604,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0659179548966
 09/05  02:00:00,0.713518118087,0.0195903511539,0.0,0.0,0.158885051714,0.0503309920788,0.209216043793,0.0503309920788,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0576282051685
 09/05  03:00:00,0.635318338274,0.0193145925452,0.0,0.0,0.105986343597,0.0340793956153,0.140065739213,0.0340793956153,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0600717044474
 09/05  04:00:00,0.627802637561,0.0185849812266,0.0,0.0,0.0820837843296,0.0263933267304,0.10847711106,0.0263933267304,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0853963600114
 09/05  05:00:00,0.763263638596,0.0207393453564,0.0,0.0,0.0618023158878,0.020134263002,0.0819365788898,0.020134263002,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199012661774
 09/05  06:00:00,1.12452864073,0.0239622740947,0.0,0.0,0.0500474861575,0.0163043554281,0.0663518415856,0.0163043554281,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.410181069065
 09/05  07:00:00,1.49102962035,0.025461711529,0.0,0.0,0.103092390721,0.0331367045731,0.136229095294,0.0331367045731,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.464714255112
 09/05  08:00:00,1.45749348109,0.0215264063852,0.0,0.0,0.137543358045,0.0420716360178,0.179614994063,0.0420716360178,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.446879763853
 09/05  09:00:00,1.40184891095,0.01832071256,0.0,0.0,0.212148546597,0.0622296504317,0.274378197029,0.0622296504317,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.398255400567
 09/05  10:00:00,1.53809740331,0.018751585386,0.0,0.0,0.365503339054,0.104902645591,0.470405984644,0.104902645591,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.342657364362
 09/05  11:00:00,1.68817158798,0.018757330357,0.0,0.0,0.513699328348,0.140812459681,0.654511788029,0.140812459681,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29430733664
 09/05  12:00:00,1.80590276029,0.0184413569513,0.0,0.0,0.650934232998,0.174192340861,0.825126573859,0.174192340861,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.25661791315
 09/05  13:00:00,1.93576707894,0.0190790487337,0.0,0.0,0.789454382544,0.208463177105,0.997917559648,0.208463177105,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.235417749148
 09/05  14:00:00,2.16766727309,0.0201533583131,0.0,0.0,1.00270130254,0.258299207651,1.26100051019,0.258299207651,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.213432371862
 09/05  15:00:00,2.21482242775,0.0212736276606,0.0,0.0,1.01389224632,0.267731329539,1.28162357586,0.267731329539,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216903572398
 09/05  16:00:00,2.40390854102,0.0251629730363,0.0,0.0,1.05601030318,0.278843913967,1.33485421715,0.278843913967,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.244140462017
 09/05  17:00:00,2.86250526057,0.0305689907594,0.0,0.0,1.2113627007,0.319879934322,1.53124263502,0.319879934322,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.304006790642
 09/05  18:00:00,2.86451548659,0.0331886975413,0.0,0.0,1.03207886517,0.286531483773,1.31861034894,0.286531483773,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.360743586267
 09/05  19:00:00,2.77440296879,0.0342572621497,0.0,0.0,0.827432742947,0.2454062545,1.07283899745,0.2454062545,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.371171277295
 09/05  20:00:00,2.81491694129,0.0354349812073,0.0,0.0,0.70038476335,0.214145237695,0.914530001046,0.214145237695,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.337629672317
 09/05  21:00:00,2.61883476041,0.0346077053815,0.0,0.0,0.645303766307,0.193213005752,0.838516772059,0.193213005752,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.297190192397
 09/05  22:00:00,2.15524594664,0.0299485338901,0.0,0.0,0.561933475511,0.166715576947,0.728649052458,0.166715576947,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235897226104
 09/05  23:00:00,1.66769435175,0.0260247186883,0.0,0.0,0.455406474988,0.136371960049,0.591778435037,0.136371960049,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170125337239
 09/05  24:00:00,1.15357492905,0.0215264063852,0.0,0.0,0.339118119659,0.103720939808,0.442839059467,0.103720939808,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0988284448505
 09/06  01:00:00,0.912281086735,0.0198201499944,0.0,0.0,0.265543973595,0.081905813763,0.347449787358,0.081905813763,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0660486375778
 09/06  02:00:00,0.504395145604,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0577212764794
 09/06  03:00:00,0.51897823423,0.0193145925452,0.0,0.0,0.0180501379868,0.00557120189747,0.0236213398843,0.00557120189747,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0601759997323
 09/06  04:00:00,0.547740840182,0.0185849812266,0.0,0.0,0.0215533644167,0.00665108441953,0.0282044488362,0.00665108441953,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0856072248563
 09/06  05:00:00,0.682186641489,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199872243557
 09/06  06:00:00,1.06001230411,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.412016574036
 09/06  07:00:00,1.35665756952,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.466571299581
 09/06  08:00:00,1.38501449764,0.0215264063852,0.0,0.0,0.0806974730832,0.0246828087091,0.105380281792,0.0246828087091,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.448635492668
 09/06  09:00:00,1.41898935624,0.01832071256,0.0,0.0,0.224688389484,0.0652672595647,0.289955649048,0.0652672595647,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.399818393845
 09/06  10:00:00,1.50712752364,0.018751585386,0.0,0.0,0.340394589941,0.0976993698292,0.43809395977,0.0976993698292,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.343999509564
 09/06  11:00:00,1.54791610392,0.018757330357,0.0,0.0,0.400682378782,0.112436689465,0.513119068248,0.112436689465,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29544457236
 09/06  12:00:00,1.75794322403,0.0184413569513,0.0,0.0,0.612302547524,0.163886832214,0.776189379738,0.163886832214,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.257595571017
 09/06  13:00:00,1.75462444811,0.0190790487337,0.0,0.0,0.64213904634,0.173759840181,0.815898886521,0.173759840181,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.236293791438
 09/06  14:00:00,1.92559655239,0.0201533583131,0.0,0.0,0.807304862644,0.210844455795,1.01814931844,0.210844455795,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.214212842916
 09/06  15:00:00,2.21362846167,0.0212736276606,0.0,0.0,1.02266789089,0.256972303052,1.27964019395,0.256972303052,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.217692988232
 09/06  16:00:00,2.36845501327,0.0251629730363,0.0,0.0,1.0271958097,0.271305638216,1.29850144791,0.271305638216,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245039703507
 09/06  17:00:00,2.78748528212,0.0305689907594,0.0,0.0,1.14519828593,0.30989403418,1.45509232011,0.30989403418,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.305137127105
 09/06  18:00:00,2.80377316892,0.0331886975413,0.0,0.0,0.976328909611,0.280205195993,1.2565341056,0.280205195993,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.362077511937
 09/06  19:00:00,2.80852701744,0.0342572621497,0.0,0.0,0.852664534575,0.252938253339,1.10560278791,0.252938253339,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.372531535486
 09/06  20:00:00,2.8769170594,0.0354349812073,0.0,0.0,0.748673533664,0.226617676158,0.975291209822,0.226617676158,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.338868581648
 09/06  21:00:00,2.58927263355,0.0346077053815,0.0,0.0,0.616006445797,0.191859364132,0.807865809929,0.191859364132,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.298279027671
 09/06  22:00:00,2.05208127448,0.0299485338901,0.0,0.0,0.474395892068,0.15025756172,0.624653453788,0.15025756172,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.236728152619
 09/06  23:00:00,1.56355140419,0.0260247186883,0.0,0.0,0.36990207189,0.11718368963,0.487085761521,0.11718368963,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170675063194
 09/06  24:00:00,1.07071499982,0.0215264063852,0.0,0.0,0.273166079858,0.0865521788665,0.359718258725,0.0865521788665,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0990893163604
 09/07  01:00:00,0.85337609286,0.0198201499944,0.0,0.0,0.219478991882,0.0689324042496,0.288411396132,0.0689324042496,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0661820349297
 09/07  02:00:00,0.747565088225,0.0195903511539,0.0,0.0,0.185319231113,0.0577561972447,0.243075428357,0.0577561972447,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.057815790743
 09/07  03:00:00,0.695008927073,0.0193145925452,0.0,0.0,0.151854514703,0.0476915079051,0.199546022608,0.0476915079051,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0602820098513
 09/07  04:00:00,0.687950648569,0.0185849812266,0.0,0.0,0.127726622445,0.0404693581266,0.168195980571,0.0404693581266,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0858255015079
 09/07  05:00:00,0.846289305889,0.0207393453564,0.0,0.0,0.124031390904,0.0395727301387,0.163604121043,0.0395727301387,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.200370786915
 09/07  06:00:00,1.26469854441,0.0239622740947,0.0,0.0,0.154221984186,0.0491979039288,0.203419888115,0.0491979039288,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.413282926215
 09/07  07:00:00,1.5540264269,0.025461711529,0.0,0.0,0.148299600638,0.0473029136221,0.19560251426,0.0473029136221,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.468337642699
 09/07  08:00:00,1.44247719285,0.0215264063852,0.0,0.0,0.121704530709,0.0393677351006,0.16107226581,0.0393677351006,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.450406203866
 09/07  09:00:00,1.25857371921,0.01832071256,0.0,0.0,0.096671993793,0.0312644390647,0.127936432858,0.0312644390647,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.401421973
 09/07  10:00:00,1.11721064873,0.018751585386,0.0,0.0,0.0353653247973,0.0114361419394,0.0468014667367,0.0114361419394,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.34537512769
 09/07  11:00:00,1.14841329102,0.018757330357,0.0,0.0,0.0849758196837,0.0274751324039,0.112450952088,0.0274751324039,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.296609875629
 09/07  12:00:00,1.10537454077,0.0184413569513,0.0,0.0,0.0926631712151,0.0299561649224,0.122619336137,0.0299561649224,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.258596931357
 09/07  13:00:00,1.06259961373,0.0190790487337,0.0,0.0,0.0927777839927,0.0301987728498,0.122976556842,0.0301987728498,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.237191286738
 09/07  14:00:00,1.02842649122,0.0201533583131,0.0,0.0,0.0905270183367,0.0296526219898,0.120179640326,0.0296526219898,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215012459862
 09/07  15:00:00,1.04191570237,0.0212736276606,0.0,0.0,0.0805980050448,0.0265214988081,0.107119503853,0.0265214988081,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.218500919019
