Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/07  16:00:00,1.17934344865,0.0251629730363,0.0,0.0,0.081610758852,0.026856608102,0.108467366954,0.026856608102,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245962219838
 09/07  17:00:00,1.36288237381,0.0305689907594,0.0,0.0,0.0220693296082,0.00726431612761,0.0293336457358,0.00726431612761,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.306292893164
 09/07  18:00:00,1.64652769928,0.0331886975413,0.0,0.0,0.0736738326943,0.0242494749296,0.097923307624,0.0242494749296,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.363442840273
 09/07  19:00:00,1.78600110667,0.0342572621497,0.0,0.0,0.0614537175822,0.0202308609411,0.0816845785233,0.0202308609411,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.373923834108
 09/07  20:00:00,1.95863250453,0.0354349812073,0.0,0.0,0.0419317991638,0.0138070438955,0.0557388430593,0.0138070438955,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.34013639355
 09/07  21:00:00,1.80061772923,0.0346077053815,0.0,0.0,0.0136128425732,0.00448404726262,0.0180968898359,0.00448404726262,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.299393043445
 09/07  22:00:00,1.42834328669,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.237643618616
 09/07  23:00:00,1.07745458628,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171664006805
 09/07  24:00:00,0.711996316399,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100088891662
 09/08  01:00:00,0.565960438348,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0671777765489
 09/08  02:00:00,0.505716541565,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0590426724398
 09/08  03:00:00,0.496918588633,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0617376940191
 09/08  04:00:00,0.521463041338,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0875338748486
 09/08  05:00:00,0.685050547196,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.202736149264
 09/08  06:00:00,1.06469431574,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.416698585663
 09/08  07:00:00,1.36205662625,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.471970356306
 09/08  08:00:00,1.28514422092,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.454145497743
 09/08  09:00:00,1.13423521131,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.405019897956
 09/08  10:00:00,1.07410869441,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.349074640107
 09/08  11:00:00,1.03924027075,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.299887807443
 09/08  12:00:00,0.985671011046,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.261512737769
 09/08  13:00:00,0.942328009533,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.239896239387
 09/08  14:00:00,0.910693353937,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.217458962901
 09/08  15:00:00,0.937096840161,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.220801560666
 09/08  16:00:00,1.07313245707,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.248218595217
 09/08  17:00:00,1.33597579128,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.308719956375
 09/08  18:00:00,1.55109739647,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.365935845087
 09/08  19:00:00,1.70652612779,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.376133433746
 09/08  20:00:00,1.90485680531,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.34209953738
 09/08  21:00:00,1.78430112096,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.301173325005
 09/08  22:00:00,1.42993049215,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.239230824076
 09/08  23:00:00,1.07845438164,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.172663802167
 09/08  24:00:00,0.712711578814,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100804154077
 09/09  01:00:00,0.573785873993,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0710561881193
 09/09  02:00:00,0.511409869614,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0621247620621
 09/09  03:00:00,0.50170029966,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0651540008739
 09/09  04:00:00,0.530337379759,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0937370576545
 09/09  05:00:00,0.70599030856,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.219579218028
 09/09  06:00:00,1.11300629065,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.454385048351
 09/09  07:00:00,1.42801638202,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.516768750158
 09/09  08:00:00,1.36327890845,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.499842884384
 09/09  09:00:00,1.22041838864,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.446172016819
 09/09  10:00:00,1.15937497178,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.383424688187
 09/09  11:00:00,1.11970391155,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.327862688726
 09/09  12:00:00,1.05707070492,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.285101925554
 09/09  13:00:00,1.00586669956,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.259846896895
 09/09  14:00:00,1.06212797996,0.0201533583131,0.0,0.0,0.0721868356568,0.0222778352603,0.0944646709171,0.0222778352603,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.235303345835
 09/09  15:00:00,1.19551787391,0.0212736276606,0.0,0.0,0.155026098697,0.0483005665141,0.203326665212,0.0483005665141,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.238836956352
 09/09  16:00:00,1.42559991992,0.0251629730363,0.0,0.0,0.223935007133,0.0697606414653,0.293695648598,0.0697606414653,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.271072490224
 09/09  17:00:00,1.71093527603,0.0305689907594,0.0,0.0,0.236378383845,0.074867153344,0.311245537189,0.074867153344,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.337081973719
 09/09  18:00:00,1.9742227542,0.0331886975413,0.0,0.0,0.26475572848,0.0862807175387,0.351036446019,0.0862807175387,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.403714441258
 09/09  19:00:00,2.04930143924,0.0342572621497,0.0,0.0,0.199819582569,0.0658814837165,0.265701066286,0.0658814837165,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.418962924718
 09/09  20:00:00,2.18196585481,0.0354349812073,0.0,0.0,0.151595085563,0.050022967153,0.201618052716,0.050022967153,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.382735163842
 09/09  21:00:00,1.96627039463,0.0346077053815,0.0,0.0,0.0846177911823,0.0279488798068,0.112566670989,0.0279488798068,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.334969070219
 09/09  22:00:00,1.49773126477,0.0299485338901,0.0,0.0,0.00984267396235,0.00325592937095,0.0130986033333,0.00325592937095,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.265639781437
 09/09  23:00:00,1.11055995958,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.189234534768
 09/09  24:00:00,0.725178677336,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106697569522
 09/10  01:00:00,0.573512544546,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0707828586721
 09/10  02:00:00,0.511102926785,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0618178192326
 09/10  03:00:00,0.50154842329,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0650021245041
 09/10  04:00:00,0.530458952306,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0938586302007
 09/10  05:00:00,0.706703072088,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.220291981557
 09/10  06:00:00,1.11492127362,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.456300031327
 09/10  07:00:00,1.43019060257,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.518942970709
 09/10  08:00:00,1.36543029885,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.501994274783
 09/10  09:00:00,1.2223273222,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.44808095038
 09/10  10:00:00,1.16093120936,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.384980925767
 09/10  11:00:00,1.12104825179,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.329207028965
 09/10  12:00:00,1.05831043268,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.286341653309
 09/10  13:00:00,1.00689941797,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.260879615306
 09/10  14:00:00,1.05354301941,0.0201533583131,0.0,0.0,0.064818691519,0.0200527286819,0.0848714202009,0.0200527286819,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.236311635995
 09/10  15:00:00,1.18671780649,0.0212736276606,0.0,0.0,0.147500597331,0.0460553205091,0.19355591784,0.0460553205091,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.2398076363
 09/10  16:00:00,1.41896294766,0.0251629730363,0.0,0.0,0.217907776105,0.068041106661,0.285948882766,0.068041106661,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.272182283789
 09/10  17:00:00,1.67969305864,0.0305689907594,0.0,0.0,0.211141446676,0.0674783709759,0.278619817652,0.0674783709759,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.338465475865
 09/10  18:00:00,1.93853424887,0.0331886975413,0.0,0.0,0.236078789214,0.0776247903756,0.31370357959,0.0776247903756,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.405358802364
 09/10  19:00:00,2.04529794538,0.0342572621497,0.0,0.0,0.195406903446,0.0645980247074,0.260004928153,0.0645980247074,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.420655568988
 09/10  20:00:00,2.18189453202,0.0354349812073,0.0,0.0,0.150269200656,0.0497267146366,0.199995915293,0.0497267146366,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.384285978478
 09/10  21:00:00,1.97472421635,0.0346077053815,0.0,0.0,0.0898906426446,0.0297726272109,0.119663269855,0.0297726272109,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.336326293074
 09/10  22:00:00,1.49977153933,0.0299485338901,0.0,0.0,0.010586934768,0.00351290496071,0.0140998397287,0.00351290496071,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.266678819599
 09/10  23:00:00,1.11116692167,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.189841496864
 09/10  24:00:00,0.725399828253,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106918720439
 09/11  01:00:00,0.566640895808,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0678582340097
 09/11  02:00:00,0.506182976118,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0595091069926
 09/11  03:00:00,0.497549389021,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0623684944077
 09/11  04:00:00,0.522483057478,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0885538909881
 09/11  05:00:00,0.687788240109,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.205473842177
 09/11  06:00:00,1.07018387267,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.422188142589
 09/11  07:00:00,1.368444941,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.478358671062
 09/11  08:00:00,1.29116666387,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.460167940688
 09/11  09:00:00,1.13953657727,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.410321263923
 09/11  10:00:00,1.0780312938,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.352997239503
 09/11  11:00:00,1.04196291948,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.302610456172
 09/11  12:00:00,0.987455435888,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.263297162611
 09/11  13:00:00,1.00110669597,0.0190790487337,0.0,0.0,0.0446361785958,0.0130159327928,0.0576521113886,0.0130159327928,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.241022814439
 09/11  14:00:00,1.12255472119,0.0201533583131,0.0,0.0,0.163773170849,0.0471402676115,0.21091343846,0.0471402676115,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.218406891698
 09/11  15:00:00,1.34159696105,0.0212736276606,0.0,0.0,0.313963812215,0.0894043575034,0.403368169718,0.0894043575034,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.22193351184
 09/11  16:00:00,1.62948710176,0.0251629730363,0.0,0.0,0.43294090235,0.12175292092,0.554693823271,0.12175292092,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.24987941664
 09/11  17:00:00,2.03817499103,0.0305689907594,0.0,0.0,0.543429337811,0.156280991688,0.699710329498,0.156280991688,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.311208826624
 09/11  18:00:00,2.20970496081,0.0331886975413,0.0,0.0,0.502779108173,0.152521206932,0.655300315105,0.152521206932,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.369243094324
 09/11  19:00:00,2.0916732355,0.0342572621497,0.0,0.0,0.289041895322,0.0924005049865,0.381442400309,0.0924005049865,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.379838141149
 09/11  20:00:00,2.21876525695,0.0354349812073,0.0,0.0,0.23564916466,0.0748358221341,0.310484986795,0.0748358221341,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.345523002234
 09/11  21:00:00,1.98628249417,0.0346077053815,0.0,0.0,0.150498856711,0.048528782376,0.199027639087,0.048528782376,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.304127059126
 09/11  22:00:00,1.51126813073,0.0299485338901,0.0,0.0,0.05992676459,0.0194481487883,0.0793749133783,0.0194481487883,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.241193549273
 09/11  23:00:00,1.0794650908,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.173674511327
 09/11  24:00:00,0.712665327944,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100757903207
 09/12  01:00:00,0.570202479125,0.0198201499944,0.0,0.0,0.00326572435527,0.00107525154125,0.00434097589652,0.00107525154125,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0670788414303
 09/12  02:00:00,0.505108146589,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.058434277464
 09/12  03:00:00,0.496159410759,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0609785161449
 09/12  04:00:00,0.52114977386,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0872206073709
 09/12  05:00:00,0.686621054189,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.204306656258
 09/12  06:00:00,1.0700016499,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.422005919823
 09/12  07:00:00,1.36849062964,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.478404359696
 09/12  08:00:00,1.29122870776,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.460229984581
 09/12  09:00:00,1.13947902489,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.410263711539
 09/12  10:00:00,1.0780145996,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.352980545302
 09/12  11:00:00,1.06077887708,0.018757330357,0.0,0.0,0.0140895879735,0.00443605666178,0.0185256446353,0.00443605666178,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.302900769139
 09/12  12:00:00,1.14693925834,0.0184413569513,0.0,0.0,0.122174692627,0.0366374393684,0.158812131996,0.0366374393684,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.26396885307
 09/12  13:00:00,1.26713552554,0.0190790487337,0.0,0.0,0.25125902168,0.0714379706825,0.322696992362,0.0714379706825,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.242006763036
 09/12  14:00:00,1.41783503438,0.0201533583131,0.0,0.0,0.396538493355,0.108759201825,0.50529769518,0.108759201825,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.219302948169
 09/12  15:00:00,1.61077980493,0.0212736276606,0.0,0.0,0.529795698148,0.14184929248,0.671644990628,0.14184929248,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.222839534808
 09/12  16:00:00,1.77042583299,0.0251629730363,0.0,0.0,0.542363568718,0.152234805841,0.694598374559,0.152234805841,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.250913596574
 09/12  17:00:00,2.24178477466,0.0305689907594,0.0,0.0,0.705939655507,0.196083206602,0.902022862109,0.196083206602,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.312506077642
 09/12  18:00:00,2.38419818841,0.0331886975413,0.0,0.0,0.64351224366,0.18475057327,0.82826281693,0.18475057327,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.370773820102
 09/12  19:00:00,2.4388236682,0.0342572621497,0.0,0.0,0.559466180603,0.167565836787,0.727032017389,0.167565836787,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.381398956769
 09/12  20:00:00,2.52770402052,0.0354349812073,0.0,0.0,0.471201703118,0.146800182462,0.61800188558,0.146800182462,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.346944867017
 09/12  21:00:00,2.29814506529,0.0346077053815,0.0,0.0,0.387017844733,0.122622507457,0.50964035219,0.122622507457,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.305376917146
 09/12  22:00:00,1.81966354972,0.0299485338901,0.0,0.0,0.293234242898,0.0935813578477,0.386815600745,0.0935813578477,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.242148280896
 09/12  23:00:00,1.35839695267,0.0260247186883,0.0,0.0,0.210994278175,0.0673483409252,0.2783426191,0.0673483409252,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174263754099
 09/12  24:00:00,0.86561767443,0.0215264063852,0.0,0.0,0.115511161283,0.037406749482,0.152917910765,0.037406749482,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100792338928
 09/13  01:00:00,0.65473862507,0.0198201499944,0.0,0.0,0.0671553118581,0.0217504890538,0.0889058009119,0.0217504890538,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0670501623598
 09/13  02:00:00,0.553547232304,0.0195903511539,0.0,0.0,0.036591061309,0.0118512542541,0.0484423155631,0.0118512542541,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0584310476158
 09/13  03:00:00,0.503258137511,0.0193145925452,0.0,0.0,0.00535839802746,0.00174794938338,0.00710634741084,0.00174794938338,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0609708954862
 09/13  04:00:00,0.521164396421,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0872352299311
 09/13  05:00:00,0.687298382396,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.204983984464
 09/13  06:00:00,1.07175604821,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.423760318127
 09/13  07:00:00,1.37059841276,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.480512142822
 09/13  08:00:00,1.29311243571,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.462113712531
 09/13  09:00:00,1.1460103144,0.01832071256,0.0,0.0,0.00372985761782,0.00119106696259,0.00492092458041,0.00119106696259,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.41187407647
 09/13  10:00:00,1.16124976099,0.018751585386,0.0,0.0,0.0625810827372,0.0193151382661,0.0818962210034,0.0193151382661,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.354319485684
 09/13  11:00:00,1.27336972589,0.018757330357,0.0,0.0,0.178088277188,0.0517380574792,0.229826334667,0.0517380574792,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.304190927912
 09/13  12:00:00,1.41692853127,0.0184413569513,0.0,0.0,0.333946411296,0.0937104254555,0.427656836751,0.0937104254555,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.265113421242
 09/13  13:00:00,1.54506941229,0.0190790487337,0.0,0.0,0.469299762489,0.130304963821,0.599604726309,0.130304963821,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.243032915834
 09/13  14:00:00,1.76018545061,0.0201533583131,0.0,0.0,0.666413264695,0.180320481714,0.846733746409,0.180320481714,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.220217313163
 09/13  15:00:00,2.01007646783,0.0212736276606,0.0,0.0,0.844112726055,0.225904499205,1.07001722526,0.225904499205,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.223763963074
 09/13  16:00:00,2.28950146047,0.0251629730363,0.0,0.0,0.959279609042,0.253339540549,1.21261914959,0.253339540549,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.251968449026
 09/13  17:00:00,2.72446183173,0.0305689907594,0.0,0.0,1.08877544433,0.294601131456,1.38337657579,0.294601131456,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.313829421033
 09/13  18:00:00,2.74321623562,0.0331886975413,0.0,0.0,0.921310073728,0.264409330833,1.18571940456,0.264409330833,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.372335279676
 09/13  19:00:00,2.7269253511,0.0342572621497,0.0,0.0,0.781644233149,0.23189704834,1.01354128149,0.23189704834,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.382991375572
 09/13  20:00:00,2.72667004416,0.0354349812073,0.0,0.0,0.621835861926,0.193681954498,0.815517816424,0.193681954498,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.348394959809
 09/13  21:00:00,2.45843990648,0.0346077053815,0.0,0.0,0.508865932523,0.159794846491,0.668660779013,0.159794846491,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.306651331517
 09/13  22:00:00,1.86754546805,0.0299485338901,0.0,0.0,0.326575250358,0.107149162879,0.433724413237,0.107149162879,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.24312138674
 09/13  23:00:00,1.36988971125,0.0260247186883,0.0,0.0,0.217723465185,0.071467726254,0.289191191439,0.071467726254,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174907940334
 09/13  24:00:00,0.864763991321,0.0215264063852,0.0,0.0,0.114109982208,0.0376486297489,0.151758611957,0.0376486297489,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101097954627
 09/14  01:00:00,0.613346116596,0.0198201499944,0.0,0.0,0.0356037142946,0.0117541625653,0.0473578768599,0.0117541625653,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0672055779371
 09/14  02:00:00,0.505275749522,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0586018803969
 09/14  03:00:00,0.496560214575,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0613793199618
 09/14  04:00:00,0.521798477883,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0878693113938
 09/14  05:00:00,0.688400398438,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.206086000506
 09/14  06:00:00,1.07378851969,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.425792789607
 09/14  07:00:00,1.37283219711,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.482745927172
 09/14  08:00:00,1.29535254703,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.464353823856
 09/14  09:00:00,1.16195202549,0.01832071256,0.0,0.0,0.0145184797114,0.00448612123826,0.0190046009496,0.00448612123826,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.413732111188
 09/14  10:00:00,1.25237563294,0.018751585386,0.0,0.0,0.132176429927,0.0392440134385,0.171420443366,0.0392440134385,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.355921135276
 09/14  11:00:00,1.33955396101,0.018757330357,0.0,0.0,0.227811519296,0.0668418580046,0.2946533773,0.0668418580046,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.305548120404
 09/14  12:00:00,1.48266469865,0.0184413569513,0.0,0.0,0.383298143447,0.108928280312,0.492226423759,0.108928280312,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.266280001613
 09/14  13:00:00,1.61654217479,0.0190790487337,0.0,0.0,0.524392910249,0.145638915053,0.670031825302,0.145638915053,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.244078579342
 09/14  14:00:00,1.80064491509,0.0201533583131,0.0,0.0,0.695542748604,0.190718871236,0.88626161984,0.190718871236,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.221148904212
 09/14  15:00:00,1.99883240404,0.0212736276606,0.0,0.0,0.830195436599,0.22763551558,1.05783095218,0.22763551558,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.224706172363
 09/14  16:00:00,2.13354601572,0.0251629730363,0.0,0.0,0.820154135536,0.235434632844,1.05558876838,0.235434632844,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.253043385491
 09/14  17:00:00,2.40258373398,0.0305689907594,0.0,0.0,0.819665607195,0.24048445644,1.06015006363,0.24048445644,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.315177835438
 09/14  18:00:00,2.47770501079,0.0331886975413,0.0,0.0,0.703403634016,0.215213432074,0.918617066089,0.215213432074,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.373926393324
 09/14  19:00:00,2.45987723265,0.0342572621497,0.0,0.0,0.565621106526,0.179249545584,0.744870652109,0.179249545584,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.384613886494
 09/14  20:00:00,2.53511833995,0.0354349812073,0.0,0.0,0.470904169768,0.151584298328,0.622488468096,0.151584298328,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.349872603931
 09/14  21:00:00,2.27507667248,0.0346077053815,0.0,0.0,0.364873793831,0.11912517856,0.483998972392,0.11912517856,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.307949904139
 09/14  22:00:00,1.77670256141,0.0299485338901,0.0,0.0,0.257284959545,0.0846049086415,0.341889868186,0.0846049086415,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.244113025153
 09/14  23:00:00,1.30632469325,0.0260247186883,0.0,0.0,0.169279728936,0.0556897732446,0.22496950218,0.0556897732446,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.175564611599
 09/14  24:00:00,0.81478263359,0.0215264063852,0.0,0.0,0.076246319637,0.0252192352837,0.101465554921,0.0252192352837,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101409653932
 09/15  01:00:00,0.587275335286,0.0198201499944,0.0,0.0,0.015873491917,0.00525498647436,0.0211284783914,0.00525498647436,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0673641950956
 09/15  02:00:00,0.505474596322,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.058800727197
 09/15  03:00:00,0.496675846109,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.061494951495
 09/15  04:00:00,0.522092573818,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0881634073283
 09/15  05:00:00,0.689351557408,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.207037159476
 09/15  06:00:00,1.07581484911,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.427819119036
 09/15  07:00:00,1.37523158951,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.485145319567
 09/15  08:00:00,1.2977421601,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.466743436919
 09/15  09:00:00,1.14551797487,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.416302661515
 09/15  10:00:00,1.1725170217,0.018751585386,0.0,0.0,0.0695888359397,0.0202669498751,0.0898557858147,0.0202669498751,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.357627181582
 09/15  11:00:00,1.27980221886,0.018757330357,0.0,0.0,0.182289354652,0.0512293446714,0.233518699324,0.0512293446714,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.306931056226
 09/15  12:00:00,1.46351307639,0.0184413569513,0.0,0.0,0.373217844506,0.0986685907381,0.471886435244,0.0986685907381,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.267468367866
 09/15  13:00:00,1.64479051472,0.0190790487337,0.0,0.0,0.551451430649,0.145763442952,0.697214873602,0.145763442952,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.245143870972
 09/15  14:00:00,1.73214240986,0.0201533583131,0.0,0.0,0.644249251499,0.172560672113,0.816809923612,0.172560672113,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.222098095215
 09/15  15:00:00,1.89756158831,0.0212736276606,0.0,0.0,0.751979035884,0.20362068459,0.955599720474,0.20362068459,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.225666588344
 09/15  16:00:00,2.0717503666,0.0251629730363,0.0,0.0,0.779000494402,0.213696285196,0.992696779598,0.213696285196,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.254139725152
 09/15  17:00:00,2.43307656365,0.0305689907594,0.0,0.0,0.850441373162,0.23882741714,1.0892687903,0.23882741714,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.316551938441
 09/15  18:00:00,2.53503043807,0.0331886975413,0.0,0.0,0.75487919007,0.219441681098,0.974320871168,0.219441681098,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.375548015523
 09/15  19:00:00,2.56357091305,0.0342572621497,0.0,0.0,0.651594399967,0.195316254418,0.846910654386,0.195316254418,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.386267564617
 09/15  20:00:00,2.66489352866,0.0354349812073,0.0,0.0,0.574730320979,0.176027119561,0.750757440539,0.176027119561,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.351378820192
 09/15  21:00:00,2.40528428042,0.0346077053815,0.0,0.0,0.466274831536,0.146607883624,0.612882715159,0.146607883624,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.309273769312
 09/15  22:00:00,1.90050215995,0.0299485338901,0.0,0.0,0.352136113071,0.112542280054,0.464678393125,0.112542280054,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.24512409875
 09/15  23:00:00,1.41021783795,0.0260247186883,0.0,0.0,0.247820809607,0.0803723663568,0.328193175964,0.0803723663568,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.176234082509
 09/15  24:00:00,0.928782962886,0.0215264063852,0.0,0.0,0.162447380191,0.0527003125687,0.21514769276,0.0527003125687,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101727845389
 09/16  01:00:00,0.721794070503,0.0198201499944,0.0,0.0,0.111973591503,0.036330698447,0.14830428995,0.036330698447,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0707600946791
 09/16  02:00:00,0.612478942651,0.0195903511539,0.0,0.0,0.0769982393273,0.0249859864598,0.101984225787,0.0249859864598,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0612096093115
 09/16  03:00:00,0.579436346883,0.0193145925452,0.0,0.0,0.0596736340585,0.0192420004078,0.0789156344662,0.0192420004078,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0639744136306
 09/16  04:00:00,0.595530251725,0.0185849812266,0.0,0.0,0.0495759843182,0.0159844412811,0.0655604255992,0.0159844412811,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0933695040203
 09/16  05:00:00,0.774078522869,0.0207393453564,0.0,0.0,0.0487394893938,0.0158116180448,0.0645511074386,0.0158116180448,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.223116324899
 09/16  06:00:00,1.23055616302,0.0239622740947,0.0,0.0,0.080380344476,0.0260685090928,0.106448853569,0.0260685090928,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.465486067154
 09/16  07:00:00,1.52973833924,0.025461711529,0.0,0.0,0.0665901513427,0.0215853724254,0.0881755237681,0.0215853724254,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.530315183613
 09/16  08:00:00,1.48662397362,0.0215264063852,0.0,0.0,0.0833970663049,0.0266400610042,0.110037127309,0.0266400610042,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.513150822245
 09/16  09:00:00,1.33019445431,0.01832071256,0.0,0.0,0.074228914698,0.0235393947997,0.0977683094978,0.0235393947997,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.45817977299
 09/16  10:00:00,1.2808801711,0.018751585386,0.0,0.0,0.0847504008751,0.0264255303713,0.111175931246,0.0264255303713,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.393753956265
 09/16  11:00:00,1.32399869689,0.018757330357,0.0,0.0,0.149542324235,0.0457726179011,0.195314942136,0.0457726179011,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.336842531923
 09/16  12:00:00,1.40288402891,0.0184413569513,0.0,0.0,0.261014887596,0.0765966568756,0.337611544472,0.0765966568756,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.293303705066
 09/16  13:00:00,1.47291568804,0.0190790487337,0.0,0.0,0.354192059316,0.105113717778,0.459305777094,0.105113717778,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.267590108288
 09/16  14:00:00,1.4863247768,0.0201533583131,0.0,0.0,0.394456926542,0.117062485189,0.511519411731,0.117062485189,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.242445401855
 09/16  15:00:00,1.67582509962,0.0212736276606,0.0,0.0,0.525554193497,0.15087518645,0.676429379947,0.15087518645,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.246041467319
 09/16  16:00:00,1.84858293385,0.0251629730363,0.0,0.0,0.548930200876,0.159479962259,0.708410163134,0.159479962259,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.279340989615
 09/16  17:00:00,2.2281855401,0.0305689907594,0.0,0.0,0.634004120051,0.184185847576,0.818189967626,0.184185847576,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.347387807351
 09/16  18:00:00,2.42337388435,0.0331886975413,0.0,0.0,0.607649182597,0.180289697667,0.787938880263,0.180289697667,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.415963137167
 09/16  19:00:00,2.50699244259,0.0342572621497,0.0,0.0,0.544298995615,0.166485338173,0.710784333788,0.166485338173,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.43157066056
 09/16  20:00:00,2.63544043905,0.0354349812073,0.0,0.0,0.490704406529,0.152836913099,0.643541319628,0.152836913099,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.394286481166
 09/16  21:00:00,2.43771711812,0.0346077053815,0.0,0.0,0.437587691663,0.13631647604,0.573904167703,0.13631647604,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.345078297
 09/16  22:00:00,1.93996248353,0.0299485338901,0.0,0.0,0.339920196281,0.107669722777,0.447589919057,0.107669722777,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.273379684469
 09/16  23:00:00,1.44384003106,0.0260247186883,0.0,0.0,0.249056735179,0.0794502271729,0.328506962352,0.0794502271729,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.1940076439
 09/16  24:00:00,0.937888463032,0.0215264063852,0.0,0.0,0.159692373784,0.0513530463292,0.211045420114,0.0513530463292,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.108361935105
 09/17  01:00:00,0.705209207145,0.0198201499944,0.0,0.0,0.0993767810815,0.0321596386375,0.131536419719,0.0321596386375,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0709431015522
 09/17  02:00:00,0.574936226368,0.0195903511539,0.0,0.0,0.048503385161,0.0158085988515,0.0643119840125,0.0158085988515,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0613391348037
 09/17  03:00:00,0.500714644622,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0641683458368
 09/17  04:00:00,0.530496889227,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.093896567122
 09/17  05:00:00,0.710964036739,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.224552946208
 09/17  06:00:00,1.12695745461,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.468336212313
 09/17  07:00:00,1.44499269661,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.533745064755
 09/17  08:00:00,1.37985760216,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.516421578087
 09/17  09:00:00,1.23528542288,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.461039051061
 09/17  10:00:00,1.1720535021,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.396103218507
 09/17  11:00:00,1.15896207402,0.018757330357,0.0,0.0,0.0216750216755,0.00691692370091,0.0285919453764,0.00691692370091,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.338528905812
 09/17  12:00:00,1.23205100283,0.0184413569513,0.0,0.0,0.12615777498,0.0392418588328,0.165399633813,0.0392418588328,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.294682589654
 09/17  13:00:00,1.3221147624,0.0190790487337,0.0,0.0,0.235292943375,0.0719802072855,0.307273150661,0.0719802072855,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.268821809081
 09/17  14:00:00,1.45542111582,0.0201533583131,0.0,0.0,0.369000770234,0.110515596417,0.479516366652,0.110515596417,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.24354478596
 09/17  15:00:00,1.64170425364,0.0212736276606,0.0,0.0,0.494470576998,0.146730315294,0.641200892292,0.146730315294,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.247149109
 09/17  16:00:00,1.8762915703,0.0251629730363,0.0,0.0,0.566691762419,0.16815470668,0.734846469099,0.16815470668,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.280613320102
 09/17  17:00:00,2.1701516739,0.0305689907594,0.0,0.0,0.58229040859,0.176280987952,0.758571396541,0.176280987952,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.348972512238
 09/17  18:00:00,2.30863042882,0.0331886975413,0.0,0.0,0.508967275126,0.162343366389,0.671310641514,0.162343366389,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.417847920389
 09/17  19:00:00,2.30729415331,0.0342572621497,0.0,0.0,0.382908415194,0.126237951,0.509146366193,0.126237951,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.433510338875
 09/17  20:00:00,2.38762033594,0.0354349812073,0.0,0.0,0.296185733761,0.0977586470043,0.393944380765,0.0977586470043,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.396063316919
 09/17  21:00:00,2.13922728701,0.0346077053815,0.0,0.0,0.205844436052,0.0680150999916,0.273859536043,0.0680150999916,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.346633097546
 09/17  22:00:00,1.62848277065,0.0299485338901,0.0,0.0,0.101381703515,0.0335388974577,0.134920600972,0.0335388974577,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.274569289681
 09/17  23:00:00,1.12640018239,0.0260247186883,0.0,0.0,0.00772501110263,0.00256150461169,0.0102865157143,0.00256150461169,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.194788241867
 09/17  24:00:00,0.727650656283,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.109169548469
 09/18  01:00:00,0.567355060996,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.068572399197
 09/18  02:00:00,0.506884411311,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0602105421861
 09/18  03:00:00,0.498179707144,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0629988125307
 09/18  04:00:00,0.524263864504,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0903346980144
 09/18  05:00:00,0.693174011807,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.210859613875
 09/18  06:00:00,1.08321665235,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.435220922276
 09/18  07:00:00,1.38364922897,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.493562959029
 09/18  08:00:00,1.30602284197,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.475024118797
 09/18  09:00:00,1.15260517222,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.423389858866
 09/18  10:00:00,1.08876768072,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.363733626422
 09/18  11:00:00,1.050975359,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.311622895693
 09/18  12:00:00,1.10631938569,0.0184413569513,0.0,0.0,0.0859419782584,0.0250523647792,0.110994343038,0.0250523647792,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.271166769378
 09/18  13:00:00,1.3009241534,0.0190790487337,0.0,0.0,0.273808606802,0.0762283144524,0.350036921254,0.0762283144524,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.248455461995
 09/18  14:00:00,1.53386370914,0.0201533583131,0.0,0.0,0.482908821724,0.132672014925,0.615580836649,0.132672014925,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.225048481451
 09/18  15:00:00,1.69444443252,0.0212736276606,0.0,0.0,0.587967858012,0.161532935088,0.7495007931,0.161532935088,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.22864835993
 09/18  16:00:00,1.91870711274,0.0251629730363,0.0,0.0,0.654232597171,0.182017509583,0.836250106754,0.182017509583,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.257543144133
 09/18  17:00:00,2.17717457663,0.0305689907594,0.0,0.0,0.640706388111,0.188388507295,0.829094895406,0.188388507295,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.320823846317
 09/18  18:00:00,2.23525595462,0.0331886975413,0.0,0.0,0.512301587676,0.157204390966,0.669505978643,0.157204390966,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.380588424595
 09/18  19:00:00,2.1972506937,0.0342572621497,0.0,0.0,0.362171949947,0.113278930781,0.475450880729,0.113278930781,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.391407118929
 09/18  20:00:00,2.20455764249,0.0354349812073,0.0,0.0,0.216342910016,0.0693981163309,0.285741026347,0.0693981163309,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.35605934822
 09/18  21:00:00,1.94380997896,0.0346077053815,0.0,0.0,0.111265940956,0.0360291633059,0.147295104262,0.0360291633059,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.313387078744
 09/18  22:00:00,1.61793819788,0.0299485338901,0.0,0.0,0.135996984102,0.0429764490314,0.178973433134,0.0429764490314,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.24826509667
 09/18  23:00:00,1.08420924756,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.178418668088
 09/18  24:00:00,0.715006509042,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103099084305
 09/19  01:00:00,0.611326839321,0.0198201499944,0.0,0.0,0.0334154106439,0.0108422888518,0.0442576994956,0.0108422888518,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0682864780265
 09/19  02:00:00,0.540063995176,0.0195903511539,0.0,0.0,0.0258286331377,0.008437083268,0.0342657164057,0.008437083268,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0591244096456
 09/19  03:00:00,0.509828097912,0.0193145925452,0.0,0.0,0.00970476741072,0.00319584714519,0.0129006145559,0.00319584714519,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0617465887428
