Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/19  04:00:00,0.522797119648,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0888679531588
 09/19  05:00:00,0.692299129801,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.209984731869
 09/19  06:00:00,1.08317643602,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.435180705942
 09/19  07:00:00,1.38401931265,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.493933042707
 09/19  08:00:00,1.30617134528,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.475172622105
 09/19  09:00:00,1.15308899416,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.42387368081
 09/19  10:00:00,1.09008922075,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.365055166444
 09/19  11:00:00,1.05271241842,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.313359955116
 09/19  12:00:00,0.997027599449,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.272869326173
 09/19  13:00:00,0.952338276544,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.249906506398
 09/19  14:00:00,0.919455294982,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.226220903946
 09/19  15:00:00,0.947929702686,0.0212736276606,0.0,0.0,0.00138692353109,0.000456932033429,0.00184385556452,0.000456932033429,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.229790567625
 09/19  16:00:00,1.08367842206,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.25876456021
 09/19  17:00:00,1.35009568887,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.322839853967
 09/19  18:00:00,1.56785932212,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.38269777074
 09/19  19:00:00,1.72379567644,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.393402982396
 09/19  20:00:00,1.9206303784,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.357873110479
 09/19  21:00:00,1.79821135802,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.315083562063
 09/19  22:00:00,1.44046706502,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.249767396949
 09/19  23:00:00,1.08542096555,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179630386077
 09/19  24:00:00,0.71597857356,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104071148823
 09/20  01:00:00,0.568180840879,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0693981790804
 09/20  02:00:00,0.507316929574,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.060643060449
 09/20  03:00:00,0.498855590972,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.063674696358
 09/20  04:00:00,0.524868811993,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0909396455033
 09/20  05:00:00,0.695071577491,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.212757179559
 09/20  06:00:00,1.08709955509,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.439103825016
 09/20  07:00:00,1.3881804729,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.498094202956
 09/20  08:00:00,1.31068331746,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.479684594287
 09/20  09:00:00,1.1571949518,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.427979638451
 09/20  10:00:00,1.09390371518,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.36886966088
 09/20  11:00:00,1.05614844844,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.316795985135
 09/20  12:00:00,1.0003103735,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.27615210022
 09/20  13:00:00,0.955537253351,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.253105483205
 09/20  14:00:00,0.922609131289,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.229374740253
 09/20  15:00:00,0.94916413269,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.232868853194
 09/20  16:00:00,1.08699406245,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.262080200597
 09/20  17:00:00,1.35339759469,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.32614175979
 09/20  18:00:00,1.5713045461,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.386142994721
 09/20  19:00:00,1.72724517405,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.396852480005
 09/20  20:00:00,1.92388526543,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.361127997506
 09/20  21:00:00,1.80127939255,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.318151596597
 09/20  22:00:00,1.44315009162,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.252450423547
 09/20  23:00:00,1.08772783715,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.181937257672
 09/20  24:00:00,0.717692261659,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.105784836922
 09/21  01:00:00,0.569986276449,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0712036146499
 09/21  02:00:00,0.509427355173,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0627534860484
 09/21  03:00:00,0.500824255849,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0656433612357
 09/21  04:00:00,0.527130144716,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0932009782269
 09/21  05:00:00,0.698104353068,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.215789955136
 09/21  06:00:00,1.09150873303,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.443513002952
 09/21  07:00:00,1.39315097105,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.503064701111
 09/21  08:00:00,1.31542395713,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.484425233953
 09/21  09:00:00,1.16161827782,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.432402964471
 09/21  10:00:00,1.09812237277,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.37308831847
 09/21  11:00:00,1.06040368964,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.321051226327
 09/21  12:00:00,1.00431073524,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.280152461964
 09/21  13:00:00,0.959514569297,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.257082799151
 09/21  14:00:00,0.926712155339,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.233477764303
 09/21  15:00:00,0.9533362412,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.237040961704
 09/21  16:00:00,1.09131733885,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.266403476998
 09/21  17:00:00,1.35781226375,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.330556428844
 09/21  18:00:00,1.57611829541,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.390956744025
 09/21  19:00:00,1.73202548993,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.401632795891
 09/21  20:00:00,1.92846506609,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.36570779817
 09/21  21:00:00,1.80568749148,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.322559695525
 09/21  22:00:00,1.44729514975,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.256595481675
 09/21  23:00:00,1.09156399292,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185773413451
 09/21  24:00:00,0.721426903102,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.109519478365
 09/22  01:00:00,0.573477419931,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0746947581325
 09/22  02:00:00,0.512556270367,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0658824012424
 09/22  03:00:00,0.503981024522,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0688001299079
 09/22  04:00:00,0.530648550514,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0967193840247
 09/22  05:00:00,0.702155896688,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.219841498757
 09/22  06:00:00,1.09654911281,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.448553382735
 09/22  07:00:00,1.39869117229,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.508604902348
 09/22  08:00:00,1.32054137799,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.489542654811
 09/22  09:00:00,1.16618842979,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.436973116435
 09/22  10:00:00,1.10181354812,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.376779493816
 09/22  11:00:00,1.0630731443,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.323720680995
 09/22  12:00:00,1.00623056157,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.282072288298
 09/22  13:00:00,0.960767452641,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.258335682495
 09/22  14:00:00,0.927017570066,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.23378317903
 09/22  15:00:00,0.953369293751,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.237074014255
 09/22  16:00:00,1.09126151248,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.266347650629
 09/22  17:00:00,1.3580285429,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.330772707993
 09/22  18:00:00,1.57647587152,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.391314320143
 09/22  19:00:00,1.73265174453,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.40225905049
 09/22  20:00:00,1.92927547355,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.366518205622
 09/22  21:00:00,1.80643266528,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.323304869325
 09/22  22:00:00,1.44803841234,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.257338744264
 09/22  23:00:00,1.09220124799,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.186410668518
 09/22  24:00:00,0.721716405837,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.109808981101
 09/23  01:00:00,0.581086309674,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0783566237998
 09/23  02:00:00,0.517944983322,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0686598757702
 09/23  03:00:00,0.508427103966,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0718808051799
 09/23  04:00:00,0.539555967792,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.102955645687
 09/23  05:00:00,0.723838245788,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.237427155257
 09/23  06:00:00,1.14740427862,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.488783036325
 09/23  07:00:00,1.46766480979,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.556417177935
 09/23  08:00:00,1.40220796656,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.538771942493
 09/23  09:00:00,1.25590171202,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.481655340203
 09/23  10:00:00,1.19049989372,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.414549610126
 09/23  11:00:00,1.14666781115,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.354826588324
 09/23  12:00:00,1.08088942162,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.308920642257
 09/23  13:00:00,1.02742753424,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.281407731574
 09/23  14:00:00,0.986923565482,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.25456360227
 09/23  15:00:00,1.01131656339,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.257962311041
 09/23  16:00:00,1.15296027033,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.292128489226
 09/23  17:00:00,1.42469993802,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.362092172904
 09/23  18:00:00,1.65205761534,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.432585748417
 09/23  19:00:00,1.81319499246,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.448557544225
 09/23  20:00:00,2.00799523859,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.410382600334
 09/23  21:00:00,1.87867685342,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.359942199994
 09/23  22:00:00,1.50499382941,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.286000949413
 09/23  23:00:00,1.12527852518,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.203953100372
 09/23  24:00:00,0.734166169615,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.115685061801
 09/24  01:00:00,0.580372854275,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0776431684008
 09/24  02:00:00,0.517166817064,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0678817095121
 09/24  03:00:00,0.507908421366,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0713621225799
 09/24  04:00:00,0.538765224464,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.102164902359
 09/24  05:00:00,0.723795580046,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.237384489514
 09/24  06:00:00,1.1487551881,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.4901339458
 09/24  07:00:00,1.46974642084,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.558498788979
 09/24  08:00:00,1.40402281316,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.540586789089
 09/24  09:00:00,1.25745321368,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.483206841863
 09/24  10:00:00,1.19202563311,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.416075349517
 09/24  11:00:00,1.14793760368,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.356096380851
 09/24  12:00:00,1.08194273671,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.309973957346
 09/24  13:00:00,1.0285948517,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.282575049035
 09/24  14:00:00,0.988297830105,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.255937866894
 09/24  15:00:00,1.01262342208,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.259269169729
 09/24  16:00:00,1.15430433414,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.293472553043
 09/24  17:00:00,1.42662260707,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.364014841954
 09/24  18:00:00,1.65428860861,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.434816741686
 09/24  19:00:00,1.81540687228,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.45076942404
 09/24  20:00:00,2.00968797703,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.41207533878
 09/24  21:00:00,1.8797931784,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.361058524977
 09/24  22:00:00,1.50543658266,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.286443702665
 09/24  23:00:00,1.1251638772,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.203838452386
 09/24  24:00:00,0.733362597371,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.114881489558
 09/25  01:00:00,0.571894938457,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0731122766584
 09/25  02:00:00,0.510854924539,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0641810554139
 09/25  03:00:00,0.502156052626,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.066975158012
 09/25  04:00:00,0.528985705543,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.095056539054
 09/25  05:00:00,0.702240282935,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.219925885004
 09/25  06:00:00,1.10017445778,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.452178727697
 09/25  07:00:00,1.40300397736,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.512917707421
 09/25  08:00:00,1.32478356044,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.493784837262
 09/25  09:00:00,1.16977413634,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.440558822993
 09/25  10:00:00,1.10418076449,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.379146710183
 09/25  11:00:00,1.06452697842,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.325174515115
 09/25  12:00:00,1.00698495164,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.282826678359
 09/25  13:00:00,0.960993988306,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.258562218159
 09/25  14:00:00,0.927407409705,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.234173018669
 09/25  15:00:00,0.953501537413,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.237206257918
 09/25  16:00:00,1.09206979664,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.267155934784
 09/25  17:00:00,1.35987740983,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.332621574928
 09/25  18:00:00,1.57936857183,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.39420702045
 09/25  19:00:00,1.73607162038,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.405678926339
 09/25  20:00:00,1.93217129485,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.369414026922
 09/25  21:00:00,1.80877149885,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.3256437029
 09/25  22:00:00,1.44864168811,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.257942020037
 09/25  23:00:00,1.09127583301,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185485253535
 09/25  24:00:00,0.719559717898,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.107652293161
 09/26  01:00:00,0.570946558695,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0721638968965
 09/26  02:00:00,0.510202406722,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0635285375971
 09/26  03:00:00,0.501623254955,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0664423603411
 09/26  04:00:00,0.528733657229,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0948044907391
 09/26  05:00:00,0.702734128674,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.220419730742
 09/26  06:00:00,1.10209978479,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.454104054713
 09/26  07:00:00,1.40541694124,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.515330671295
 09/26  08:00:00,1.32724538857,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.496246665397
 09/26  09:00:00,1.17216510771,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.442949794354
 09/26  10:00:00,1.1063373908,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.381303336501
 09/26  11:00:00,1.0663809412,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.327028477891
 09/26  12:00:00,1.00868454869,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.284526275416
 09/26  13:00:00,0.962391014738,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.259959244592
 09/26  14:00:00,0.92809693209,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.234862541054
 09/26  15:00:00,0.954731116372,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.238435836877
 09/26  16:00:00,1.09304510748,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.268131245622
 09/26  17:00:00,1.36089712778,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.333641292879
 09/26  18:00:00,1.58062905671,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.39546750533
 09/26  19:00:00,1.73705100279,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.406658308746
 09/26  20:00:00,1.93295699779,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.370199729866
 09/26  21:00:00,1.80925399716,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.326126201204
 09/26  22:00:00,1.44931322151,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.258613553436
 09/26  23:00:00,1.09166264946,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185872069989
 09/26  24:00:00,0.719383973257,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10747654852
 09/27  01:00:00,0.570876916804,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0720942550052
 09/27  02:00:00,0.509805950345,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0631320812196
 09/27  03:00:00,0.501410668509,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0662297738952
 09/27  04:00:00,0.528704957902,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0947757914128
 09/27  05:00:00,0.703559712422,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.221245314491
 09/27  06:00:00,1.10403799404,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.456042263962
 09/27  07:00:00,1.40775435866,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.51766808872
 09/27  08:00:00,1.32972955183,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.498730828655
 09/27  09:00:00,1.174463758,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.445248444652
 09/27  10:00:00,1.10830186725,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.383267812947
 09/27  11:00:00,1.06789071448,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.328538251177
 09/27  12:00:00,1.00988111579,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.285722842514
 09/27  13:00:00,0.963380638133,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.260948867986
 09/27  14:00:00,0.928901753362,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.235667362326
 09/27  15:00:00,0.955057057426,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.238761777931
 09/27  16:00:00,1.14854494161,0.0251629730363,0.0,0.0,0.0422756702123,0.0124815455953,0.0547572158076,0.0124815455953,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.268873863949
 09/27  17:00:00,1.5045316912,0.0305689907594,0.0,0.0,0.109234272974,0.0331603957329,0.142394668707,0.0331603957329,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.334881187588
 09/27  18:00:00,1.58236011283,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.397198561448
 09/27  19:00:00,1.73908456548,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.408691871441
 09/27  20:00:00,1.93988614162,0.0354349812073,0.0,0.0,0.00403480828987,0.0013611312382,0.00539593952807,0.0013611312382,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.371732934167
 09/27  21:00:00,1.81018350047,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.327055704514
 09/27  22:00:00,1.44988059066,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.259180922589
 09/27  23:00:00,1.09202967312,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.186239093644
 09/27  24:00:00,0.719591867816,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.107684443079
 09/28  01:00:00,0.57038499914,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0716023373409
 09/28  02:00:00,0.509161471875,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0624876027498
 09/28  03:00:00,0.50100479568,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0658239010663
 09/28  04:00:00,0.528430428702,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0945012622122
 09/28  05:00:00,0.70389620344,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.221581805508
 09/28  06:00:00,1.10566760064,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.457671870562
 09/28  07:00:00,1.40966005388,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.519573783935
 09/28  08:00:00,1.33125278728,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.500254064107
 09/28  09:00:00,1.17532754029,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.446112226937
 09/28  10:00:00,1.10845939664,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.383425342335
 09/28  11:00:00,1.06783998082,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.328487517509
 09/28  12:00:00,1.00954466246,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.285386389179
 09/28  13:00:00,1.00596893518,0.0190790487337,0.0,0.0,0.0334697712009,0.00939089156701,0.0428606627679,0.00939089156701,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.260676502263
 09/28  14:00:00,1.18233849064,0.0201533583131,0.0,0.0,0.198921283414,0.0542731124293,0.253194395843,0.0542731124293,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.235909703761
 09/28  15:00:00,1.36246832573,0.0212736276606,0.0,0.0,0.319437605125,0.0871051870913,0.406542792217,0.0871051870913,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23963025402
 09/28  16:00:00,1.5734927301,0.0251629730363,0.0,0.0,0.373889992539,0.104613394337,0.478503386877,0.104613394337,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.270075481369
 09/28  17:00:00,1.94503633498,0.0305689907594,0.0,0.0,0.451815149521,0.129416827527,0.581231977048,0.129416827527,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.336548523028
 09/28  18:00:00,2.07794652676,0.0331886975413,0.0,0.0,0.379065795066,0.114575867694,0.493641662759,0.114575867694,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.39914331262
 09/28  19:00:00,2.13984798146,0.0342572621497,0.0,0.0,0.303513900862,0.0956130376039,0.399126938466,0.0956130376039,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.41032834895
 09/28  20:00:00,2.28120459052,0.0354349812073,0.0,0.0,0.261913914054,0.083240935957,0.345154850011,0.083240935957,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.373292472584
 09/28  21:00:00,2.07963197553,0.0346077053815,0.0,0.0,0.202495980816,0.0654753051751,0.267971285991,0.0654753051751,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.32853289359
 09/28  22:00:00,1.61649783116,0.0299485338901,0.0,0.0,0.124930324505,0.0410368697574,0.165967194262,0.0410368697574,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.259830968823
 09/28  23:00:00,1.1694503333,0.0260247186883,0.0,0.0,0.0583575228771,0.0193301901514,0.0776877130285,0.0193301901514,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185972040802
 09/28  24:00:00,0.722462916141,0.0215264063852,0.0,0.0,0.00315843490852,0.00104712887381,0.00420556378233,0.00104712887381,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106349927622
 09/29  01:00:00,0.568722972446,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0699403106474
 09/29  02:00:00,0.507412269557,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0607384004321
 09/29  03:00:00,0.498880195399,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0636993007852
 09/29  04:00:00,0.526769664341,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0928404978516
 09/29  05:00:00,0.70300941596,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.220695018028
 09/29  06:00:00,1.10610654414,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.458110814057
 09/29  07:00:00,1.41035110268,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.52026483274
 09/29  08:00:00,1.3317115081,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.50071278492
 09/29  09:00:00,1.17571450828,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.446499194928
 09/29  10:00:00,1.10914833502,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.384114280718
 09/29  11:00:00,1.06847961906,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.329127155755
 09/29  12:00:00,1.01060797632,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.286449703039
 09/29  13:00:00,1.13022262218,0.0190790487337,0.0,0.0,0.128017420114,0.0378166758105,0.165834095925,0.0378166758105,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.261956756105
 09/29  14:00:00,1.39007976274,0.0201533583131,0.0,0.0,0.360610919118,0.0991593810832,0.459770300201,0.0991593810832,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.237075071508
 09/29  15:00:00,1.59043988169,0.0212736276606,0.0,0.0,0.499391092249,0.13394490288,0.633335995129,0.13394490288,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.240808607065
 09/29  16:00:00,1.81076119787,0.0251629730363,0.0,0.0,0.56045971224,0.15396713376,0.714426846,0.15396713376,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.271420490013
 09/29  17:00:00,2.16604150249,0.0305689907594,0.0,0.0,0.624832343705,0.175717381564,0.800549725269,0.175717381564,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.338235942317
 09/29  18:00:00,2.28302097182,0.0331886975413,0.0,0.0,0.539615599095,0.157110098776,0.696725697871,0.157110098776,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.401133722569
 09/29  19:00:00,2.35733074134,0.0342572621497,0.0,0.0,0.473657320899,0.140922611063,0.614579931962,0.140922611063,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.41235811533
 09/29  20:00:00,2.34129075994,0.0354349812073,0.0,0.0,0.308677242737,0.0947154323566,0.403392675093,0.0947154323566,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.375140816917
 09/29  21:00:00,2.07054600717,0.0346077053815,0.0,0.0,0.19646615654,0.0607950264801,0.257261183021,0.0607950264801,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.330157028198
 09/29  22:00:00,1.60787822865,0.0299485338901,0.0,0.0,0.119219418931,0.0368878625817,0.156107281513,0.0368878625817,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.26107127906
 09/29  23:00:00,1.09263639792,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.186845818449
 09/29  24:00:00,0.718829717488,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106922292751
 09/30  01:00:00,0.618424429961,0.0198201499944,0.0,0.0,0.031673165727,0.00997604919909,0.041649214926,0.00997604919909,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0740455291614
 09/30  02:00:00,0.594546005368,0.0195903511539,0.0,0.0,0.0625144404316,0.0195289330069,0.0820433734385,0.0195289330069,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0632175243774
 09/30  03:00:00,0.538128751178,0.0193145925452,0.0,0.0,0.0269539682383,0.00841785661433,0.0353718248526,0.00841785661433,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0662106275392
 09/30  04:00:00,0.554546579569,0.0185849812266,0.0,0.0,0.0152461194764,0.00476061473154,0.0200067342079,0.00476061473154,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0979395232558
 09/30  05:00:00,0.764593795366,0.0207393453564,0.0,0.0,0.0311485315944,0.00962998511979,0.0407785167142,0.00962998511979,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.23740418812
 09/30  06:00:00,1.21796115666,0.0239622740947,0.0,0.0,0.0465691886075,0.0146492661586,0.0612184547661,0.0146492661586,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.498121459596
 09/30  07:00:00,1.54856269179,0.025461711529,0.0,0.0,0.0518463717658,0.0168090053511,0.068655377117,0.0168090053511,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.56865968281
 09/30  08:00:00,1.48364182024,0.0215264063852,0.0,0.0,0.0527938629848,0.0166044532628,0.0693983162475,0.0166044532628,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.550807479923
 09/30  09:00:00,1.43871016283,0.01832071256,0.0,0.0,0.132830489994,0.039469238703,0.172299728697,0.039469238703,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.492164062318
 09/30  10:00:00,1.55167571225,0.018751585386,0.0,0.0,0.274005740751,0.0787393303388,0.352745071089,0.0787393303388,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.422980357572
 09/30  11:00:00,1.71833103709,0.018757330357,0.0,0.0,0.443282726096,0.121627657635,0.564910383732,0.121627657635,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.36157943053
 09/30  12:00:00,1.81458413324,0.0184413569513,0.0,0.0,0.572888021292,0.155130239377,0.728018260669,0.155130239377,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.314597093199
 09/30  13:00:00,1.73750611641,0.0190790487337,0.0,0.0,0.551610880382,0.15326266255,0.704873542932,0.15326266255,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.286612770817
 09/30  14:00:00,1.51913830368,0.0201533583131,0.0,0.0,0.40478661066,0.122575814976,0.527362425636,0.122575814976,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.259415914831
 09/30  15:00:00,1.61231443262,0.0212736276606,0.0,0.0,0.460637975829,0.135167092805,0.595805068634,0.135167092805,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.263155111639
 09/30  16:00:00,1.77934700418,0.0251629730363,0.0,0.0,0.478960986412,0.140568449362,0.619529435773,0.140568449362,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.298985787304
 09/30  17:00:00,2.07657269512,0.0305689907594,0.0,0.0,0.495121460692,0.146973050802,0.642094511494,0.146973050802,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.371870418508
 09/30  18:00:00,2.13490939406,0.0331886975413,0.0,0.0,0.356050816087,0.114321704569,0.470372520656,0.114321704569,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.445065006481
 09/30  19:00:00,2.23254654856,0.0342572621497,0.0,0.0,0.307595374744,0.0987887966606,0.406384171404,0.0987887966606,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.461524928915
 09/30  20:00:00,2.33824612448,0.0354349812073,0.0,0.0,0.240194012162,0.0787094296584,0.31890344182,0.0787094296584,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.421730044409
 09/30  21:00:00,2.09126999898,0.0346077053815,0.0,0.0,0.152995383435,0.0504449569035,0.203440340338,0.0504449569035,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.369095005217
 09/30  22:00:00,1.61162721581,0.0299485338901,0.0,0.0,0.0758463509399,0.0250229012122,0.100869252152,0.0250229012122,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.291765083657
 09/30  23:00:00,1.1345857164,0.0260247186883,0.0,0.0,0.00539760829649,0.00178237875336,0.00717998704985,0.00178237875336,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.20608030454
 09/30  24:00:00,0.732754080404,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.11427297259
 10/01  01:00:00,0.602190075177,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0743203165399
 10/01  02:00:00,0.536736038881,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0643679924965
 10/01  03:00:00,0.527133916237,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0676603298255
 10/01  04:00:00,0.559366535738,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.0998274686703
 10/01  05:00:00,0.754732489822,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.240265829001
 10/01  06:00:00,1.21719852176,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.50251445419
 10/01  07:00:00,1.59238789011,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.573631968504
 10/01  08:00:00,1.5311457603,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.55555805546
 10/01  09:00:00,1.33671640241,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.496372653771
 10/01  10:00:00,1.26267477123,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.42640890051
 10/01  11:00:00,1.21804250272,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.363983520075
 10/01  12:00:00,1.2496021733,0.0202875670398,0.0,0.0,0.0754968070119,0.0226413578689,0.0981381648807,0.0226413578689,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.316272452653
 10/01  13:00:00,1.35759259445,0.0209890997318,0.0,0.0,0.202651496987,0.0595113462263,0.262162843214,0.0595113462263,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.288102392851
 10/01  14:00:00,1.50541828426,0.0221709611139,0.0,0.0,0.347778115464,0.102112207003,0.449890322467,0.102112207003,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.260745377083
 10/01  15:00:00,1.70701530881,0.0234033834107,0.0,0.0,0.478145819038,0.137358670976,0.615504490014,0.137358670976,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.264496537737
 10/01  16:00:00,1.95708694037,0.0276821008206,0.0,0.0,0.531782915657,0.154616016444,0.686398932101,0.154616016444,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.300524175913
 10/01  17:00:00,2.36217491584,0.033629328417,0.0,0.0,0.570845736489,0.169529381726,0.740375118214,0.169529381726,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.373788432052
 10/01  18:00:00,2.55983241585,0.0365113005573,0.0,0.0,0.47439964529,0.150446712242,0.624846357532,0.150446712242,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.447345724113
 10/01  19:00:00,2.60404034029,0.037686841825,0.0,0.0,0.357768926149,0.118168039999,0.475936966147,0.118168039999,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.463872359973
 10/01  20:00:00,2.50611184738,0.0389824652652,0.0,0.0,0.272019207906,0.0899591959652,0.361978403871,0.0899591959652,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.423880674218
