Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/01  21:00:00,2.14819243017,0.0380723687999,0.0,0.0,0.164997222851,0.0546285764079,0.219625799259,0.0546285764079,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.370977094864
 10/01  22:00:00,1.64105528068,0.032946756068,0.0,0.0,0.0715007518409,0.0237034776892,0.0952042295301,0.0237034776892,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.29320587876
 10/01  23:00:00,1.15612751415,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.207159278373
 10/01  24:00:00,0.756331468328,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.114818883457
 10/02  01:00:00,0.59512252677,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0711997922087
 10/02  02:00:00,0.531586606796,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0618297988384
 10/02  03:00:00,0.523295018574,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0651868363352
 10/02  04:00:00,0.551409131038,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0945412195857
 10/02  05:00:00,0.734712172978,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.224342204757
 10/02  06:00:00,1.16976219785,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.465703642501
 10/02  07:00:00,1.52708823607,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.52949367638
 10/02  08:00:00,1.45294549479,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.509795090846
 10/02  09:00:00,1.25003120792,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.454718517747
 10/02  10:00:00,1.17607077375,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.390721132321
 10/02  11:00:00,1.13620649936,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.334636276235
 10/02  12:00:00,1.07835912895,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.290978079274
 10/02  13:00:00,1.06946808905,0.0209890997318,0.0,0.0,0.0305562389187,0.00911001334001,0.0396662522587,0.00911001334001,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.26606251092
 10/02  14:00:00,1.10055965739,0.0221709611139,0.0,0.0,0.0799413707059,0.0243052317751,0.104246602481,0.0243052317751,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.240656042375
 10/02  15:00:00,1.09028990806,0.0234033834107,0.0,0.0,0.0426931170807,0.0132236016021,0.0559167186828,0.0132236016021,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.244417881174
 10/02  16:00:00,1.20986244633,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.275616533221
 10/02  17:00:00,1.67226237935,0.033629328417,0.0,0.0,0.0878259551654,0.0283553605091,0.116181315675,0.0283553605091,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.343421628318
 10/02  18:00:00,2.0530440443,0.0365113005573,0.0,0.0,0.144610847274,0.0478705842456,0.192481431519,0.0478705842456,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.407232594117
 10/02  19:00:00,2.24310216145,0.037686841825,0.0,0.0,0.146157927089,0.048380686455,0.194538613544,0.048380686455,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.41857728793
 10/02  20:00:00,2.2512428123,0.0389824652652,0.0,0.0,0.139013012572,0.0460271071678,0.18504011974,0.0460271071678,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.380805293591
 10/02  21:00:00,2.00604498742,0.0380723687999,0.0,0.0,0.111871592994,0.0370549229758,0.14892651597,0.0370549229758,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.335135792868
 10/02  22:00:00,1.56840957867,0.032946756068,0.0,0.0,0.0594752897001,0.0197091916261,0.0791844813262,0.0197091916261,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.264873136885
 10/02  23:00:00,1.14194865524,0.028630117972,0.0,0.0,0.014422454459,0.00478226961937,0.0192047240783,0.00478226961937,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.189310540721
 10/02  24:00:00,0.74311598061,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.108177078816
 10/03  01:00:00,0.595145611785,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0712228772237
 10/03  02:00:00,0.531687933307,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0619311253498
 10/03  03:00:00,0.52329486227,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0651866800311
 10/03  04:00:00,0.551442524917,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0945746134646
 10/03  05:00:00,0.735417637284,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225047669062
 10/03  06:00:00,1.17195251372,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.467893958371
 10/03  07:00:00,1.52959502261,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.532000462923
 10/03  08:00:00,1.45549684218,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.512346438231
 10/03  09:00:00,1.25239733689,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.45708464672
 10/03  10:00:00,1.1785978752,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.393248233764
 10/03  11:00:00,1.1385183445,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.336948121374
 10/03  12:00:00,1.08019965032,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.292818600642
 10/03  13:00:00,1.04237160878,0.0209890997318,0.0,0.0,0.00850727369194,0.00270884403888,0.0112161177308,0.00270884403888,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.267416165177
 10/03  14:00:00,1.11606489579,0.0221709611139,0.0,0.0,0.0902951788497,0.0282531673412,0.118548346191,0.0282531673412,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.241859537068
 10/03  15:00:00,1.2428933503,0.0234033834107,0.0,0.0,0.157903457373,0.0493885286552,0.207291986028,0.0493885286552,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.245646056071
 10/03  16:00:00,1.49166957925,0.0276821008206,0.0,0.0,0.213667051889,0.066815282767,0.280482334656,0.066815282767,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.276941331482
 10/03  17:00:00,1.86996956344,0.033629328417,0.0,0.0,0.237782921528,0.0743645176905,0.312147439219,0.0743645176905,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.345162688861
 10/03  18:00:00,2.18872243332,0.0365113005573,0.0,0.0,0.246062549387,0.0800225421667,0.326085091554,0.0800225421667,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.409307323101
 10/03  19:00:00,2.26189610495,0.037686841825,0.0,0.0,0.158606019145,0.0526111338565,0.211217153002,0.0526111338565,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.420692691977
 10/03  20:00:00,2.1674797759,0.0389824652652,0.0,0.0,0.0745763954447,0.0247743877785,0.0993507832231,0.0247743877785,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.382731593714
 10/03  21:00:00,1.87433700426,0.0380723687999,0.0,0.0,0.0116489878562,0.00387703028158,0.0155260181378,0.00387703028158,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.336828307544
 10/03  22:00:00,1.49080709527,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.266455134805
 10/03  23:00:00,1.1244463847,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.191012994261
 10/03  24:00:00,0.744526035814,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.10958713402
 10/04  01:00:00,0.596657359113,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0727346245512
 10/04  02:00:00,0.533073560052,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0633167520943
 10/04  03:00:00,0.524514897511,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.066406715272
 10/04  04:00:00,0.553205170455,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0963372590025
 10/04  05:00:00,0.74023317177,0.102382685638,0.0,0.0795670728607,0.0,0.00224150548276,0.00224150548276,0.00224150548276,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227621698066
 10/04  06:00:00,1.19361447004,0.681647639795,0.0,0.655286442872,0.0,0.0179610188699,0.0179610188699,0.0179610188699,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.471594895817
 10/04  07:00:00,1.54275235782,0.378192309828,0.0,0.350181563061,0.0,0.00926215601348,0.00926215601348,0.00926215601348,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.535895642122
 10/04  08:00:00,1.45937863277,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.516228228822
 10/04  09:00:00,1.25584143205,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.460528741881
 10/04  10:00:00,1.18134983841,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.396000196976
 10/04  11:00:00,1.14106737143,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.339497148309
 10/04  12:00:00,1.08237201164,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.294990961968
 10/04  13:00:00,1.032819603,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.26908027713
 10/04  14:00:00,1.07771298464,0.0221709611139,0.0,0.0,0.0605831391511,0.0183872883588,0.0789704275099,0.0183872883588,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.243085544599
 10/04  15:00:00,1.21552529601,0.0234033834107,0.0,0.0,0.137147626111,0.0415371835367,0.178684809648,0.0415371835367,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.246885178155
 10/04  16:00:00,1.46784274867,0.0276821008206,0.0,0.0,0.195431035086,0.0598106777289,0.255241712815,0.0598106777289,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.278355122745
 10/04  17:00:00,1.71276089766,0.033629328417,0.0,0.0,0.116725218382,0.0364393317859,0.153164550168,0.0364393317859,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.346936912133
 10/04  18:00:00,1.9026495907,0.0365113005573,0.0,0.0,0.0283562149131,0.00939697739964,0.0377531923128,0.00939697739964,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.411566379717
 10/04  19:00:00,2.05294466156,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.422958401583
 10/04  20:00:00,2.07043293528,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.385035536317
 10/04  21:00:00,1.86123701877,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.339254340194
 10/04  22:00:00,1.49290298546,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.268551024999
 10/04  23:00:00,1.12550793442,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.192074543988
 10/04  24:00:00,0.744948150167,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.110009248373
 10/05  01:00:00,0.596609981086,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0726872465242
 10/05  02:00:00,0.533116751263,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0633599433052
 10/05  03:00:00,0.524553361821,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0664451795814
 10/05  04:00:00,0.553159054378,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0962911429258
 10/05  05:00:00,0.738708365222,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.228338397001
 10/05  06:00:00,1.1777308587,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.473672303345
 10/05  07:00:00,1.53598092202,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.538386362333
 10/05  08:00:00,1.46180479861,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.518654394662
 10/05  09:00:00,1.25835235587,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.463039665698
 10/05  10:00:00,1.18417507851,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.398825437077
 10/05  11:00:00,1.14338496967,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.34181474655
 10/05  12:00:00,1.08446740398,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.297086354308
 10/05  13:00:00,1.03513595925,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.271396633384
 10/05  14:00:00,1.0007372765,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.245080263965
 10/05  15:00:00,1.03874362892,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.248788320719
 10/05  16:00:00,1.21441648432,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.280170571205
 10/05  17:00:00,1.56190961131,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.349250175949
 10/05  18:00:00,1.87068568049,0.0365113005573,0.0,0.0,0.00267379342821,0.000898164280199,0.00357195770841,0.000898164280199,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.41378370411
 10/05  19:00:00,2.0550021275,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.425015867529
 10/05  20:00:00,2.07213020332,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.386732804359
 10/05  21:00:00,1.86247368116,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.340491002585
 10/05  22:00:00,1.49361899089,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.269267030429
 10/05  23:00:00,1.12632035664,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.192886966203
 10/05  24:00:00,0.745507277628,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.110568375834
 10/06  01:00:00,0.596960598465,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0730378639029
 10/06  02:00:00,0.533793377109,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0640365691513
 10/06  03:00:00,0.525026535927,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0669183536875
 10/06  04:00:00,0.553817665342,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.09694975389
 10/06  05:00:00,0.739799566987,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.229429598766
 10/06  06:00:00,1.18015135303,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.476092797674
 10/06  07:00:00,1.53883789653,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.541243336845
 10/06  08:00:00,1.46481396476,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.521663560817
 10/06  09:00:00,1.26363179013,0.102406136002,0.0,0.0822512913638,0.0,0.00248294803156,0.00248294803156,0.00248294803156,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.465836151922
 10/06  10:00:00,1.21142167638,0.902806377954,0.0,0.88217752474,0.0,0.0249088403063,0.0249088403063,0.0249088403063,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.401163194642
 10/06  11:00:00,1.15351503502,0.300187235095,0.0,0.279552061766,0.0,0.00755650368902,0.00755650368902,0.00755650368902,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.344388308204
 10/06  12:00:00,1.09332519584,0.238775898982,0.0,0.218488331942,0.0,0.00582101640497,0.00582101640497,0.00582101640497,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.300123129757
 10/06  13:00:00,1.04588639031,0.300106652155,0.0,0.279117552423,0.0,0.00739381831,0.00739381831,0.00739381831,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.274753246129
 10/06  14:00:00,1.00698643895,0.117037932273,0.0,0.0948669711595,0.0,0.0024950322849,0.0024950322849,0.0024950322849,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.24883439413
 10/06  15:00:00,1.04261485082,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.252659542612
 10/06  16:00:00,1.21872400824,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.284478095129
 10/06  17:00:00,1.56913144092,0.137786556409,0.0,0.104157227992,0.0,0.00272838150456,0.00272838150456,0.00272838150456,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.353743624059
 10/06  18:00:00,1.87198934689,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.418659328222
 10/06  19:00:00,2.05971020474,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.429723944769
 10/06  20:00:00,2.07653385294,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.391136453976
 10/06  21:00:00,1.86655061253,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.344567933955
 10/06  22:00:00,1.49720641285,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.27285445239
 10/06  23:00:00,1.12914263094,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.195709240505
 10/06  24:00:00,0.752527876045,0.208958484297,0.0,0.185277015855,0.0,0.0048492223642,0.0048492223642,0.0048492223642,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112739751887
 10/07  01:00:00,0.619698931098,0.53344220276,0.0,0.511637808278,0.0,0.0133776328806,0.0133776328806,0.0133776328806,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0784515395808
 10/07  02:00:00,0.564889851796,0.977788619505,0.0,0.956237029597,0.0,0.0249079031179,0.0249079031179,0.0249079031179,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0676139022937
 10/07  03:00:00,0.562432875229,1.26687622312,0.0,1.2456279987,0.0,0.032221421907,0.032221421907,0.032221421907,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0707378669107
 10/07  04:00:00,0.602324365278,1.53680918694,0.0,1.51636361704,0.0,0.0389999928937,0.0389999928937,0.0389999928937,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.103785305316
 10/07  05:00:00,0.804724751984,1.64465290483,0.0,1.62183729205,0.0,0.0415211870499,0.0415211870499,0.0415211870499,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.248736904112
 10/07  06:00:00,1.28898093339,2.15792089173,0.0,2.13155969481,0.0,0.054483442664,0.054483442664,0.054483442664,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.519813423157
 10/07  07:00:00,1.66713058574,2.1703374165,0.0,2.14232666973,0.0,0.054798846245,0.054798846245,0.054798846245,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.593575817894
 10/07  08:00:00,1.59083726858,1.60991373625,0.0,1.58623226781,0.0,0.039914584753,0.039914584753,0.039914584753,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.575334978984
 10/07  09:00:00,1.38159189108,1.08106240177,0.0,1.06090755713,0.0,0.026630580985,0.026630580985,0.026630580985,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.514617561458
 10/07  10:00:00,1.30262981573,0.952575373636,0.0,0.931946520422,0.0,0.0236176283322,0.0236176283322,0.0236176283322,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.442746316674
 10/07  11:00:00,1.23285770604,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.378798723401
 10/07  12:00:00,1.16453642855,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.329344872786
 10/07  13:00:00,1.10686817353,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.299540815143
 10/07  14:00:00,1.06546352459,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.270680939884
 10/07  15:00:00,1.10123048151,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.274216200453
 10/07  16:00:00,1.28136526845,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.311201436087
 10/07  17:00:00,1.63458132384,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.38656995826
 10/07  18:00:00,1.94978820771,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.462147873507
 10/07  19:00:00,2.14335638088,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.479125366715
 10/07  20:00:00,2.15862310231,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.438370333019
 10/07  21:00:00,1.94188665907,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.384297123022
 10/07  22:00:00,1.55691115568,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.304265983289
 10/07  23:00:00,1.16439322103,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.215424985257
 10/07  24:00:00,0.765099462161,0.152400084744,0.0,0.128718616302,0.0,0.0032329531113,0.0032329531113,0.0032329531113,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120353924179
 10/08  01:00:00,0.62503312329,0.744839896931,0.0,0.723035502449,0.0,0.018468853253,0.018468853253,0.018468853253,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0786945114002
 10/08  02:00:00,0.570077934827,1.18736220589,0.0,1.16581061598,0.0,0.029928228398,0.029928228398,0.029928228398,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.067781660044
 10/08  03:00:00,0.569422745564,1.54042568086,0.0,1.51917745644,0.0,0.0390244065603,0.0390244065603,0.0390244065603,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0709247525928
 10/08  04:00:00,0.609803922398,1.82192811761,0.0,1.80148254772,0.0,0.0460977440134,0.0460977440134,0.0460977440134,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.104167111317
 10/08  05:00:00,0.815174526048,2.01471682292,0.0,1.99190121015,0.0,0.0507777337471,0.0507777337471,0.0507777337471,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.24993013148
 10/08  06:00:00,1.28732811491,1.99850761693,0.0,1.97214642,0.0,0.0501053533276,0.0501053533276,0.0501053533276,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.522538694015
 10/08  07:00:00,1.66222505922,1.87699842196,0.0,1.8489876752,0.0,0.0466912527677,0.0466912527677,0.0466912527677,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.596777884851
 10/08  08:00:00,1.5932187778,1.58071664359,0.0,1.55703517515,0.0,0.0391515005501,0.0391515005501,0.0391515005501,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.578479572412
 10/08  09:00:00,1.37600344685,0.751504863221,0.0,0.731350018582,0.0,0.0182042410417,0.0182042410417,0.0182042410417,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.517455457169
 10/08  10:00:00,1.28500922008,0.165003629453,0.0,0.144374776239,0.0,0.00356243918847,0.00356243918847,0.00356243918847,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.445180910171
 10/08  11:00:00,1.23440448879,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.380345506145
 10/08  12:00:00,1.16553282421,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.330341268442
 10/08  13:00:00,1.1074500649,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.300122706511
 10/08  14:00:00,1.06565557456,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.270872989853
 10/08  15:00:00,1.10162695916,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.274612678099
 10/08  16:00:00,1.32454589547,0.0276821008206,0.0,0.0,0.0323465524948,0.01027737614,0.0426239286347,0.01027737614,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.311758134476
 10/08  17:00:00,1.72359706025,0.033629328417,0.0,0.0,0.0664555211563,0.0213915602805,0.0878470814368,0.0213915602805,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.387738613235
 10/08  18:00:00,2.05900480579,0.0365113005573,0.0,0.0,0.0803293839375,0.0271085219216,0.107437905859,0.0271085219216,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.46392656572
 10/08  19:00:00,2.21381783859,0.037686841825,0.0,0.0,0.0511758918235,0.0174718310093,0.0686477228328,0.0174718310093,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.480939101595
 10/08  20:00:00,2.18146865712,0.0389824652652,0.0,0.0,0.0161747064363,0.00552407097857,0.0216987774149,0.00552407097857,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.43951711041
 10/08  21:00:00,1.94245256666,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.38486303061
 10/08  22:00:00,1.55677523387,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.304130061486
 10/08  23:00:00,1.16350497812,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.21453674235
 10/08  24:00:00,0.760357623389,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.118845038518
 10/09  01:00:00,0.597744895663,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0738221611012
 10/09  02:00:00,0.533969635568,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0642128276107
 10/09  03:00:00,0.525346537868,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0672383556289
 10/09  04:00:00,0.554836891974,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0979689805217
 10/09  05:00:00,0.743090824498,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.232720856277
 10/09  06:00:00,1.18799061757,0.0353227470474,0.0,0.00896155012439,0.0,0.000258138073391,0.000258138073391,0.000258138073391,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.483673924147
 10/09  07:00:00,1.54785580797,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.550261248288
 10/09  08:00:00,1.47321448807,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.530064084127
 10/09  09:00:00,1.26827614294,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.472963452769
 10/09  10:00:00,1.19223335286,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.406883711428
 10/09  11:00:00,1.15007456595,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.348504342831
 10/09  12:00:00,1.09025611024,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.302875060564
 10/09  13:00:00,1.04034680529,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.276607479419
 10/09  14:00:00,1.0442206331,0.0221709611139,0.0,0.0,0.0297552343072,0.00931876002338,0.0390739943306,0.00931876002338,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.249489626234
 10/09  15:00:00,1.1323572261,0.0234033834107,0.0,0.0,0.0678971758748,0.0212277413417,0.0891249172165,0.0212277413417,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.253277000683
 10/09  16:00:00,1.3390152929,0.0276821008206,0.0,0.0,0.0906090656931,0.0285480383636,0.119157104057,0.0285480383636,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.285612275734
 10/09  17:00:00,1.62008134401,0.033629328417,0.0,0.0,0.0389007381312,0.0124783486968,0.051379086828,0.0124783486968,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.35604282182
 10/09  18:00:00,1.91577009443,0.0365113005573,0.0,0.0,0.0301990375546,0.0100234442086,0.0402224817632,0.0100234442086,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.422217594001
 10/09  19:00:00,2.06423153749,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.434245277522
 10/09  20:00:00,2.08074487323,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.395347474263
 10/09  21:00:00,1.87029315573,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.348310477151
 10/09  22:00:00,1.49962990142,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.275277940957
 10/09  23:00:00,1.13028717792,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.196853787487
 10/09  24:00:00,0.747500812933,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112561911138
 10/10  01:00:00,0.59813724836,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0742145137987
 10/10  02:00:00,0.534184250829,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0644274428718
 10/10  03:00:00,0.525721774729,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0676135924897
 10/10  04:00:00,0.55514611288,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0982782014272
 10/10  05:00:00,0.744270227035,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.233900258813
 10/10  06:00:00,1.19025204258,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.486193487229
 10/10  07:00:00,1.55048836117,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.552893801487
 10/10  08:00:00,1.47591794195,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.532767538004
 10/10  09:00:00,1.27079910099,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.475486410814
 10/10  10:00:00,1.19441980673,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.409070165292
 10/10  11:00:00,1.1518702398,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.35030001668
 10/10  12:00:00,1.0915988509,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.30421780122
 10/10  13:00:00,1.05201088915,0.0209890997318,0.0,0.0,0.00829171575807,0.00258509064475,0.0108768064028,0.00258509064475,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.277394756873
 10/10  14:00:00,1.13016102218,0.0221709611139,0.0,0.0,0.0949464276845,0.0288952801831,0.123841707868,0.0288952801831,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.25066230178
 10/10  15:00:00,1.26092394038,0.0234033834107,0.0,0.0,0.165967003661,0.0504554113001,0.216422414961,0.0504554113001,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.254546217211
 10/10  16:00:00,1.4803707936,0.0276821008206,0.0,0.0,0.197641470822,0.0613855412116,0.259027012034,0.0613855412116,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.287097868452
 10/10  17:00:00,1.82895965077,0.033629328417,0.0,0.0,0.19587751386,0.0625158911749,0.258393405035,0.0625158911749,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.357906810377
 10/10  18:00:00,2.12168636244,0.0365113005573,0.0,0.0,0.18280013059,0.0612112420169,0.244011372607,0.0612112420169,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.424344971166
 10/10  19:00:00,2.23984807847,0.037686841825,0.0,0.0,0.13003208298,0.0438027528554,0.173834835835,0.0438027528554,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.436026982663
 10/10  20:00:00,2.18613235808,0.0389824652652,0.0,0.0,0.0778030042955,0.0262342427932,0.104037247089,0.0262342427932,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.396697712023
 10/10  21:00:00,1.89039367567,0.0380723687999,0.0,0.0,0.014432842058,0.00487541964142,0.0193082616994,0.00487541964142,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.349102735396
 10/10  22:00:00,1.50021262249,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.275860662027
 10/10  23:00:00,1.13044774382,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.197014353379
 10/10  24:00:00,0.747655072312,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112716170518
 10/11  01:00:00,0.598015831649,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0740930970871
 10/11  02:00:00,0.534263679172,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0645068712143
 10/11  03:00:00,0.525839730194,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0677315479544
 10/11  04:00:00,0.55554131349,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0986734020378
 10/11  05:00:00,0.74827352048,0.115325091354,0.0,0.092509478577,0.0,0.00263708531866,0.00263708531866,0.00263708531866,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.23526646694
 10/11  06:00:00,1.20797547461,0.562952027332,0.0,0.536590830409,0.0,0.0149227432959,0.0149227432959,0.0149227432959,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.488994175966
 10/11  07:00:00,1.56495243643,0.444426053499,0.0,0.416415306733,0.0,0.0111403881965,0.0111403881965,0.0111403881965,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.556217488543
 10/11  08:00:00,1.48333768795,0.18348767653,0.0,0.159806208088,0.0,0.00416530334388,0.00416530334388,0.00416530334388,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.536021980656
 10/11  09:00:00,1.27395377188,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.478641081704
 10/11  10:00:00,1.19673907771,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.411389436272
 10/11  11:00:00,1.1536495805,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.352079357378
 10/11  12:00:00,1.09296238486,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.305581335181
 10/11  13:00:00,1.10160478875,0.0209890997318,0.0,0.0,0.0460552036058,0.0131145434503,0.0591697470561,0.0131145434503,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.278695715822
 10/11  14:00:00,1.28217390439,0.0221709611139,0.0,0.0,0.215081418,0.0594766574042,0.274558075404,0.0594766574042,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.251958816457
 10/11  15:00:00,1.4836670995,0.0234033834107,0.0,0.0,0.343144259976,0.0947104993147,0.437854759291,0.0947104993147,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.255857032002
 10/11  16:00:00,1.77723484745,0.0276821008206,0.0,0.0,0.434540048084,0.119854926125,0.554394974209,0.119854926125,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.288593960127
 10/11  17:00:00,2.1630687559,0.033629328417,0.0,0.0,0.456916332088,0.133709156661,0.590625488749,0.133709156661,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.359783831787
 10/11  18:00:00,2.2510306946,0.0365113005573,0.0,0.0,0.282366289158,0.0887748405598,0.371141129718,0.0887748405598,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.426559546216
 10/11  19:00:00,2.19435178616,0.037686841825,0.0,0.0,0.0948190691223,0.0312615944064,0.126080663529,0.0312615944064,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.438284862658
 10/11  20:00:00,2.09405383039,0.0389824652652,0.0,0.0,0.00739833079164,0.00246962412603,0.00986795491767,0.00246962412603,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.398788476508
 10/11  21:00:00,1.87309299146,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.351110312881
 10/11  22:00:00,1.50170751698,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.27735555652
 10/11  23:00:00,1.13171567218,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198282281741
 10/11  24:00:00,0.748220821968,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.113281920174
 10/12  01:00:00,0.598032811925,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0741100773635
 10/12  02:00:00,0.533548306535,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0637914985773
 10/12  03:00:00,0.525142518306,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0670343360667
 10/12  04:00:00,0.55512412512,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0982562136675
 10/12  05:00:00,0.745816564443,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.235446596221
 10/12  06:00:00,1.19474259274,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.490684037388
 10/12  07:00:00,1.55616282997,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.558568270283
 10/12  08:00:00,1.48116829898,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.538017895028
 10/12  09:00:00,1.27507577797,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.479763087802
 10/12  10:00:00,1.19748129689,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.412131655453
 10/12  11:00:00,1.18456559653,0.0206351733286,0.0,0.0,0.0237408858712,0.00679258528108,0.0305334711523,0.00679258528108,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.35246190225
 10/12  12:00:00,1.30854458704,0.0202875670398,0.0,0.0,0.167753682866,0.0469182084987,0.214671891365,0.0469182084987,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.306491645999
 10/12  13:00:00,1.46873214368,0.0209890997318,0.0,0.0,0.333923008814,0.0909461934021,0.424869202217,0.0909461934021,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.280123615596
 10/12  14:00:00,1.69675760097,0.0221709611139,0.0,0.0,0.543486608663,0.144350576414,0.687837185077,0.144350576414,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.253263403364
 10/12  15:00:00,1.85922926122,0.0234033834107,0.0,0.0,0.641693445132,0.170404091775,0.812097536908,0.170404091775,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.257176416107
 10/12  16:00:00,2.06137667423,0.0276821008206,0.0,0.0,0.659538446084,0.177492414346,0.83703086043,0.177492414346,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.290099900692
 10/12  17:00:00,2.45901589737,0.033629328417,0.0,0.0,0.691461500885,0.19322198294,0.884683483825,0.19322198294,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.361672978187
 10/12  18:00:00,2.51591564076,0.0365113005573,0.0,0.0,0.483297192108,0.150499637229,0.633796829336,0.150499637229,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.42878879276
 10/12  19:00:00,2.60796122907,0.037686841825,0.0,0.0,0.408738484298,0.128678039328,0.537416523627,0.128678039328,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.440558445471
 10/12  20:00:00,2.53299335986,0.0389824652652,0.0,0.0,0.339049537442,0.107721505662,0.446771043103,0.107721505662,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.400824917796
 10/12  21:00:00,2.2180712713,0.0380723687999,0.0,0.0,0.259937192509,0.0834212999083,0.343358492417,0.0834212999083,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.352730100304
 10/12  22:00:00,1.72718853173,0.032946756068,0.0,0.0,0.169282805367,0.0552446630371,0.224527468404,0.0552446630371,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.27830910286
 10/12  23:00:00,1.21604419578,0.028630117972,0.0,0.0,0.0631945944713,0.0212091135622,0.0844037080335,0.0212091135622,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198207097306
 10/12  24:00:00,0.747168621372,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112229719578
 10/13  01:00:00,0.597803391509,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0738806569478
 10/13  02:00:00,0.53377557059,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0640187626328
 10/13  03:00:00,0.525319942813,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0672117605738
 10/13  04:00:00,0.555247501795,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.098379590343
 10/13  05:00:00,0.746715113841,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.236345145619
 10/13  06:00:00,1.19695696375,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.492898408394
 10/13  07:00:00,1.55855051191,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.560955952222
 10/13  08:00:00,1.48376417869,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.540613774746
 10/13  09:00:00,1.27721828415,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.481905593981
 10/13  10:00:00,1.19916755152,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.41381791009
 10/13  11:00:00,1.25651817583,0.0206351733286,0.0,0.0,0.078075537034,0.0226241834916,0.100699720526,0.0226241834916,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.354248232176
 10/13  12:00:00,1.34231705808,0.0202875670398,0.0,0.0,0.191415011801,0.0553855607443,0.246800572545,0.0553855607443,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.308135435853
 10/13  13:00:00,1.4576307789,0.0209890997318,0.0,0.0,0.319818486063,0.0924756955863,0.412294181649,0.0924756955863,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.281597271378
 10/13  14:00:00,1.02491007872,0.0221709611139,0.0,0.0,0.0112022525066,0.00347499680521,0.0146772493118,0.00347499680521,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.254575816879
 10/13  15:00:00,1.04947800268,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.259522694474
 10/13  16:00:00,1.22695003771,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.292704124593
 10/13  17:00:00,1.57764062106,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.364981185697
 10/13  18:00:00,1.885083558,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.43175353933
 10/13  19:00:00,2.07306057698,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.443074317008
 10/13  20:00:00,2.08867875775,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.403281358787
 10/13  21:00:00,1.8772879064,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.35530522782
 10/13  22:00:00,1.50541554834,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.281063587873
