Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/13  23:00:00,1.1353656861,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.201932295667
 10/13  24:00:00,0.750007740609,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115068838815
 10/14  01:00:00,0.60756874026,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0796989816235
 10/14  02:00:00,0.540856356744,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0684883103588
 10/14  03:00:00,0.538393519094,0.242825688321,0.0,0.221577463902,0.0,0.00689933807115,0.00689933807115,0.00689933807115,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0720205946114
 10/14  04:00:00,0.581612448721,0.563274721364,0.0,0.542829151466,0.0,0.0155588276864,0.0155588276864,0.0155588276864,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106514553967
 10/14  05:00:00,0.793691309714,0.831914786375,0.0,0.809099173598,0.0,0.0219564875384,0.0219564875384,0.0219564875384,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.257268161354
 10/14  06:00:00,1.28729692987,1.28950120212,0.0,1.2631400052,0.0,0.0333146322325,0.0333146322325,0.0333146322325,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.539298230064
 10/14  07:00:00,1.66169905066,1.0512791086,0.0,1.02326836183,0.0,0.0264735671799,0.0264735671799,0.0264735671799,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.61646956187
 10/14  08:00:00,1.5969774945,0.950213072626,0.0,0.926531604184,0.0,0.0235719838601,0.0235719838601,0.0235719838601,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.597817805799
 10/14  09:00:00,1.39074090108,0.632657045487,0.0,0.612502200848,0.0,0.0154895520529,0.0154895520529,0.0154895520529,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.534907600395
 10/14  10:00:00,1.31077396196,0.584587477375,0.0,0.563958624161,0.0,0.014312813002,0.014312813002,0.014312813002,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.460195278233
 10/14  11:00:00,1.24727660771,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.393217625067
 10/14  12:00:00,1.17681746148,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.341625905712
 10/14  13:00:00,1.11791521239,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.310587854002
 10/14  14:00:00,1.07542862365,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.280646038938
 10/14  15:00:00,1.11131643538,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.284302154317
 10/14  16:00:00,1.29301935422,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.322855521865
 10/14  17:00:00,1.64934727797,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.401335912397
 10/14  18:00:00,1.96727277952,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.479632445309
 10/14  19:00:00,2.1611880736,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.496957059438
 10/14  20:00:00,2.17499205067,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.454739281377
 10/14  21:00:00,1.95621104505,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.398621509007
 10/14  22:00:00,1.56762605328,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.314980880893
 10/14  23:00:00,1.17158828587,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.222620050096
 10/14  24:00:00,0.76474295566,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.123230370789
 10/15  01:00:00,0.618813783359,0.440147191271,0.0,0.418342796789,0.0,0.0106278827633,0.0106278827633,0.0106278827633,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0803161419591
 10/15  02:00:00,0.566060670597,0.984603548669,0.0,0.963051958761,0.0,0.0247073045999,0.0247073045999,0.0247073045999,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0689853196124
 10/15  03:00:00,0.565532478445,1.33767008167,0.0,1.31642185726,0.0,0.0337889403825,0.0337889403825,0.0337889403825,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0722699516517
 10/15  04:00:00,0.611545468773,1.78253075908,0.0,1.76208518918,0.0,0.0450913121272,0.0450913121272,0.0450913121272,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106915089578
 10/15  05:00:00,0.826602682629,2.12550008134,0.0,2.10268446856,0.0,0.0536184441668,0.0536184441668,0.0536184441668,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.258517577641
 10/15  06:00:00,1.32377868796,2.65648986024,0.0,2.63012866331,0.0,0.0669428631587,0.0669428631587,0.0669428631587,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.542151757227
 10/15  07:00:00,1.70787483693,2.7520580902,0.0,2.72404734344,0.0,0.0692966001679,0.0692966001679,0.0692966001679,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.619822315154
 10/15  08:00:00,1.62185162049,1.83889929861,0.0,1.81521783017,0.0,0.0451535347679,0.0451535347679,0.0451535347679,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.601110380879
 10/15  09:00:00,1.40046408441,0.922283401157,0.0,0.902128556519,0.0,0.022241289535,0.022241289535,0.022241289535,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.537879046233
 10/15  10:00:00,1.30116172016,0.10921421789,0.0,0.0885853646758,0.0,0.00216381074109,0.00216381074109,0.00216381074109,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.462732038696
 10/15  11:00:00,1.24907415832,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.395015175678
 10/15  12:00:00,1.17803475938,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.342843203612
 10/15  13:00:00,1.11845705676,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.311129698372
 10/15  14:00:00,1.10798492549,0.0221709611139,0.0,0.0,0.0249552117903,0.00757725104355,0.0325324628338,0.00757725104355,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.280669877951
 10/15  15:00:00,1.23071641659,0.0234033834107,0.0,0.0,0.0910401380023,0.0281292669554,0.119169404958,0.0281292669554,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.284532730569
 10/15  16:00:00,1.47342613456,0.0276821008206,0.0,0.0,0.137097749758,0.0426428964717,0.17974064623,0.0426428964717,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.323521655972
 10/15  17:00:00,1.85709954,0.033629328417,0.0,0.0,0.156904897009,0.0497324915701,0.206637388579,0.0497324915701,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.40245078584
 10/15  18:00:00,2.17785406177,0.0365113005573,0.0,0.0,0.156716308269,0.052081299234,0.208797607503,0.052081299234,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.48141612006
 10/15  19:00:00,2.32775083593,0.037686841825,0.0,0.0,0.122581535507,0.0419972033159,0.164578738823,0.0419972033159,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.498941082947
 10/15  20:00:00,2.26429737888,0.0389824652652,0.0,0.0,0.0655436191687,0.0224906047688,0.0880342239375,0.0224906047688,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.456010385649
 10/15  21:00:00,1.97526559355,0.0380723687999,0.0,0.0,0.0138259199244,0.00475482196634,0.0185807418907,0.00475482196634,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.399095315614
 10/15  22:00:00,1.56775587282,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.315110700433
 10/15  23:00:00,1.17116951017,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.222201274398
 10/15  24:00:00,0.764185140743,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122672555872
 10/16  01:00:00,0.599497617384,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0755748828225
 10/16  02:00:00,0.535360667395,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0656038594372
 10/16  03:00:00,0.527045813737,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0689376314978
 10/16  04:00:00,0.562270984045,0.178385839707,0.0,0.157940269808,0.0,0.00449780514284,0.00449780514284,0.00449780514284,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.10090526745
 10/16  05:00:00,0.765760438304,0.544455839002,0.0,0.521640226225,0.0,0.0143724543709,0.0143724543709,0.0143724543709,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.241018015711
 10/16  06:00:00,1.23438226012,1.08774312339,0.0,1.06138192646,0.0,0.0283848675179,0.0283848675179,0.0283848675179,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.501938837249
 10/16  07:00:00,1.58867928037,0.788994202246,0.0,0.76098345548,0.0,0.0197483478829,0.0197483478829,0.0197483478829,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.571336372798
 10/16  08:00:00,1.50906563056,0.619153327276,0.0,0.595471858835,0.0,0.0151789116622,0.0151789116622,0.0151789116622,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.55073631495
 10/16  09:00:00,1.29009359472,0.136403870295,0.0,0.116249025657,0.0,0.00292054107857,0.00292054107857,0.00292054107857,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.491860363471
 10/16  10:00:00,1.20860600052,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.423256359088
 10/16  11:00:00,1.1640139892,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.362443766078
 10/16  12:00:00,1.10216772933,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.314786679656
 10/16  13:00:00,1.05066253869,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.286923212817
 10/16  14:00:00,1.01976356967,0.0221709611139,0.0,0.0,0.00416925893581,0.00125160861617,0.00542086755198,0.00125160861617,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.258685689583
 10/16  15:00:00,1.14990611951,0.0234033834107,0.0,0.0,0.0749797055948,0.0224397905911,0.0974194961859,0.0224397905911,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.262531315116
 10/16  16:00:00,1.40719641616,0.0276821008206,0.0,0.0,0.135854646699,0.0408853116492,0.176739958348,0.0408853116492,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.296210544699
 10/16  17:00:00,1.73978004195,0.033629328417,0.0,0.0,0.120049785442,0.037730164755,0.157779950197,0.037730164755,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.369340656393
 10/16  18:00:00,1.89130735476,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.437977336093
 10/16  19:00:00,2.08002420487,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.450037944894
 10/16  20:00:00,2.09512394615,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.409726547184
 10/16  21:00:00,1.88287018917,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.360887510592
 10/16  22:00:00,1.50933633848,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.284984378017
 10/16  23:00:00,1.1366122244,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.203178833966
 10/16  24:00:00,0.750476008345,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115537106551
 10/17  01:00:00,0.599170941165,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0752482066029
 10/17  02:00:00,0.534286051172,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0645292432149
 10/17  03:00:00,0.525900696276,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0677925140366
 10/17  04:00:00,0.556783387145,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0999154756929
 10/17  05:00:00,0.751221402962,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.240851434741
 10/17  06:00:00,1.20735317355,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.503294618199
 10/17  07:00:00,1.57061517378,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.573020614094
 10/17  08:00:00,1.49537148546,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.552221081513
 10/17  09:00:00,1.28803930956,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.492726619392
 10/17  10:00:00,1.2086228903,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.423273248865
 10/17  11:00:00,1.17580349024,0.0206351733286,0.0,0.0,0.00940854286389,0.00274641216166,0.0121549550256,0.00274641216166,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.362078312096
 10/17  12:00:00,1.27910616495,0.0202875670398,0.0,0.0,0.137240372318,0.03968179026,0.176922162578,0.03968179026,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.314802952691
 10/17  13:00:00,1.3812519484,0.0209890997318,0.0,0.0,0.257340706467,0.0725981755055,0.329938881973,0.0725981755055,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.287573740559
 10/17  14:00:00,1.49701680352,0.0221709611139,0.0,0.0,0.376682502016,0.104776283664,0.481458785679,0.104776283664,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.259901005305
 10/17  15:00:00,1.58394965407,0.0234033834107,0.0,0.0,0.41349516468,0.116611707436,0.530106872117,0.116611707436,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.263887473752
 10/17  16:00:00,1.80485426741,0.0276821008206,0.0,0.0,0.446892301984,0.125957587794,0.572849889778,0.125957587794,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.29775846452
 10/17  17:00:00,2.18884175019,0.033629328417,0.0,0.0,0.469287185258,0.135612172582,0.604899357839,0.135612172582,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.371282956993
 10/17  18:00:00,2.33776158689,0.0365113005573,0.0,0.0,0.337489046271,0.106814427855,0.444303474126,0.106814427855,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.440128094091
 10/17  19:00:00,2.4705093964,0.037686841825,0.0,0.0,0.294122726746,0.0942789938748,0.388401720621,0.0942789938748,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.452121415806
 10/17  20:00:00,2.45684504658,0.0389824652652,0.0,0.0,0.273958447089,0.0861331898671,0.360091636956,0.0861331898671,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.411356010662
 10/17  21:00:00,2.13532987884,0.0380723687999,0.0,0.0,0.18895035576,0.0624112840787,0.251361639839,0.0624112840787,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.36198556042
 10/17  22:00:00,1.64865008619,0.032946756068,0.0,0.0,0.103513185971,0.0354080489521,0.138921234924,0.0354080489521,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.285376890806
 10/17  23:00:00,1.20674756318,0.028630117972,0.0,0.0,0.0524626298585,0.0179643897511,0.0704270196097,0.0179643897511,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.202887153135
 10/17  24:00:00,0.749499554359,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114560652565
 10/18  01:00:00,0.598971394778,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0750486602167
 10/18  02:00:00,0.5346848154,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0649280074423
 10/18  03:00:00,0.526356051735,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0682478694958
 10/18  04:00:00,0.557294029109,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100426117656
 10/18  05:00:00,0.752606906471,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.242236938249
 10/18  06:00:00,1.21043788889,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.50637933354
 10/18  07:00:00,1.57430167244,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.576707112749
 10/18  08:00:00,1.4989558413,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.555805437348
 10/18  09:00:00,1.29127650106,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.495963810893
 10/18  10:00:00,1.21182781176,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.426478170331
 10/18  11:00:00,1.16627594366,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.36470572054
 10/18  12:00:00,1.16057792268,0.0202875670398,0.0,0.0,0.0436655837074,0.0129856089502,0.0566511926576,0.0129856089502,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.316545680348
 10/18  13:00:00,1.25977322031,0.0209890997318,0.0,0.0,0.160495456184,0.046451737614,0.206947193798,0.046451737614,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.289086700637
 10/18  14:00:00,1.41013816331,0.0221709611139,0.0,0.0,0.307676144783,0.0855562043984,0.393232349181,0.0855562043984,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.261248801595
 10/18  15:00:00,1.58565790642,0.0234033834107,0.0,0.0,0.415089406084,0.115362978408,0.530452384492,0.115362978408,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.265250213725
 10/18  16:00:00,1.83178660251,0.0276821008206,0.0,0.0,0.468170831001,0.13005619743,0.598227028432,0.13005619743,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.299313660965
 10/18  17:00:00,2.19672080531,0.033629328417,0.0,0.0,0.472896968995,0.137930129663,0.610827098659,0.137930129663,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.373234271295
 10/18  18:00:00,2.23028563018,0.0365113005573,0.0,0.0,0.254361304604,0.0801637477679,0.334525052372,0.0801637477679,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.442430559139
 10/18  19:00:00,2.21760058639,0.037686841825,0.0,0.0,0.099656576671,0.0333797644216,0.133036341093,0.0333797644216,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.454577985322
 10/18  20:00:00,2.11387008048,0.0389824652652,0.0,0.0,0.0112200750773,0.00375826664194,0.0149783417192,0.00375826664194,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.413494339798
 10/18  21:00:00,1.88593900669,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.363956328111
 10/18  22:00:00,1.51152217874,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.287170218278
 10/18  23:00:00,1.13798288381,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.204549493376
 10/18  24:00:00,0.750919651471,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115980749677
 10/19  01:00:00,0.599090034268,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0751672997063
 10/19  02:00:00,0.534003350418,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.06424654246
 10/19  03:00:00,0.525582248954,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0674740667147
 10/19  04:00:00,0.556717499239,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0998495877865
 10/19  05:00:00,0.752863002015,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.242493033794
 10/19  06:00:00,1.21196160652,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.507903051172
 10/19  07:00:00,1.57614554914,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.57855098945
 10/19  08:00:00,1.50078818883,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.557637784882
 10/19  09:00:00,1.29282163679,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.49750894662
 10/19  10:00:00,1.21285129676,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.427501655326
 10/19  11:00:00,1.24163666965,0.0206351733286,0.0,0.0,0.0564999604391,0.0176213559145,0.0741213163537,0.0176213559145,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.365945130173
 10/19  12:00:00,1.17987230986,0.0202875670398,0.0,0.0,0.0563755358238,0.0179257865036,0.0743013223274,0.0179257865036,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.318189937859
 10/19  13:00:00,1.08240789483,0.0209890997318,0.0,0.0,0.0210359797546,0.00702686027295,0.0280628400276,0.00702686027295,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.290605728933
 10/19  14:00:00,1.05129875069,0.0221709611139,0.0,0.0,0.0247673468424,0.00827198776554,0.0330393346079,0.00827198776554,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.262602403554
 10/19  15:00:00,1.06626364844,0.0234033834107,0.0,0.0,0.00725021518204,0.00243933433183,0.00968954951387,0.00243933433183,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.26661879072
 10/19  16:00:00,1.23521780688,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.300971893773
 10/19  17:00:00,1.58865018177,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.375990746412
 10/19  18:00:00,1.89897893598,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.445648917316
 10/19  19:00:00,2.08763670037,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.4576504404
 10/19  20:00:00,2.10188962334,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.416492224371
 10/19  21:00:00,1.88877770254,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.366795023967
 10/19  22:00:00,1.51391873104,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.289566770577
 10/19  23:00:00,1.13984349353,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.206410103094
 10/19  24:00:00,0.752415479471,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117476577677
 10/20  01:00:00,0.600690692607,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0767679580453
 10/20  02:00:00,0.536461419989,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0667046120315
 10/20  03:00:00,0.53238758109,0.169624070891,0.0,0.148375846471,0.0,0.00431464855314,0.00431464855314,0.00431464855314,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0699647502973
 10/20  04:00:00,0.574318727229,0.55958912813,0.0,0.539143558232,0.0,0.0150786882345,0.0150786882345,0.0150786882345,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102372127542
 10/20  05:00:00,0.775794194771,0.758318539124,0.0,0.735502926347,0.0,0.0197685254336,0.0197685254336,0.0197685254336,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.245655701116
 10/20  06:00:00,1.24735919398,1.19205423545,0.0,1.16569303853,0.0,0.0307694635887,0.0307694635887,0.0307694635887,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.512531175042
 10/20  07:00:00,1.60560439755,0.966186145572,0.0,0.938175398805,0.0,0.0243018993703,0.0243018993703,0.0243018993703,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.58370793849
 10/20  08:00:00,1.53019323778,0.972049885556,0.0,0.948368417115,0.0,0.0242660025859,0.0242660025859,0.0242660025859,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.562776831247
 10/20  09:00:00,1.32412690734,1.04186111572,0.0,1.02170627108,0.0,0.0261403659717,0.0261403659717,0.0261403659717,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.5026738512
 10/20  10:00:00,1.24494632696,1.06725465367,0.0,1.04662580046,0.0,0.026821946684,0.026821946684,0.026821946684,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.432774738847
 10/20  11:00:00,1.18796280638,0.616190631401,0.0,0.595555458072,0.0,0.0152134709322,0.0152134709322,0.0152134709322,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.37117911232
 10/20  12:00:00,1.11385597651,0.151294576991,0.0,0.131007009951,0.0,0.00332374467991,0.00332374467991,0.00332374467991,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.323151182156
 10/20  13:00:00,1.05893915872,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.295199832845
 10/20  14:00:00,1.02251795597,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.266860943438
 10/20  15:00:00,1.06074499311,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.270789684908
 10/20  16:00:00,1.23940041141,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.305154498298
 10/20  17:00:00,1.59268134645,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.380021911094
 10/20  18:00:00,1.90293099755,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.449600978881
 10/20  19:00:00,2.09161643345,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.461630173481
 10/20  20:00:00,2.10583375593,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.420436356968
 10/20  21:00:00,1.89235994799,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.370377269408
 10/20  22:00:00,1.52417813019,0.30685573892,0.0,0.273908982852,0.0,0.00698431174692,0.00698431174692,0.00698431174692,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.292841857978
 10/20  23:00:00,1.15895046709,0.671393646623,0.0,0.642763528651,0.0,0.0165109728683,0.0165109728683,0.0165109728683,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.209006103785
 10/20  24:00:00,0.784949160109,1.22584536492,0.0,1.20216389648,0.0,0.031007126813,0.031007126813,0.031007126813,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.119003131502
 10/21  01:00:00,0.655972273585,1.81494252451,0.0,1.79313813003,0.0,0.0461847068626,0.0461847068626,0.0461847068626,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0819178080854
 10/21  02:00:00,0.599229527237,2.23822074732,0.0,2.21666915742,0.0,0.0567994508272,0.0567994508272,0.0567994508272,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.070062030025
 10/21  03:00:00,0.598120997198,2.57890018485,0.0,2.55765196043,0.0,0.0651832485923,0.0651832485923,0.0651832485923,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0734641621943
 10/21  04:00:00,0.641538425186,2.88124281505,0.0,2.86079724515,0.0,0.0726452207355,0.0726452207355,0.0726452207355,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109354137383
 10/21  05:00:00,0.861308936367,3.20809163314,0.0,3.18527602036,0.0,0.0807035489164,0.0807035489164,0.0807035489164,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266138726629
 10/21  06:00:00,1.36862387085,3.75363344284,0.0,3.72727224591,0.0,0.0943821885461,0.0943821885461,0.0943821885461,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.559557614733
 10/21  07:00:00,1.75708643251,3.90023056756,0.0,3.87221982079,0.0,0.0980571327377,0.0980571327377,0.0980571327377,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.640273378172
 10/21  08:00:00,1.67523908443,3.16844837679,0.0,3.14476690835,0.0,0.0784570095154,0.0784570095154,0.0784570095154,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.621194370074
 10/21  09:00:00,1.45844772643,2.51111672677,0.0,2.49096188213,0.0,0.0620997616849,0.0620997616849,0.0620997616849,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.556004216109
 10/21  10:00:00,1.37808989699,2.53360474898,0.0,2.51297589577,0.0,0.0634861476431,0.0634861476431,0.0634861476431,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.478337878623
 10/21  11:00:00,1.29105549973,1.14124339683,0.0,1.1206082235,0.0,0.0280624817145,0.0280624817145,0.0280624817145,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.408934035377
 10/21  12:00:00,1.1973581351,0.276429182039,0.0,0.256141614999,0.0,0.00635285264336,0.00635285264336,0.00635285264336,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.355813726694
 10/21  13:00:00,1.13082039746,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.323493039071
 10/21  14:00:00,1.08696057762,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.292177992907
 10/21  15:00:00,1.12304685346,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.296032572402
 10/21  16:00:00,1.3063176326,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.336153800242
 10/21  17:00:00,1.66590531014,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.417893944566
 10/21  18:00:00,1.98679827652,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.499157942313
 10/21  19:00:00,2.18161934365,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.517388329483
 10/21  20:00:00,2.19366765312,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.473414883832
 10/21  21:00:00,1.97520845696,0.139724383593,0.0,0.101652014793,0.0,0.00252514459611,0.00252514459611,0.00252514459611,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.415093776319
 10/21  22:00:00,1.59591847476,0.643540571722,0.0,0.610593815654,0.0,0.0154703523388,0.0154703523388,0.0154703523388,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.327802950035
 10/21  23:00:00,1.21248455719,1.30036496189,0.0,1.27173484392,0.0,0.0326500422183,0.0326500422183,0.0326500422183,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.230866279196
 10/21  24:00:00,0.81698402766,1.90249786306,0.0,1.87881639462,0.0,0.0482466363784,0.0482466363784,0.0482466363784,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.127224806411
 10/22  01:00:00,0.666652243985,2.2277211835,0.0,2.20591678902,0.0,0.0566084212269,0.0566084212269,0.0566084212269,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0821740641207
 10/22  02:00:00,0.611720476816,2.73683575436,0.0,2.71528416445,0.0,0.0691091821275,0.0691091821275,0.0691091821275,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0702432483033
 10/22  03:00:00,0.604895838774,2.84984568583,0.0,2.82859746141,0.0,0.0717563243375,0.0717563243375,0.0717563243375,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0736659280254
 10/22  04:00:00,0.641440058694,2.87499589363,0.0,2.85455032373,0.0,0.0721348275784,0.0721348275784,0.0721348275784,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109766164048
 10/22  05:00:00,0.855332452895,2.92985671604,0.0,2.90704110326,0.0,0.0734396314087,0.0734396314087,0.0734396314087,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.267426160664
 10/22  06:00:00,1.36085891995,3.32724131779,0.0,3.30088012087,0.0,0.0836768429509,0.0836768429509,0.0836768429509,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.562498009432
 10/22  07:00:00,1.74557760028,3.29920858701,0.0,3.27119784024,0.0,0.0830934548419,0.0830934548419,0.0830934548419,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.643728223833
 10/22  08:00:00,1.6617446635,2.48286989221,0.0,2.45918842377,0.0,0.0615697534611,0.0615697534611,0.0615697534611,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.624587205194
 10/22  09:00:00,1.42660775203,1.12409622012,0.0,1.10394137548,0.0,0.027197867698,0.027197867698,0.027197867698,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.559066135691
 10/22  10:00:00,1.32074851363,0.164447685104,0.0,0.14381883189,0.0,0.00351159017315,0.00351159017315,0.00351159017315,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.480971052736
 10/22  11:00:00,1.26462074216,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.410561759517
 10/22  12:00:00,1.19154028814,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.356348732375
 10/22  13:00:00,1.130633714,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.323306355614
 10/22  14:00:00,1.08633880385,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.291556219145
 10/22  15:00:00,1.14834736256,0.0234033834107,0.0,0.0,0.0199597959803,0.00606047290609,0.0260202688864,0.00606047290609,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.295312812611
 10/22  16:00:00,1.42896002759,0.0276821008206,0.0,0.0,0.0949186056676,0.0281018599356,0.123020465603,0.0281018599356,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.335775729625
 10/22  17:00:00,1.85103567975,0.033629328417,0.0,0.0,0.141834478838,0.0434752994942,0.185309778332,0.0434752994942,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.417714535843
 10/22  18:00:00,2.17741600502,0.0365113005573,0.0,0.0,0.144152501337,0.0460635569121,0.190216058249,0.0460635569121,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.499559612565
 10/22  19:00:00,2.36621776554,0.037686841825,0.0,0.0,0.139054531834,0.0453161607138,0.184370692548,0.0453161607138,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.517616058824
 10/22  20:00:00,2.35045979857,0.0389824652652,0.0,0.0,0.118157760049,0.0389290692712,0.15708682932,0.0389290692712,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.473120199956
 10/22  21:00:00,2.09893692751,0.0380723687999,0.0,0.0,0.0957134366374,0.0315651372012,0.127278573839,0.0315651372012,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.414068817628
 10/22  22:00:00,1.6554776833,0.032946756068,0.0,0.0,0.0576218316107,0.0190156453405,0.0766374769513,0.0190156453405,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.326195033963
 10/22  23:00:00,1.18421169245,0.028630117972,0.0,0.0,0.00491543382306,0.00163849142952,0.00655392525258,0.00163849142952,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.228689531424
 10/22  24:00:00,0.766191174269,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.124678589398
 10/23  01:00:00,0.599314954356,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0753922197946
 10/23  02:00:00,0.535205724428,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0654489164708
 10/23  03:00:00,0.527094867604,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0689866853645
 10/23  04:00:00,0.558842417194,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101974505741
 10/23  05:00:00,0.75814725093,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.247777282708
 10/23  06:00:00,1.22344786599,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.519389310634
 10/23  07:00:00,1.58942747669,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.591832917002
 10/23  08:00:00,1.51376361129,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.570613207346
 10/23  09:00:00,1.3052570666,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.50994437643
 10/23  10:00:00,1.22481003211,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.439460390673
 10/23  11:00:00,1.17784135892,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.376271135796
 10/23  12:00:00,1.11463932033,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.327258270652
 10/23  13:00:00,1.06269923156,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.298959905688
 10/23  14:00:00,1.02601691993,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.270359907402
 10/23  15:00:00,1.06436280019,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.274407491988
 10/23  16:00:00,1.24403954741,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.309793634295
 10/23  17:00:00,1.59870254451,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.386043109148
 10/23  18:00:00,1.91029264845,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.456962629777
 10/23  19:00:00,2.09944063502,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.469454375049
 10/23  20:00:00,2.11504952221,0.113028638065,0.0,0.0740461728002,0.0,0.00213565611419,0.00213565611419,0.00213565611419,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.42751646713
 10/23  21:00:00,1.91206665961,0.519963596234,0.0,0.481891227434,0.0,0.0134525304621,0.0134525304621,0.0134525304621,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.376631450566
 10/23  22:00:00,1.5359726104,0.561960495362,0.0,0.529013739294,0.0,0.0142848561152,0.0142848561152,0.0142848561152,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.297335793818
 10/23  23:00:00,1.17660996648,1.20559459835,0.0,1.17696448038,0.0,0.031267931056,0.031267931056,0.031267931056,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.211908644987
 10/23  24:00:00,0.793316824577,1.47859490899,0.0,1.45491344055,0.0,0.0380008522878,0.0380008522878,0.0380008522878,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.120377070495
 10/24  01:00:00,0.648189801859,1.79071514915,0.0,1.76891075467,0.0,0.0456888653669,0.0456888653669,0.0456888653669,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0785782019301
 10/24  02:00:00,0.585839712399,1.91121867328,0.0,1.88966708337,0.0,0.0485386724017,0.0485386724017,0.0485386724017,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0675442320399
 10/24  03:00:00,0.589366855455,2.38061845305,0.0,2.35937022863,0.0,0.0604820162349,0.0604820162349,0.0604820162349,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0707766569811
 10/24  04:00:00,0.625835119373,2.5654419869,0.0,2.544996417,0.0,0.0651066380546,0.0651066380546,0.0651066380546,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103860569866
 10/24  05:00:00,0.826743042403,2.61184581742,0.0,2.58903020464,0.0,0.0660113212021,0.0660113212021,0.0660113212021,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.25036175298
 10/24  06:00:00,1.30792168016,3.18552495866,0.0,3.15916376174,0.0,0.0805835216835,0.0805835216835,0.0805835216835,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.523279603128
 10/24  07:00:00,1.6628927198,2.74697329126,0.0,2.71896254449,0.0,0.0690363850445,0.0690363850445,0.0690363850445,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.596261775071
 10/24  08:00:00,1.58883157764,2.81755052489,0.0,2.79386905645,0.0,0.0706864040788,0.0706864040788,0.0706864040788,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.574994769611
 10/24  09:00:00,1.36736836371,2.3331015961,0.0,2.31294675146,0.0,0.0584089788871,0.0584089788871,0.0584089788871,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.513646694648
 10/24  10:00:00,1.28471333481,2.27075054621,0.0,2.250121693,0.0,0.057167379865,0.057167379865,0.057167379865,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.442196313516
 10/24  11:00:00,1.19922779473,0.760807863859,0.0,0.740172690531,0.0,0.0184936658208,0.0184936658208,0.0184936658208,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.379163905783
 10/24  12:00:00,1.11738340831,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.330002358629
 10/24  13:00:00,1.0648776058,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.301138279929
 10/24  14:00:00,1.0278526432,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.272195630663
 10/24  15:00:00,1.06614847155,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.276193163348
 10/24  16:00:00,1.24554799668,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.311302083565
 10/24  17:00:00,1.6005412038,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.387881768442
 10/24  18:00:00,1.91253377082,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.45920375215
 10/24  19:00:00,2.10152590609,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.471539646114
 10/24  20:00:00,2.11504136642,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.429643967455
 10/24  21:00:00,1.905164391,0.224807186881,0.0,0.186734818081,0.0,0.00462701664945,0.00462701664945,0.00462701664945,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.378554695769
 10/24  22:00:00,1.54040801951,0.714394713054,0.0,0.681447956986,0.0,0.0172546829267,0.0172546829267,0.0172546829267,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.298801376121
 10/24  23:00:00,1.18080275276,1.37045716251,0.0,1.34182704454,0.0,0.0344902835112,0.0344902835112,0.0344902835112,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.212879078812
 10/24  24:00:00,0.804509565049,1.91756524706,0.0,1.89388377862,0.0,0.0487329430032,0.0487329430032,0.0487329430032,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.120837720251
 10/25  01:00:00,0.662842016627,2.36542980266,0.0,2.34362540818,0.0,0.060108790334,0.060108790334,0.060108790334,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0788104917317
 10/25  02:00:00,0.604243005244,2.63245158571,0.0,2.6108999958,0.0,0.0667777643625,0.0667777643625,0.0667777643625,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0677084329238
 10/25  03:00:00,0.602110851611,2.89056446432,0.0,2.8693162399,0.0,0.0730424909454,0.0730424909454,0.0730424909454,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0709601784268
 10/25  04:00:00,0.643463603867,3.26001087548,0.0,3.23956530558,0.0,0.0823604637653,0.0823604637653,0.0823604637653,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104235228649
 10/25  05:00:00,0.850023548373,3.49388215771,0.0,3.47106654493,0.0,0.0881072325583,0.0881072325583,0.0881072325583,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.251546347593
 10/25  06:00:00,1.31528920268,3.39066442908,0.0,3.36430323215,0.0,0.0852454993008,0.0852454993008,0.0852454993008,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.525985148031
 10/25  07:00:00,1.69248811012,3.81561672824,0.0,3.78760598148,0.0,0.0954717765128,0.0954717765128,0.0954717765128,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.599421773918
 10/25  08:00:00,1.59750984143,3.06827579275,0.0,3.04459432431,0.0,0.0762892236624,0.0762892236624,0.0762892236624,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.578070213819
 10/25  09:00:00,1.36139011447,2.01477064597,0.0,1.99461580133,0.0,0.0496686956997,0.0496686956997,0.0496686956997,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.516408728597
 10/25  10:00:00,1.25974766802,1.21201134153,0.0,1.19138248831,0.0,0.0298301627289,0.0298301627289,0.0298301627289,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.444567863863
 10/25  11:00:00,1.185371084,0.126829633711,0.0,0.106194460382,0.0,0.00262706661762,0.00262706661762,0.00262706661762,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.381173794259
 10/25  12:00:00,1.11849272468,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.331111675004
 10/25  13:00:00,1.06562681978,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.301887493906
 10/25  14:00:00,1.02787585863,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.2722188461
