Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/25  15:00:00,1.0663600351,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.276404726895
 10/25  16:00:00,1.24618843086,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.311942517751
 10/25  17:00:00,1.60132543955,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.388666004186
 10/25  18:00:00,1.91366998074,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.460339962069
 10/25  19:00:00,2.102615752,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.472629492027
 10/25  20:00:00,2.1157727996,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.43037540064
 10/25  21:00:00,1.90093143923,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.378948760654
 10/25  22:00:00,1.5234454491,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.299093488631
 10/25  23:00:00,1.14652871855,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.213095328117
 10/25  24:00:00,0.755924137981,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.120985236187
 10/26  01:00:00,0.60415218169,0.0757603334411,0.0,0.0539559389591,0.0,0.00133209408407,0.00133209408407,0.00133209408407,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0788973530443
 10/26  02:00:00,0.545395768857,0.333962965882,0.0,0.312411375974,0.0,0.00779583749876,0.00779583749876,0.00779583749876,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0678431234005
 10/26  03:00:00,0.549107450157,0.799426639591,0.0,0.778178415172,0.0,0.0198551762714,0.0198551762714,0.0198551762714,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0711440916464
 10/26  04:00:00,0.593651879831,1.26675819818,0.0,1.24631262829,0.0,0.0321732625048,0.0321732625048,0.0321732625048,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104610705874
 10/26  05:00:00,0.799653947381,1.44110073108,0.0,1.41828511831,0.0,0.0365505050735,0.0365505050735,0.0365505050735,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.252733474086
 10/26  06:00:00,1.28274436402,1.96759197847,0.0,1.94123078154,0.0,0.0499893532432,0.0499893532432,0.0499893532432,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.528696455429
 10/26  07:00:00,1.64395446862,1.73648526088,0.0,1.70847451412,0.0,0.0437713973364,0.0437713973364,0.0437713973364,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.602588511602
 10/26  08:00:00,1.56210941178,1.51366995109,0.0,1.48998848265,0.0,0.0378067848494,0.0378067848494,0.0378067848494,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.581152222986
 10/26  09:00:00,1.34089608094,1.06426441662,0.0,1.04410957198,0.0,0.0264067370742,0.0264067370742,0.0264067370742,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.51917665369
 10/26  10:00:00,1.25127255665,0.768408212878,0.0,0.747779359664,0.0,0.018978440313,0.018978440313,0.018978440313,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.446944474905
 10/26  11:00:00,1.18454453838,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.38297431526
 10/26  12:00:00,1.11991369778,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.332532648099
 10/26  13:00:00,1.0667987059,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.303059380029
 10/26  14:00:00,1.02936158549,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.273704572956
 10/26  15:00:00,1.06776038487,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.27780507667
 10/26  16:00:00,1.24757957555,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.313333662443
 10/26  17:00:00,1.60314565267,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.390486217314
 10/26  18:00:00,1.91547869084,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.46214867217
 10/26  19:00:00,2.10434866032,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.474362400353
 10/26  20:00:00,2.11711966882,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.431722269859
 10/26  21:00:00,1.90207354037,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.380090861794
 10/26  22:00:00,1.52410384054,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.299751880073
 10/26  23:00:00,1.14647557022,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.213042179784
 10/26  24:00:00,0.755118935772,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.120180033978
 10/27  01:00:00,0.602370978331,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0784482437693
 10/27  02:00:00,0.537607427106,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0678506191481
 10/27  03:00:00,0.529123488666,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0710153064268
 10/27  04:00:00,0.563394087039,0.0852820344131,0.0,0.0648364645148,0.0,0.00162689144529,0.00162689144529,0.00162689144529,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104899284141
 10/27  05:00:00,0.772067871204,0.329324060117,0.0,0.30650844734,0.0,0.00777515290867,0.00777515290867,0.00777515290867,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.253922750073
 10/27  06:00:00,1.254918653,0.782964382642,0.0,0.756603185719,0.0,0.0194473382117,0.0194473382117,0.0194473382117,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.531412759439
 10/27  07:00:00,1.61753946814,0.579796294949,0.0,0.551785548182,0.0,0.0141838390599,0.0141838390599,0.0141838390599,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.605761069393
 10/27  08:00:00,1.54105774305,0.557300331185,0.0,0.533618862743,0.0,0.0136674546118,0.0136674546118,0.0136674546118,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.584239884494
 10/27  09:00:00,1.32744792723,0.418499929965,0.0,0.398345085326,0.0,0.010185576067,0.010185576067,0.010185576067,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.521949660993
 10/27  10:00:00,1.24143290329,0.285401797104,0.0,0.264772943889,0.0,0.00676919105338,0.00676919105338,0.00676919105338,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.4493140708
 10/27  11:00:00,1.18645932325,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.384889100122
 10/27  12:00:00,1.1218997632,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.334518713525
 10/27  13:00:00,1.06900973641,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.305270410543
 10/27  14:00:00,1.03140282128,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.27574580875
 10/27  15:00:00,1.06968184712,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.279726538911
 10/27  16:00:00,1.24999826188,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.315752348764
 10/27  17:00:00,1.60623835423,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.39357891887
 10/27  18:00:00,1.91909631992,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.465766301249
 10/27  19:00:00,2.10833728305,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.478351023082
 10/27  20:00:00,2.12099488156,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.435597482592
 10/27  21:00:00,1.90570018163,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.383717503054
 10/27  22:00:00,1.52705174094,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.30269978048
 10/27  23:00:00,1.1491332798,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.215699889368
 10/27  24:00:00,0.761527833289,0.195893803905,0.0,0.172212335463,0.0,0.0044025427023,0.0044025427023,0.0044025427023,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.122186388793
 10/28  01:00:00,0.631513412724,0.791243566808,0.0,0.769439172326,0.0,0.0199184511551,0.0199184511551,0.0199184511551,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0837252029324
 10/28  02:00:00,0.569964887164,1.03496119924,0.0,1.01340960933,0.0,0.0262562926859,0.0262562926859,0.0262562926859,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0713405480932
 10/28  03:00:00,0.571319584541,1.4500986451,0.0,1.42885042068,0.0,0.0369585438136,0.0369585438136,0.0369585438136,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0748874543163
 10/28  04:00:00,0.615240592678,1.70514460833,0.0,1.68469903843,0.0,0.0434408478593,0.0434408478593,0.0434408478593,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112260677751
 10/28  05:00:00,0.838149297429,1.90810728739,0.0,1.88529167461,0.0,0.0484627107595,0.0484627107595,0.0484627107595,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.275219925848
 10/28  06:00:00,1.35349514465,2.30678171463,0.0,2.2804205177,0.0,0.0585131818824,0.0585131818824,0.0585131818824,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.580297895202
 10/28  07:00:00,1.74335055652,2.36449041411,0.0,2.33647966735,0.0,0.059952373855,0.059952373855,0.059952373855,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.664642261064
 10/28  08:00:00,1.66977663446,1.95785661009,0.0,1.93417514165,0.0,0.0490630708318,0.0490630708318,0.0490630708318,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.645125858792
 10/28  09:00:00,1.46011474059,1.68239411911,0.0,1.66223927447,0.0,0.0421693713116,0.0421693713116,0.0421693713116,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.577601620643
 10/28  10:00:00,1.37205706082,1.54452657138,0.0,1.52389771816,0.0,0.0388800484443,0.0388800484443,0.0388800484443,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.496911141649
 10/28  11:00:00,1.29553008136,0.683752247243,0.0,0.663117073914,0.0,0.016816961177,0.016816961177,0.016816961177,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.42465413754
 10/28  12:00:00,1.2090284925,0.198428365424,0.0,0.178140798384,0.0,0.00449344503331,0.00449344503331,0.00449344503331,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.3693434917
 10/28  13:00:00,1.14282096649,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.335493608108
 10/28  14:00:00,1.09761207978,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.302829495073
 10/28  15:00:00,1.13378687161,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.306772590552
 10/28  16:00:00,1.3187574335,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.34859360114
 10/28  17:00:00,1.68142736621,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.433416000637
 10/28  18:00:00,2.00525749773,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.517617163526
 10/28  19:00:00,2.20016324413,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.535932229968
 10/28  20:00:00,2.21049311881,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.490240349514
 10/28  21:00:00,1.98766644593,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.430076909887
 10/28  22:00:00,1.59198794338,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.339342770996
 10/28  23:00:00,1.20870719617,0.854198094073,0.0,0.825567976101,0.0,0.0212146443756,0.0212146443756,0.0212146443756,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.238524316026
 10/28  24:00:00,0.80244533684,1.19340033191,0.0,1.16971886347,0.0,0.0301451379723,0.0301451379723,0.0301451379723,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.130787613997
 10/29  01:00:00,0.82614117733,2.09428807522,0.0,2.07060660678,0.0,0.0534978604903,0.0534978604903,0.0534978604903,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.131130731969
 10/29  02:00:00,0.678793252199,2.62620888542,0.0,2.60440449094,0.0,0.0668460183565,0.0668460183565,0.0668460183565,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0840774752059
 10/29  03:00:00,0.623366997107,3.13474048399,0.0,3.11318889408,0.0,0.0794407545823,0.0794407545823,0.0794407545823,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0715581961394
 10/29  04:00:00,0.620810663246,3.41447449125,0.0,3.39322626683,0.0,0.0862240193061,0.0862240193061,0.0862240193061,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0751130575291
 10/29  05:00:00,0.663960089763,3.64157252712,0.0,3.62112695722,0.0,0.091724706884,0.091724706884,0.091724706884,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112696315811
 10/29  06:00:00,0.886090604884,3.7882870399,0.0,3.76547142712,0.0,0.095090328524,0.095090328524,0.095090328524,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.276533615538
 10/29  07:00:00,1.3891672536,3.64097874512,0.0,3.6146175482,0.0,0.0912004812832,0.0912004812832,0.0912004812832,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.583282704747
 10/29  08:00:00,1.75878686189,2.91342296532,0.0,2.88541221855,0.0,0.0718818144891,0.0718818144891,0.0718818144891,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.668149125798
 10/29  09:00:00,1.66793093395,1.79357991437,0.0,1.76989844593,0.0,0.0437734488251,0.0437734488251,0.0437734488251,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.648569780286
 10/29  10:00:00,1.4395067,0.768484585161,0.0,0.748329740522,0.0,0.018453300574,0.018453300574,0.018453300574,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.580709650788
 10/29  11:00:00,1.33580485032,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.499538979601
 10/29  12:00:00,1.28032290476,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.426263922113
 10/29  13:00:00,1.20529289178,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.370101336015
 10/29  14:00:00,1.14340782544,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.336080467056
 10/29  15:00:00,1.09818880413,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.303406219417
 10/29  16:00:00,1.13446946714,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.307455186082
 10/29  17:00:00,1.31971471134,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.349550878984
 10/29  18:00:00,1.68280139078,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.434790025201
 10/29  19:00:00,2.00695439293,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.519314058721
 10/29  20:00:00,2.20201792553,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.537786911369
 10/29  21:00:00,2.21200229267,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.491749523376
 10/29  22:00:00,1.98818271768,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.430593181631
 10/29  23:00:00,1.59202547579,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.339380303398
 10/29  24:00:00,1.18703388324,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.238065647469
 10/30  01:00:00,0.757044086032,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.122105184237
 10/30  02:00:00,0.603060394494,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0791376599324
 10/30  03:00:00,0.537758106391,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0680012984335
 10/30  04:00:00,0.529886010322,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0717778280826
 10/30  05:00:00,0.56731343868,0.196234168673,0.0,0.175788598775,0.0,0.00430822474148,0.00430822474148,0.00430822474148,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106137302486
 10/30  06:00:00,0.775274843925,0.32154197113,0.0,0.298726358354,0.0,0.00739590288608,0.00739590288608,0.00739590288608,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.257508972817
 10/30  07:00:00,1.25999975601,0.674491892103,0.0,0.64813069518,0.0,0.016357555963,0.016357555963,0.016357555963,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.539583644694
 10/30  08:00:00,1.62560189877,0.525276842253,0.0,0.497266095487,0.0,0.0127031771859,0.0127031771859,0.0127031771859,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.6153041619
 10/30  09:00:00,1.55726718081,0.824153608122,0.0,0.80047213968,0.0,0.0205891476659,0.0205891476659,0.0205891476659,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.5935276292
 10/30  10:00:00,1.35203002119,1.04426287301,0.0,1.02410802837,0.0,0.0264264156043,0.0264264156043,0.0264264156043,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.530290915417
 10/30  11:00:00,1.29102964504,1.91574307483,0.0,1.89511422161,0.0,0.0491925330164,0.0491925330164,0.0491925330164,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.45648747059
 10/30  12:00:00,1.22645191551,1.32374553584,0.0,1.30311036251,0.0,0.0336060347793,0.0336060347793,0.0336060347793,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.391275657611
 10/30  13:00:00,1.15646440032,1.13564397782,0.0,1.11535641078,0.0,0.0286581622592,0.0286581622592,0.0286581622592,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.340425188381
 10/30  14:00:00,1.10222289529,1.09321542059,0.0,1.07222632085,0.0,0.0276037214694,0.0276037214694,0.0276037214694,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.310879847955
 10/30  15:00:00,1.06300537443,1.04191492726,0.0,1.01974396614,0.0,0.0263265339268,0.0263265339268,0.0263265339268,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.281021827969
 10/30  16:00:00,1.10164993185,1.04750252164,0.0,1.02409913823,0.0,0.026488372104,0.026488372104,0.026488372104,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.285206251537
 10/30  17:00:00,1.28293729017,1.07291270526,0.0,1.04523060444,0.0,0.0270644693774,0.0270644693774,0.0270644693774,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.321626907677
 10/30  18:00:00,1.65919365888,1.80860886165,0.0,1.77497953323,0.0,0.0461346855665,0.0461346855665,0.0461346855665,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.400399537954
 10/30  19:00:00,1.95114024927,0.964055515647,0.0,0.92754421509,0.0,0.0239135255137,0.0239135255137,0.0239135255137,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.473896705086
 10/30  20:00:00,2.13421223016,0.732898125032,0.0,0.695211283207,0.0,0.017734370469,0.017734370469,0.017734370469,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.486491599721
 10/30  21:00:00,2.14417665287,0.659857769685,0.0,0.620875304419,0.0,0.0158287886427,0.0158287886427,0.0158287886427,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.442950465261
 10/30  22:00:00,1.93037294232,0.752104876521,0.0,0.714032507721,0.0,0.0182420034999,0.0182420034999,0.0182420034999,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.39014826024
 10/30  23:00:00,1.55413811201,0.895364185316,0.0,0.862417429248,0.0,0.0221314882709,0.0221314882709,0.0221314882709,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.307654663271
 10/30  24:00:00,1.17991937396,1.10630684908,0.0,1.0776767311,0.0,0.0277447444179,0.0277447444179,0.0277447444179,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218741239108
 10/31  01:00:00,0.792251645112,1.31802924461,0.0,1.29434777617,0.0,0.033390162889,0.033390162889,0.033390162889,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123922580429
 10/31  02:00:00,0.639560117495,1.39340522028,0.0,1.3716008258,0.0,0.0353418702408,0.0353418702408,0.0353418702408,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0802955126924
 10/31  03:00:00,0.575448388974,1.45667061358,0.0,1.43511902368,0.0,0.0369595518851,0.0369595518851,0.0369595518851,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0687320291314
 10/31  04:00:00,0.566787083064,1.44210572312,0.0,1.4208574987,0.0,0.0365898769412,0.0365898769412,0.0365898769412,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0720890238831
 10/31  05:00:00,0.599998887752,1.44216035888,0.0,1.42171478898,0.0,0.0366157452169,0.0366157452169,0.0366157452169,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106515231082
 10/31  06:00:00,0.803298827853,1.35124952635,0.0,1.32843391357,0.0,0.0342253884342,0.0342253884342,0.0342253884342,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.258703471197
 10/31  07:00:00,1.27488869836,1.1338203159,0.0,1.10745911898,0.0,0.0285183670643,0.0285183670643,0.0285183670643,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.542311775941
 10/31  08:00:00,1.63879411626,0.912038565887,0.0,0.88402781912,0.0,0.0227090117721,0.0227090117721,0.0227090117721,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.618490544804
 10/31  09:00:00,1.55668622557,0.682864674083,0.0,0.659183205641,0.0,0.0169070754435,0.0169070754435,0.0169070754435,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.596628746175
 10/31  10:00:00,1.33993560398,0.470318251637,0.0,0.450163406998,0.0,0.0115469117304,0.0115469117304,0.0115469117304,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.533076002074
 10/31  11:00:00,1.26429363711,0.796431820625,0.0,0.775802967411,0.0,0.0200651770337,0.0200651770337,0.0200651770337,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.458878818643
 10/31  12:00:00,1.20271364129,0.324025529146,0.0,0.303390355817,0.0,0.0078410765,0.0078410765,0.0078410765,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.393302341663
 10/31  13:00:00,1.12941502982,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.342033980146
 10/31  14:00:00,1.07601613963,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.312276813759
 10/31  15:00:00,1.03789485714,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.282237844606
 10/31  16:00:00,1.07635511727,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.286399809061
 10/31  17:00:00,1.25718882271,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.322942909598
 10/31  18:00:00,1.61808439591,0.153952768866,0.0,0.120323440449,0.0,0.00310281285789,0.00310281285789,0.00310281285789,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.40232214769
 10/31  19:00:00,1.92933960665,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.476009587978
 10/31  20:00:00,2.11840138319,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.48841512322
 10/31  21:00:00,2.12985364055,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.444456241583
 10/31  22:00:00,1.9133897427,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.391407064123
 10/31  23:00:00,1.53307322399,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.308721263523
 10/31  24:00:00,1.15807153221,0.222149134506,0.0,0.193519016534,0.0,0.00500471950041,0.00500471950041,0.00500471950041,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.219633422277
 11/01  01:00:00,0.784315108014,0.883099691009,0.0,0.859515079289,0.0,0.0223823050777,0.0223823050777,0.0223823050777,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.124388147892
 11/01  02:00:00,0.64065078538,1.52018554858,0.0,1.49847033363,0.0,0.0389880399965,0.0389880399965,0.0389880399965,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0805303106149
 11/01  03:00:00,0.592569168326,2.19593637497,0.0,2.17447293063,0.0,0.0562782797929,0.0562782797929,0.0562782797929,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0688978296127
 11/01  04:00:00,0.601978256492,2.89530721807,0.0,2.87414589846,0.0,0.0739333589221,0.0739333589221,0.0739333589221,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0722742776826
 11/01  05:00:00,0.643799789159,3.24306787358,0.0,3.22270592564,0.0,0.0823263627806,0.0823263627806,0.0823263627806,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106893235074
 11/01  06:00:00,0.855590555452,3.42936846898,0.0,3.40664617159,0.0,0.0865691837382,0.0865691837382,0.0865691837382,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.259898349699
 11/01  07:00:00,1.32399349088,4.15344039163,0.0,4.12718701147,0.0,0.104826062151,0.104826062151,0.104826062151,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.545040841513
 11/01  08:00:00,1.65047904052,4.08548585095,0.0,4.05758966756,0.0,0.103165181248,0.103165181248,0.103165181248,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.621678017757
 11/01  09:00:00,1.57439632441,2.9462010974,0.0,2.92261648568,0.0,0.0728048091809,0.0728048091809,0.0728048091809,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.599730929344
 11/01  10:00:00,1.38282578472,2.21478848998,0.0,2.19471607824,0.0,0.0547858554229,0.0547858554229,0.0547858554229,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.535862056003
 11/01  11:00:00,1.3130540599,2.40361484491,0.0,2.38307036329,0.0,0.0604919875953,0.0604919875953,0.0604919875953,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.4612710037
 11/01  12:00:00,1.23031683687,1.11112436382,0.0,1.09057358793,0.0,0.0274797181654,0.0274797181654,0.0274797181654,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.395329720904
 11/01  13:00:00,1.148894644,0.484146791066,0.0,0.46394219976,0.0,0.0116641321913,0.0116641321913,0.0116641321913,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.34390984525
 11/01  14:00:00,1.08659823064,0.138494563031,0.0,0.117591308288,0.0,0.00295165079717,0.00295165079717,0.00295165079717,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.314003474829
 11/01  15:00:00,1.060304195,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.283800141186
 11/01  16:00:00,1.1587043431,0.27099041454,0.0,0.247682750489,0.0,0.0062570429626,0.0062570429626,0.0062570429626,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.288016945343
 11/01  17:00:00,1.47787388162,0.462182876344,0.0,0.43461399475,0.0,0.0111174525983,0.0111174525983,0.0111174525983,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.32483818135
 11/01  18:00:00,2.04904512412,1.59841879309,0.0,1.56492700794,0.0,0.0406747695589,0.0406747695589,0.0406747695589,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.404428786789
 11/01  19:00:00,2.368970858,0.843273850706,0.0,0.806911880621,0.0,0.020641930875,0.020641930875,0.020641930875,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.478651008551
 11/01  20:00:00,2.29367725129,1.1232077812,0.0,1.08567507779,0.0,0.0278207465176,0.0278207465176,0.0278207465176,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.491339669416
 11/01  21:00:00,2.16915212215,1.41491509456,0.0,1.37609206678,0.0,0.0352963894824,0.0352963894824,0.0352963894824,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.447365898504
 11/01  22:00:00,1.96715218973,1.78741269477,0.0,1.74949604118,0.0,0.0448180456567,0.0448180456567,0.0448180456567,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.394028827743
 11/01  23:00:00,1.58809563964,2.21698732846,0.0,2.18417532395,0.0,0.0559199737655,0.0559199737655,0.0559199737655,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.310618023561
 11/01  24:00:00,1.22004376101,2.68971421359,0.0,2.66120119221,0.0,0.0679913030452,0.0679913030452,0.0679913030452,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.22070341491
 11/02  01:00:00,0.844010604744,3.22289526123,0.0,3.19931064951,0.0,0.0816120674997,0.0816120674997,0.0816120674997,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.1248538822
 11/02  02:00:00,0.695610322837,3.7020569286,0.0,3.68034171364,0.0,0.0937127664536,0.0937127664536,0.0937127664536,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.080765121615
 11/02  03:00:00,0.643293334044,4.22638525537,0.0,4.20492181102,0.0,0.106836650991,0.106836650991,0.106836650991,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0690636241329
 11/02  04:00:00,0.647494838765,4.72586545564,0.0,4.70470413603,0.0,0.119264731381,0.119264731381,0.119264731381,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0724594874966
 11/02  05:00:00,0.694427218813,5.2639497662,0.0,5.24358781827,0.0,0.132575822385,0.132575822385,0.132575822385,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107271205123
 11/02  06:00:00,0.904606810069,5.36386394355,0.0,5.34114164616,0.0,0.13439050368,0.13439050368,0.13439050368,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.261093284374
 11/02  07:00:00,1.37814876715,6.23053377221,0.0,6.20428039204,0.0,0.156252140616,0.156252140616,0.156252140616,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.547770039313
 11/02  08:00:00,1.68923237538,5.56990936672,0.0,5.54201318334,0.0,0.138730888653,0.138730888653,0.138730888653,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.624865645217
 11/02  09:00:00,1.62339644808,4.80740490963,0.0,4.78382029791,0.0,0.118702599302,0.118702599302,0.118702599302,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.602833262886
 11/02  10:00:00,1.42570523312,3.84404599006,0.0,3.82397357832,0.0,0.0948791132127,0.0948791132127,0.0948791132127,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.538648246613
 11/02  11:00:00,1.36103519837,4.22202861862,0.0,4.20148413699,0.0,0.106080827199,0.106080827199,0.106080827199,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.463663302572
 11/02  12:00:00,1.26444043379,2.40403072898,0.0,2.38347995309,0.0,0.0595758390579,0.0595758390579,0.0595758390579,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.397357196934
 11/02  13:00:00,1.18239566091,1.74346222207,0.0,1.72325763077,0.0,0.0434224320254,0.0434224320254,0.0434224320254,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.345652562327
 11/02  14:00:00,1.11839840179,1.32738299175,0.0,1.30647973701,0.0,0.0331896621704,0.0331896621704,0.0331896621704,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.315565634608
 11/02  15:00:00,1.0935920411,1.27477389712,0.0,1.25269361478,0.0,0.0318912830582,0.0318912830582,0.0318912830582,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.285196704224
 11/02  16:00:00,1.18880922774,1.37992678011,0.0,1.35661911606,0.0,0.034951452167,0.034951452167,0.034951452167,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.289427420783
 11/02  17:00:00,1.50861218884,1.58512356622,0.0,1.55755468462,0.0,0.0402497695896,0.0402497695896,0.0402497695896,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.326444171581
 11/02  18:00:00,2.08310094162,2.83451348121,0.0,2.80102169605,0.0,0.0727155218701,0.0727155218701,0.0727155218701,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.406443851976
 11/02  19:00:00,2.41046365366,2.37552957908,0.0,2.33916760899,0.0,0.0597570470078,0.0597570470078,0.0597570470078,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.48102868808
 11/02  20:00:00,2.33624542074,2.70647769967,0.0,2.66894499626,0.0,0.0679643495226,0.0679643495226,0.0679643495226,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.493764235861
 11/02  21:00:00,2.21540214832,3.16113697802,0.0,3.12231395024,0.0,0.0793382075665,0.0793382075665,0.0793382075665,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.449574106582
 11/02  22:00:00,2.01748680185,3.71556952501,0.0,3.67765287142,0.0,0.093211944471,0.093211944471,0.093211944471,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.395969541051
 11/02  23:00:00,1.64232568643,4.33095742373,0.0,4.29814541922,0.0,0.108668013215,0.108668013215,0.108668013215,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.312100030901
 11/02  24:00:00,1.27442250611,4.8431545376,0.0,4.81464151623,0.0,0.12138874361,0.12138874361,0.12138874361,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.221684719454
 11/03  01:00:00,0.896344157514,5.32804286561,0.0,5.30445825389,0.0,0.133479998694,0.133479998694,0.133479998694,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.125319503776
 11/03  02:00:00,0.748625090476,5.85482100604,0.0,5.83310579109,0.0,0.146492770907,0.146492770907,0.146492770907,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.080999884801
 11/03  03:00:00,0.686837083586,6.00441899891,0.0,5.98295555456,0.0,0.150214635932,0.150214635932,0.150214635932,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0692293887339
 11/03  04:00:00,0.684957468559,6.28277968378,0.0,6.26161836416,0.0,0.156542182827,0.156542182827,0.156542182827,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0726446658445
 11/03  05:00:00,0.720262892657,6.33832865497,0.0,6.31796670703,0.0,0.158033613982,0.158033613982,0.158033613982,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107649087371
 11/03  06:00:00,0.921325279466,6.04053467226,0.0,6.01781237487,0.0,0.14991433379,0.14991433379,0.14991433379,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.262287923661
 11/03  07:00:00,1.37053174943,5.88742095003,0.0,5.86116756986,0.0,0.145906601041,0.145906601041,0.145906601041,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.550498561173
 11/03  08:00:00,1.68632964218,5.34996168596,0.0,5.32206550258,0.0,0.132641317472,0.132641317472,0.132641317472,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.628052483199
 11/03  09:00:00,1.61189415375,4.21656248967,0.0,4.19297787795,0.0,0.104098739786,0.104098739786,0.104098739786,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.605934828075
 11/03  10:00:00,1.40558863149,2.91729164029,0.0,2.89721922855,0.0,0.0719770309325,0.0719770309325,0.0719770309325,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.541433727265
 11/03  11:00:00,1.32280284841,2.61017052702,0.0,2.5896260454,0.0,0.06545679937,0.06545679937,0.06545679937,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.46605498044
 11/03  12:00:00,1.23803555361,1.25417552647,0.0,1.23362475058,0.0,0.0311440109533,0.0311440109533,0.0311440109533,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.399384144855
 11/03  13:00:00,1.1515704319,0.451138401111,0.0,0.430933809806,0.0,0.0108549334825,0.0108549334825,0.0108549334825,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.347394831859
 11/03  14:00:00,1.08937482781,0.124333389448,0.0,0.103430134704,0.0,0.00260431937506,0.00260431937506,0.00260431937506,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.317127403426
 11/03  15:00:00,1.06303608136,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.286532027539
 11/03  16:00:00,1.15895882669,0.170359143454,0.0,0.147051479403,0.0,0.00371959143928,0.00371959143928,0.00371959143928,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.290808880456
 11/03  17:00:00,1.47476518731,0.215775696438,0.0,0.188206814844,0.0,0.00479717892157,0.00479717892157,0.00479717892157,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.328049760723
 11/03  18:00:00,2.04935007328,1.45385260335,0.0,1.4203608182,0.0,0.0369500977346,0.0369500977346,0.0369500977346,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.40845840777
 11/03  19:00:00,2.37788142853,0.996174054801,0.0,0.959812084717,0.0,0.0247977520904,0.0247977520904,0.0247977520904,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.483405757866
 11/03  20:00:00,2.28873551504,0.739688099135,0.0,0.702155395722,0.0,0.0180304890109,0.0180304890109,0.0180304890109,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.496188190667
 11/03  21:00:00,2.16657283344,1.1386601453,0.0,1.09983711752,0.0,0.0283012414223,0.0283012414223,0.0283012414223,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.451781757848
 11/03  22:00:00,1.96438037461,1.51725505687,0.0,1.47933840328,0.0,0.0381652868079,0.0381652868079,0.0381652868079,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.397909771478
 11/03  23:00:00,1.5890709433,2.12218439517,0.0,2.08937239066,0.0,0.0539316298239,0.0539316298239,0.0539316298239,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.313581671167
 11/03  24:00:00,1.21409399989,2.36376010607,0.0,2.3352470847,0.0,0.0600791758779,0.0600791758779,0.0600791758779,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.222665780958
 11/04  01:00:00,0.847649494305,2.72828215911,0.0,2.70469754739,0.0,0.0693202979673,0.0693202979673,0.0693202979673,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134210858217
 11/04  02:00:00,0.686427526542,2.97428282112,0.0,2.95256760617,0.0,0.0757039256448,0.0757039256448,0.0757039256448,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0856441420539
 11/04  03:00:00,0.631202419657,3.47399669538,0.0,3.45253325103,0.0,0.0885335370632,0.0885335370632,0.0885335370632,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0726645852457
 11/04  04:00:00,0.621650598746,3.45815610204,0.0,3.43699478243,0.0,0.0881703469266,0.0881703469266,0.0881703469266,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0763442277596
 11/04  05:00:00,0.661984502286,3.5343878571,0.0,3.51402590916,0.0,0.0895232016855,0.0895232016855,0.0895232016855,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115209953681
 11/04  06:00:00,0.885685884356,3.48080280329,0.0,3.4580805059,0.0,0.0880793517761,0.0880793517761,0.0880793517761,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.284386817965
 11/04  07:00:00,1.37075039293,3.35738485681,0.0,3.33113147664,0.0,0.0847796620474,0.0847796620474,0.0847796620474,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.601218631451
 11/04  08:00:00,1.71326641948,3.06925463099,0.0,3.0413584476,0.0,0.0772462006188,0.0772462006188,0.0772462006188,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.689223015426
 11/04  09:00:00,1.67758249791,2.93169277187,0.0,2.90810816015,0.0,0.0740191950991,0.0740191950991,0.0740191950991,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.669265416031
 11/04  10:00:00,1.50588449905,2.73522760899,0.0,2.71515519726,0.0,0.069288761041,0.069288761041,0.069288761041,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.599386806252
 11/04  11:00:00,1.45944550193,3.97392133927,0.0,3.95337685765,0.0,0.101592315247,0.101592315247,0.101592315247,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.515645888794
 11/04  12:00:00,1.40589405312,4.09285404295,0.0,4.07230326706,0.0,0.105386978057,0.105386978057,0.105386978057,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.440510917745
 11/04  13:00:00,1.30498948026,3.18056833476,0.0,3.16036374345,0.0,0.0808633434517,0.0808633434517,0.0808633434517,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.382994964154
 11/04  14:00:00,1.23757844309,3.01772463225,0.0,2.9968213775,0.0,0.0762829945595,0.0762829945595,0.0762829945595,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.348064311004
 11/04  15:00:00,1.20535547636,2.95832099145,0.0,2.93624070912,0.0,0.075134684839,0.075134684839,0.075134684839,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.31459116553
 11/04  16:00:00,1.28999728924,2.74404826599,0.0,2.72074060194,0.0,0.0697350643895,0.0697350643895,0.0697350643895,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.318772897199
 11/04  17:00:00,1.6045987789,2.54283593633,0.0,2.51526705474,0.0,0.0644222931774,0.0644222931774,0.0644222931774,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.362340318811
 11/04  18:00:00,2.14315254727,2.13351442693,0.0,2.10002264178,0.0,0.0538318727718,0.0538318727718,0.0538318727718,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.450027176507
 11/04  19:00:00,2.50454414706,2.50721927885,0.0,2.47085730877,0.0,0.0632032418776,0.0632032418776,0.0632032418776,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.537352671075
 11/04  20:00:00,2.40880111059,1.74076416853,0.0,1.70323146512,0.0,0.0436188913468,0.0436188913468,0.0436188913468,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.556420629693
 11/04  21:00:00,2.27244707908,1.69039170565,0.0,1.65156867787,0.0,0.0421557623127,0.0421557623127,0.0421557623127,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.50894611227
 11/04  22:00:00,2.0513835267,1.66485994778,0.0,1.62694329419,0.0,0.0416422133645,0.0416422133645,0.0416422133645,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.445829139537
 11/04  23:00:00,1.64676558181,1.81394013596,0.0,1.78112813145,0.0,0.0456401489874,0.0456401489874,0.0456401489874,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.351274578588
 11/04  24:00:00,1.24449185364,2.02651783262,0.0,1.99800481125,0.0,0.0513286521028,0.0513286521028,0.0513286521028,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.246279313151
 11/05  01:00:00,0.836602785533,2.26868347272,0.0,2.245098861,0.0,0.0577606759402,0.0577606759402,0.0577606759402,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134723771472
 11/05  02:00:00,0.670583968322,2.33939170553,0.0,2.31767649057,0.0,0.0595995489345,0.0595995489345,0.0595995489345,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0859049605437
 11/05  03:00:00,0.607122231437,2.52325511867,0.0,2.50179167433,0.0,0.0642691660328,0.0642691660328,0.0642691660328,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0728487680568
 11/05  04:00:00,0.605882020616,2.82663977229,0.0,2.80547845268,0.0,0.0721968178137,0.0721968178137,0.0721968178137,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0765491787431
 11/05  05:00:00,0.654463459412,3.19521534127,0.0,3.17485339334,0.0,0.0815837236302,0.0815837236302,0.0815837236302,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115628388862
 11/05  06:00:00,0.882873271156,3.30485271703,0.0,3.28213041964,0.0,0.0839594576152,0.0839594576152,0.0839594576152,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.285694098925
 11/05  07:00:00,1.36724399446,3.09104472119,0.0,3.06479134102,0.0,0.0782875670372,0.0782875670372,0.0782875670372,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.604204327987
 11/05  08:00:00,1.70834682855,2.74405552234,0.0,2.71615933895,0.0,0.0688185534584,0.0688185534584,0.0688185534584,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.692731071661
 11/05  09:00:00,1.67038570238,2.52033652972,0.0,2.496751918,0.0,0.0633773090253,0.0633773090253,0.0633773090253,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.672710506571
 11/05  10:00:00,1.50205020304,2.46425674019,0.0,2.44418432845,0.0,0.0623453867647,0.0623453867647,0.0623453867647,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.60249588452
 11/05  11:00:00,1.43479847591,2.90939370188,0.0,2.88884922025,0.0,0.0742715611652,0.0742715611652,0.0742715611652,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.518319616853
 11/05  12:00:00,1.35516635443,2.06628383392,0.0,2.04573305802,0.0,0.0523962853005,0.0523962853005,0.0523962853005,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.442773911808
 11/05  13:00:00,1.27163734359,1.79256746718,0.0,1.77236287587,0.0,0.0455632226468,0.0455632226468,0.0455632226468,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.384942948288
 11/05  14:00:00,1.20206831146,1.533591867,0.0,1.51268861226,0.0,0.0390326103872,0.0390326103872,0.0390326103872,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.349804563545
 11/05  15:00:00,1.16446140523,1.28559262449,0.0,1.26351234215,0.0,0.0326880934985,0.0326880934985,0.0326880934985,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.316143685735
 11/05  16:00:00,1.24813499346,1.03883716201,0.0,1.01552949796,0.0,0.0263070133434,0.0263070133434,0.0263070133434,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.320338652466
 11/05  17:00:00,1.56471706592,0.904150990825,0.0,0.876582109231,0.0,0.0227434083648,0.0227434083648,0.0227434083648,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.364137490634
 11/05  18:00:00,2.13143774431,1.56086311721,0.0,1.52737133206,0.0,0.0398772061334,0.0398772061334,0.0398772061334,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.452267040191
 11/05  19:00:00,2.46910760886,1.00663712729,0.0,0.970275157207,0.0,0.025104253889,0.025104253889,0.025104253889,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.540015120862
