Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/05  20:00:00,2.39033211585,0.907683055116,0.0,0.870150351703,0.0,0.0224094462388,0.0224094462388,0.0224094462388,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.559161080056
 11/05  21:00:00,2.26224223064,1.18036861277,0.0,1.14154558499,0.0,0.0294401300365,0.0294401300365,0.0294401300365,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.511456896112
 11/05  22:00:00,2.04508860618,1.32515981703,0.0,1.28724316344,0.0,0.0331500170496,0.0331500170496,0.0331500170496,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.44802641533
 11/05  23:00:00,1.63627050012,1.3373083917,0.0,1.30449638719,0.0,0.0334629391917,0.0334629391917,0.0334629391917,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.352956706692
 11/05  24:00:00,1.22955020576,1.40334835503,0.0,1.37483533366,0.0,0.0352824047661,0.0352824047661,0.0352824047661,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.247383912603
 11/06  01:00:00,0.804284022272,1.57857694642,0.0,1.5549923347,0.0,0.0400247691833,0.0400247691833,0.0400247691833,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126714598045
 11/06  02:00:00,0.644909551826,1.65327764282,0.0,1.63156242786,0.0,0.0420739422336,0.0420739422336,0.0420739422336,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0817031748245
 11/06  03:00:00,0.575625407769,1.51532942539,0.0,1.49386598104,0.0,0.0385063871032,0.0385063871032,0.0385063871032,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0697259617452
 11/06  04:00:00,0.563788320469,1.37048287374,0.0,1.34932155412,0.0,0.034818322584,0.034818322584,0.034818322584,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0731993779971
 11/06  05:00:00,0.593015499385,1.16746668692,0.0,1.14710473899,0.0,0.0296542587307,0.0296542587307,0.0296542587307,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.108781049349
 11/06  06:00:00,0.799602794774,0.972968790203,0.0,0.950246492816,0.0,0.0246132452354,0.0246132452354,0.0246132452354,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.265866527524
 11/06  07:00:00,1.24876467566,0.642169544942,0.0,0.615916164775,0.0,0.0159660951723,0.0159660951723,0.0159660951723,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.558671993269
 11/06  08:00:00,1.56958344115,0.273056514648,0.0,0.245160331263,0.0,0.00634877403619,0.00634877403619,0.00634877403619,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.637598825604
 11/06  09:00:00,1.51765837864,0.0457185808592,0.0,0.0221339691391,0.0,0.000572061450339,0.000572061450339,0.000572061450339,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.615225731301
 11/06  10:00:00,1.34187027596,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.549692402665
 11/06  11:00:00,1.26437924064,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.47308817204
 11/06  12:00:00,1.21273153947,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.405224141663
 11/06  13:00:00,1.14578088088,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.352460214315
 11/06  14:00:00,1.09138214098,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.32173903597
 11/06  15:00:00,1.07049627531,0.147420737284,0.0,0.125340454948,0.0,0.00324521731061,0.00324521731061,0.00324521731061,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.290747004184
 11/06  16:00:00,1.16471568428,0.22499811243,0.0,0.201690448378,0.0,0.00523652684657,0.00523652684657,0.00523652684657,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.295048802641
 11/06  17:00:00,1.48277779742,0.334794928449,0.0,0.307226046855,0.0,0.00800015439632,0.00800015439632,0.00800015439632,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.332859395352
 11/06  18:00:00,2.04386173365,1.0058602612,0.0,0.972368476053,0.0,0.0254270310355,0.0254270310355,0.0254270310355,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.414493134841
 11/06  19:00:00,2.37234441945,0.505037378286,0.0,0.468675408202,0.0,0.012140072688,0.012140072688,0.012140072688,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.490526428192
 11/06  20:00:00,2.28991173729,0.500313972028,0.0,0.462781268616,0.0,0.0119456075097,0.0119456075097,0.0119456075097,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.503449294416
 11/06  21:00:00,2.16267748604,0.727123968023,0.0,0.688300940244,0.0,0.0177927428048,0.0177927428048,0.0177927428048,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.458394909066
 11/06  22:00:00,1.95860775747,1.06508330147,0.0,1.02716664788,0.0,0.0265806035536,0.0265806035536,0.0265806035536,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.403721837592
 11/06  23:00:00,1.57617567631,1.44810623199,0.0,1.41529422748,0.0,0.036598028862,0.036598028862,0.036598028862,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.318020005138
 11/06  24:00:00,1.20318355881,1.81964305627,0.0,1.7911300349,0.0,0.0462299120299,0.0462299120299,0.0462299120299,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.225604603734
 11/07  01:00:00,0.823659263273,2.31223906982,0.0,2.2886544581,0.0,0.0589360276581,0.0589360276581,0.0589360276581,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127178580571
 11/07  02:00:00,0.669745193221,2.61687170673,0.0,2.59515649177,0.0,0.0666757183029,0.0666757183029,0.0666757183029,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0819370401501
 11/07  03:00:00,0.611970013517,2.93636053619,0.0,2.91489709185,0.0,0.074685859491,0.074685859491,0.074685859491,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0698910951058
 11/07  04:00:00,0.607950739364,3.10323043627,0.0,3.08206911665,0.0,0.0787962596809,0.0787962596809,0.0787962596809,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0733838597955
 11/07  05:00:00,0.645560627266,3.22576063325,0.0,3.20539868532,0.0,0.0818229774669,0.0818229774669,0.0818229774669,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109157458495
 11/07  06:00:00,0.858749361897,3.26184272677,0.0,3.23912042938,0.0,0.0825698861356,0.0825698861356,0.0825698861356,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.267056453746
 11/07  07:00:00,1.31433431263,3.12247670427,0.0,3.09622332411,0.0,0.0788179886974,0.0788179886974,0.0788179886974,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.561389736713
 11/07  08:00:00,1.65366737853,3.46311980809,0.0,3.43522362471,0.0,0.0872584623373,0.0872584623373,0.0872584623373,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.640773074685
 11/07  09:00:00,1.59421803051,2.94152173514,0.0,2.91793712342,0.0,0.0740424001828,0.0740424001828,0.0740424001828,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.61831504444
 11/07  10:00:00,1.39810718202,2.13578944523,0.0,2.1157170335,0.0,0.0533770095155,0.0533770095155,0.0533770095155,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.552552299216
 11/07  11:00:00,1.31590764565,1.94765852135,0.0,1.92711403973,0.0,0.0490148992263,0.0490148992263,0.0490148992263,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.475601677816
 11/07  12:00:00,1.23380248805,0.764147835342,0.0,0.74359705945,0.0,0.0188201092221,0.0188201092221,0.0188201092221,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.407474981022
 11/07  13:00:00,1.14850465841,0.0535035926459,0.0,0.0332990013405,0.0,0.000834677910679,0.000834677910679,0.000834677910679,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.354349313944
 11/07  14:00:00,1.09283246689,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.323189361878
 11/07  15:00:00,1.06835920596,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.291855152146
 11/07  16:00:00,1.16050688905,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.296076534256
 11/07  17:00:00,1.47613393749,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.33421568982
 11/07  18:00:00,2.03771078855,0.710056897996,0.0,0.676565112845,0.0,0.0172866297379,0.0172866297379,0.0172866297379,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.416482591039
 11/07  19:00:00,2.36650682574,0.191062968601,0.0,0.154700998517,0.0,0.00393478581127,0.00393478581127,0.00393478581127,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.492894121356
 11/07  20:00:00,2.28688029889,0.292343886713,0.0,0.254811183301,0.0,0.00649978186189,0.00649978186189,0.00649978186189,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.505863681664
 11/07  21:00:00,2.16306461985,0.659701978559,0.0,0.620878950779,0.0,0.0159809379681,0.0159809379681,0.0159809379681,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.460593847716
 11/07  22:00:00,1.95912883501,1.0128172198,0.0,0.974900566209,0.0,0.0251691131566,0.0251691131566,0.0251691131566,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.405654405529
 11/07  23:00:00,1.58061993995,1.56486803422,0.0,1.53205602971,0.0,0.0395665017441,0.0395665017441,0.0395665017441,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.319495795894
 11/07  24:00:00,1.21296667685,2.16460240383,0.0,2.13608938246,0.0,0.0550358431883,0.0550358431883,0.0550358431883,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.226581790612
 11/08  01:00:00,0.83246658181,2.64711288916,0.0,2.62352827744,0.0,0.0672801011526,0.0672801011526,0.0672801011526,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127641825614
 11/08  02:00:00,0.682416453647,3.1184748043,0.0,3.09675958935,0.0,0.0791134782868,0.0791134782868,0.0791134782868,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0821705405924
 11/08  03:00:00,0.623991899428,3.41244441646,0.0,3.39098097211,0.0,0.0865429208469,0.0865429208469,0.0865429208469,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.070055919661
 11/08  04:00:00,0.624048817937,3.74792561743,0.0,3.72676429781,0.0,0.0947102214537,0.0947102214537,0.0947102214537,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0735679765956
 11/08  05:00:00,0.664940766953,3.98842579493,0.0,3.968063847,0.0,0.100827374752,0.100827374752,0.100827374752,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109533200897
 11/08  06:00:00,0.877991700238,3.9792001905,0.0,3.95647789312,0.0,0.10062436415,0.10062436415,0.10062436415,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.268244314073
 11/08  07:00:00,1.35056210023,4.44618458949,0.0,4.41993120933,0.0,0.112332742164,0.112332742164,0.112332742164,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.564102770847
 11/08  08:00:00,1.67257136817,4.08780697538,0.0,4.05991079199,0.0,0.102993652515,0.102993652515,0.102993652515,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.643941874143
 11/08  09:00:00,1.61096754227,3.5071727865,0.0,3.48358817478,0.0,0.0877079408974,0.0877079408974,0.0877079408974,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.621399015482
 11/08  10:00:00,1.43060399952,3.30626869671,0.0,3.28619628497,0.0,0.0831041372253,0.0831041372253,0.0831041372253,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.555321989006
 11/08  11:00:00,1.36236876257,3.67105716113,0.0,3.6505126795,0.0,0.0930978969122,0.0930978969122,0.0930978969122,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.477979797053
 11/08  12:00:00,1.27852908825,2.44997812629,0.0,2.4294273504,0.0,0.0615312403546,0.0615312403546,0.0615312403546,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.409490450093
 11/08  13:00:00,1.20773091199,2.306933351,0.0,2.2867287597,0.0,0.0583285390804,0.0583285390804,0.0583285390804,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.356081706346
 11/08  14:00:00,1.15396394676,2.34273508778,0.0,2.32183183303,0.0,0.0594065627547,0.0594065627547,0.0594065627547,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.324914278996
 11/08  15:00:00,1.1215208629,2.02237913228,0.0,2.00029884994,0.0,0.0514908099676,0.0514908099676,0.0514908099676,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.29352599911
 11/08  16:00:00,1.22039818689,2.27797330889,0.0,2.25466564484,0.0,0.0581187755678,0.0581187755678,0.0581187755678,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.297849056524
 11/08  17:00:00,1.53816856331,2.36295663955,0.0,2.33538775795,0.0,0.0601951946962,0.0601951946962,0.0601951946962,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.336055120943
 11/08  18:00:00,2.10112872754,3.08333786619,0.0,3.04984608103,0.0,0.0786842903493,0.0786842903493,0.0786842903493,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.418502869416
 11/08  19:00:00,2.42103843839,2.23741044526,0.0,2.20104847517,0.0,0.0561027852799,0.0561027852799,0.0561027852799,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.495257734542
 11/08  20:00:00,2.33978166924,2.27590929537,0.0,2.23837659196,0.0,0.0569909453911,0.0569909453911,0.0569909453911,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.508273888485
 11/08  21:00:00,2.21060911268,2.44503184295,0.0,2.40620881517,0.0,0.0613303066597,0.0613303066597,0.0613303066597,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.462788971855
 11/08  22:00:00,2.00319115017,2.67904853037,0.0,2.64113187678,0.0,0.0673022103078,0.0673022103078,0.0673022103078,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.40758362353
 11/08  23:00:00,1.61884498931,3.0288132368,0.0,2.99600123229,0.0,0.0763182978842,0.0763182978842,0.0763182978842,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.320969049116
 11/08  24:00:00,1.24836578945,3.53972093635,0.0,3.51120791497,0.0,0.0894594545497,0.0894594545497,0.0894594545497,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.227557291847
 11/09  01:00:00,0.868591288478,4.06824050363,0.0,4.04465589191,0.0,0.102942463826,0.102942463826,0.102942463826,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128104169609
 11/09  02:00:00,0.718019368497,4.53088831139,0.0,4.50917309643,0.0,0.11448338243,0.11448338243,0.11448338243,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0824035512994
 11/09  03:00:00,0.658536798134,4.80132194405,0.0,4.77985849971,0.0,0.120923272386,0.120923272386,0.120923272386,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0702204668267
 11/09  04:00:00,0.655110818451,4.99781485239,0.0,4.97665353277,0.0,0.125588436348,0.125588436348,0.125588436348,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0737517622159
 11/09  05:00:00,0.693541802275,5.14530972701,0.0,5.12494777908,0.0,0.129053396144,0.129053396144,0.129053396144,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109908214826
 11/09  06:00:00,0.90563952024,5.07429870279,0.0,5.05157640541,0.0,0.127086732844,0.127086732844,0.127086732844,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.269429765381
 11/09  07:00:00,1.36315574613,4.89725902443,0.0,4.87100564427,0.0,0.122218866338,0.122218866338,0.122218866338,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.56681029257
 11/09  08:00:00,1.6901463201,4.70915443823,0.0,4.68125825484,0.0,0.11740634506,0.11740634506,0.11740634506,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.647104133526
 11/09  09:00:00,1.63978223302,4.54044028682,0.0,4.5168556751,0.0,0.113444949109,0.113444949109,0.113444949109,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.624476698024
 11/09  10:00:00,1.45929400013,4.34855662392,0.0,4.32848421218,0.0,0.109030094087,0.109030094087,0.109030094087,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.558086032757
 11/09  11:00:00,1.40434113664,5.23316072217,0.0,5.21261624055,0.0,0.132696974707,0.132696974707,0.132696974707,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.480353093331
 11/09  12:00:00,1.32128967716,4.06274721293,0.0,4.04219643704,0.0,0.102280457916,0.102280457916,0.102280457916,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.411501821445
 11/09  13:00:00,1.24215993466,3.60494919191,0.0,3.5847446006,0.0,0.0910286910169,0.0910286910169,0.0910286910169,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.357810577085
 11/09  14:00:00,1.18132278538,3.3633145972,0.0,3.34241134246,0.0,0.0852156505859,0.0852156505859,0.0852156505859,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.326464029786
 11/09  15:00:00,1.15378101525,3.24474259516,0.0,3.22266231283,0.0,0.0823701924061,0.0823701924061,0.0823701924061,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.294906769026
 11/09  16:00:00,1.24947347927,3.36652928672,0.0,3.34322162267,0.0,0.085797990439,0.085797990439,0.085797990439,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.299245134035
 11/09  17:00:00,1.56607296284,3.40406757677,0.0,3.37649869518,0.0,0.0865063609595,0.0865063609595,0.0865063609595,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.337648354215
 11/09  18:00:00,2.14061836499,4.55372977801,0.0,4.52023799286,0.0,0.116174870401,0.116174870401,0.116174870401,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.420501926818
 11/09  19:00:00,2.45418948146,3.46907836551,0.0,3.43271639543,0.0,0.0868950676891,0.0868950676891,0.0868950676891,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.497616495204
 11/09  20:00:00,2.37300588688,3.50757908092,0.0,3.47004637751,0.0,0.0878098630154,0.0878098630154,0.0878098630154,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.510679188498
 11/09  21:00:00,2.24364837021,3.67908003431,0.0,3.64025700653,0.0,0.0921788990942,0.0921788990942,0.0921788990942,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.464979636949
 11/09  22:00:00,2.03551567824,3.9000654066,0.0,3.86214875301,0.0,0.0977014400887,0.0977014400887,0.0977014400887,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.409508921823
 11/09  23:00:00,1.65344348975,4.35867997043,0.0,4.32586796592,0.0,0.109446573695,0.109446573695,0.109446573695,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.322439273742
 11/09  24:00:00,1.27959641084,4.76407872717,0.0,4.73556570579,0.0,0.119716566903,0.119716566903,0.119716566903,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.228530800884
 11/10  01:00:00,0.896380685816,5.18253720176,0.0,5.15895259004,0.0,0.130270571514,0.130270571514,0.130270571514,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128565459259
 11/10  02:00:00,0.743275923962,5.55441219692,0.0,5.53269698197,0.0,0.139507516917,0.139507516917,0.139507516917,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0826359722771
 11/10  03:00:00,0.680715596254,5.69592714664,0.0,5.67446370229,0.0,0.142937989034,0.142937989034,0.142937989034,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0703845482994
 11/10  04:00:00,0.675093103494,5.804477956,0.0,5.78331663638,0.0,0.145387407931,0.145387407931,0.145387407931,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0739350756749
 11/10  05:00:00,0.721474153289,6.24216124747,0.0,6.22179929953,0.0,0.156611670644,0.156611670644,0.156611670644,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11028229134
 11/10  06:00:00,0.941882171557,6.47266774139,0.0,6.449945444,0.0,0.162146667317,0.162146667317,0.162146667317,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.270612482225
 11/10  07:00:00,1.42100073576,7.0857699126,0.0,7.05951653243,0.0,0.17736262865,0.17736262865,0.17736262865,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.569511519889
 11/10  08:00:00,1.73397909568,6.35121310502,0.0,6.32331692164,0.0,0.158084108206,0.158084108206,0.158084108206,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.650259145961
 11/10  09:00:00,1.68463920942,6.24419377454,0.0,6.22060916282,0.0,0.155231380044,0.155231380044,0.155231380044,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.627547243489
 11/10  10:00:00,1.51056866514,6.30721633681,0.0,6.28714392508,0.0,0.157547114971,0.157547114971,0.157547114971,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.56084367688
 11/10  11:00:00,1.46864979381,7.72640270713,0.0,7.70585822551,0.0,0.19463779955,0.19463779955,0.19463779955,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.48272092566
 11/10  12:00:00,1.3782415825,6.31206281741,0.0,6.29151204152,0.0,0.157225697566,0.157225697566,0.157225697566,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.413508487136
 11/10  13:00:00,1.29918386567,5.85790354543,0.0,5.83769895412,0.0,0.146327791067,0.146327791067,0.146327791067,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.359535408046
 11/10  14:00:00,1.23826211805,5.60427180674,0.0,5.58336855199,0.0,0.140608847038,0.140608847038,0.140608847038,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.328010166005
 11/10  15:00:00,1.21133834042,5.51331034448,0.0,5.49123006214,0.0,0.138549967919,0.138549967919,0.138549967919,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.296284318685
 11/10  16:00:00,1.30211200413,5.44244573756,0.0,5.41913807351,0.0,0.137043693749,0.137043693749,0.137043693749,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.300637955589
 11/10  17:00:00,1.61406155197,5.28688971161,0.0,5.25932083002,0.0,0.132905383411,0.132905383411,0.132905383411,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.339237920892
 11/10  18:00:00,2.18842031552,6.41584309599,0.0,6.38235131084,0.0,0.161982407013,0.161982407013,0.161982407013,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.422496340734
 11/10  19:00:00,2.49596812758,5.04992577482,0.0,5.01356380473,0.0,0.126320428166,0.126320428166,0.126320428166,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.499969780846
 11/10  20:00:00,2.40645091699,4.78408107744,0.0,4.74654837403,0.0,0.118855197586,0.118855197586,0.118855197586,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.513078884045
 11/10  21:00:00,2.27374718149,4.81899172032,0.0,4.78016869254,0.0,0.120092154354,0.120092154354,0.120092154354,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.467165192964
 11/10  22:00:00,2.06297975706,4.936400927,0.0,4.89848427341,0.0,0.123244710832,0.123244710832,0.123244710832,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.411429729901
 11/10  23:00:00,1.6790771062,5.33564220052,0.0,5.30283019601,0.0,0.13361339868,0.13361339868,0.13361339868,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.323906065208
 11/10  24:00:00,1.30286033868,5.65779745905,0.0,5.62928443768,0.0,0.142009263191,0.142009263191,0.142009263191,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.229502032434
 11/11  01:00:00,0.932672481085,6.01047920949,0.0,5.98689459777,0.0,0.150769344869,0.150769344869,0.150769344869,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.137784798096
 11/11  02:00:00,0.76912755557,6.2427716429,0.0,6.22105642794,0.0,0.156587008453,0.156587008453,0.156587008453,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0874610882735
 11/11  03:00:00,0.704673745852,6.41424819945,0.0,6.39278475511,0.0,0.160721838122,0.160721838122,0.160721838122,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0739476103817
 11/11  04:00:00,0.699007065809,6.55259177715,0.0,6.53143045753,0.0,0.164099142698,0.164099142698,0.164099142698,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0777718990509
 11/11  05:00:00,0.740151853979,6.58120319072,0.0,6.56084124278,0.0,0.164775804937,0.164775804937,0.164775804937,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118124702122
 11/11  06:00:00,0.970528926024,6.54975729585,0.0,6.52703499846,0.0,0.163816152797,0.163816152797,0.163816152797,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.293493058611
 11/11  07:00:00,1.46681920525,6.40615088851,0.0,6.37989750834,0.0,0.160050759354,0.160050759354,0.160050759354,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.622016346456
 11/11  08:00:00,1.83399414376,6.95207890354,0.0,6.92418272016,0.0,0.173537565366,0.173537565366,0.173537565366,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.71365937496
 11/11  09:00:00,1.78228249345,6.20685381565,0.0,6.18326920393,0.0,0.154721436485,0.154721436485,0.154721436485,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.69326317018
 11/11  10:00:00,1.60947776976,6.05193242096,0.0,6.03186000922,0.0,0.151224817665,0.151224817665,0.151224817665,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.62104402034
 11/11  11:00:00,1.55663681212,7.1331386217,0.0,7.11259414008,0.0,0.180158926781,0.180158926781,0.180158926781,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.53427058745
 11/11  12:00:00,1.44567235264,5.19927921167,0.0,5.17872843578,0.0,0.12940164145,0.12940164145,0.12940164145,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.456274553873
 11/11  13:00:00,1.34808268459,4.41323026189,0.0,4.39302567058,0.0,0.110387277857,0.110387277857,0.110387277857,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.396564234087
 11/11  14:00:00,1.26922916929,3.8049743453,0.0,3.78407109055,0.0,0.0958114971275,0.0958114971275,0.0958114971275,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.360186534639
 11/11  15:00:00,1.23155527415,3.59156464285,0.0,3.56948436052,0.0,0.0905198714724,0.0905198714724,0.0905198714724,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.325405776684
 11/11  16:00:00,1.32658867857,3.74858258204,0.0,3.72527491799,0.0,0.0954196951474,0.0954196951474,0.0954196951474,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.329679655777
 11/11  17:00:00,1.64877898915,3.78491891461,0.0,3.75735003302,0.0,0.0960837027559,0.0960837027559,0.0960837027559,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.374859119483
 11/11  18:00:00,2.24012602602,5.29424942023,0.0,5.26075763508,0.0,0.135202924797,0.135202924797,0.135202924797,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.465629603231
 11/11  19:00:00,2.5651827033,4.20710093196,0.0,4.17073896187,0.0,0.105295718212,0.105295718212,0.105295718212,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.555898750974
 11/11  20:00:00,2.48861027004,4.18087517134,0.0,4.14334246793,0.0,0.104338661897,0.104338661897,0.104338661897,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.575510018584
 11/11  21:00:00,2.3626335452,4.58393323175,0.0,4.54511020397,0.0,0.114852715824,0.114852715824,0.114852715824,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.526435624884
 11/11  22:00:00,2.14751869748,4.88822808085,0.0,4.85031142726,0.0,0.12247162941,0.12247162941,0.12247162941,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.461134894276
 11/11  23:00:00,1.74834369421,5.40625807444,0.0,5.37344606993,0.0,0.135500921539,0.135500921539,0.135500921539,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.362991918434
 11/11  24:00:00,1.34407136255,5.70715890268,0.0,5.67864588131,0.0,0.143213760601,0.143213760601,0.143213760601,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.253973713564
 11/12  01:00:00,0.934466203703,6.0720832954,0.0,6.04849868368,0.0,0.152057048073,0.152057048073,0.152057048073,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.138290817509
 11/12  02:00:00,0.768531144611,6.21748645996,0.0,6.195771245,0.0,0.155733423916,0.155733423916,0.155733423916,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0877182618511
 11/12  03:00:00,0.705976559675,6.46415261818,0.0,6.44268917384,0.0,0.161843060385,0.161843060385,0.161843060385,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0741292019426
 11/12  04:00:00,0.695267055996,6.39359611404,0.0,6.37243479442,0.0,0.160157073871,0.160157073871,0.160157073871,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0779739580657
 11/12  05:00:00,0.735974528788,6.40201977936,0.0,6.38165783143,0.0,0.160185960699,0.160185960699,0.160185960699,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118537221168
 11/12  06:00:00,0.966418355886,6.32534072843,0.0,6.30261843104,0.0,0.158416803488,0.158416803488,0.158416803488,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.294781837782
 11/12  07:00:00,1.46232079656,6.09858545734,0.0,6.07233207718,0.0,0.152608913862,0.152608913862,0.152608913862,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.624959783261
 11/12  08:00:00,1.82946088741,6.62188831299,0.0,6.59399212961,0.0,0.165545906003,0.165545906003,0.165545906003,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.717117777977
 11/12  09:00:00,1.78365958877,6.09295517473,0.0,6.06937056301,0.0,0.152702203266,0.152702203266,0.152702203266,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.696659498722
 11/12  10:00:00,1.60730228201,5.83252229587,0.0,5.81244988413,0.0,0.145984250912,0.145984250912,0.145984250912,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.624109099336
 11/12  11:00:00,1.55680890514,7.02562513598,0.0,7.00508065435,0.0,0.177695105725,0.177695105725,0.177695105725,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.536906501521
 11/12  12:00:00,1.46407908239,5.79840843306,0.0,5.77785765717,0.0,0.145577354696,0.145577354696,0.145577354696,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.458505570375
 11/12  13:00:00,1.37539555154,5.40958584321,0.0,5.38938125191,0.0,0.135779715166,0.135779715166,0.135779715166,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.398484663722
 11/12  14:00:00,1.30173776596,5.02498348838,0.0,5.00408023364,0.0,0.126604473869,0.126604473869,0.126604473869,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.36190215457
 11/12  15:00:00,1.26512379759,4.85491691989,0.0,4.83283663756,0.0,0.122557836157,0.122557836157,0.122557836157,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.326936335441
 11/12  16:00:00,1.35307059759,4.75898564957,0.0,4.73567798551,0.0,0.120358014072,0.120358014072,0.120358014072,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.331223255867
 11/12  17:00:00,1.67321226943,4.69458961982,0.0,4.66702073822,0.0,0.118745235571,0.118745235571,0.118745235571,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.376630866946
 11/12  18:00:00,2.25127337917,5.67958738491,0.0,5.64609559976,0.0,0.144142115184,0.144142115184,0.144142115184,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.467837766001
 11/12  19:00:00,2.57650916199,4.54532876953,0.0,4.50896679944,0.0,0.113997381364,0.113997381364,0.113997381364,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.55852354652
 11/12  20:00:00,2.49613275628,4.36885591926,0.0,4.33132321585,0.0,0.109159476006,0.109159476006,0.109159476006,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.578211690719
 11/12  21:00:00,2.36140591397,4.44009663743,0.0,4.40127360965,0.0,0.111149854816,0.111149854816,0.111149854816,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.528910854658
 11/12  22:00:00,2.14240139507,4.59530931785,0.0,4.55739266426,0.0,0.115188155714,0.115188155714,0.115188155714,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.463301065556
 11/12  23:00:00,1.73645336276,4.8572357801,0.0,4.82442377559,0.0,0.121952271036,0.121952271036,0.121952271036,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.36465023749
 11/12  24:00:00,1.33153175681,5.15169693479,0.0,5.12318391341,0.0,0.129585189965,0.129585189965,0.129585189965,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.255062678456
 11/13  01:00:00,0.904906918252,5.45682033859,0.0,5.43323572686,0.0,0.137420398803,0.137420398803,0.137420398803,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.129941864405
 11/13  02:00:00,0.747030557842,5.65940166082,0.0,5.63768644586,0.0,0.142568662091,0.142568662091,0.142568662091,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0833294609827
 11/13  03:00:00,0.68414819774,5.79546566789,0.0,5.77400222354,0.0,0.145880990483,0.145880990483,0.145880990483,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0708741483367
 11/13  04:00:00,0.677981491708,5.87202119012,0.0,5.8508598705,0.0,0.147728892032,0.147728892032,0.147728892032,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0744819797879
 11/13  05:00:00,0.7143432664,5.89929618636,0.0,5.87893423842,0.0,0.148364803987,0.148364803987,0.148364803987,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111398271108
 11/13  06:00:00,0.927969704673,5.76249870026,0.0,5.73977640287,0.0,0.144706273722,0.144706273722,0.144706273722,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.274140408937
 11/13  07:00:00,1.39003846522,5.51752199586,0.0,5.49126861569,0.0,0.138342634011,0.138342634011,0.138342634011,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.577569243986
 11/13  08:00:00,1.73447467596,5.94907303103,0.0,5.92117684765,0.0,0.149168543108,0.149168543108,0.149168543108,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.65967029134
 11/13  09:00:00,1.67954964683,5.58941201729,0.0,5.56582740557,0.0,0.14098244791,0.14098244791,0.14098244791,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.636706613035
 11/13  10:00:00,1.50123902571,5.56708539592,0.0,5.54701298418,0.0,0.139991527354,0.139991527354,0.139991527354,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.569069625062
 11/13  11:00:00,1.45631322449,6.92445683753,0.0,6.90391235591,0.0,0.175238289521,0.175238289521,0.175238289521,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.489783866369
 11/13  12:00:00,1.37405029622,5.82520693527,0.0,5.80465615938,0.0,0.147048504679,0.147048504679,0.147048504679,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.419494393742
 11/13  13:00:00,1.29905758729,5.6298098943,0.0,5.609605303,0.0,0.141056299082,0.141056299082,0.141056299082,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.364680621649
 11/13  14:00:00,1.2412583473,5.5186202173,0.0,5.49771696256,0.0,0.138992926207,0.138992926207,0.138992926207,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.332622316082
 11/13  15:00:00,1.21686222345,5.54738634703,0.0,5.5253060647,0.0,0.139964597504,0.139964597504,0.139964597504,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.300393572124
 11/13  16:00:00,1.30926690192,5.54774606401,0.0,5.52443839996,0.0,0.140043781774,0.140043781774,0.140043781774,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.304792765354
 11/13  17:00:00,1.62429494828,5.4922368288,0.0,5.4646679472,0.0,0.138397271846,0.138397271846,0.138397271846,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.343979428765
 11/13  18:00:00,2.19528907028,6.45109255672,0.0,6.41760077157,0.0,0.162901889375,0.162901889375,0.162901889375,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.428445613136
 11/13  19:00:00,2.53840443491,6.38942050091,0.0,6.35305853083,0.0,0.161736851685,0.161736851685,0.161736851685,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.506989664652
 11/13  20:00:00,2.42415810829,5.18412868731,0.0,5.14659598389,0.0,0.129404057556,0.129404057556,0.129404057556,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.520237215373
 11/13  21:00:00,2.28738821998,5.1088067823,0.0,5.06998375452,0.0,0.127213654911,0.127213654911,0.127213654911,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.473684730899
 11/13  22:00:00,2.0753820731,5.19273505061,0.0,5.15481839702,0.0,0.129917248701,0.129917248701,0.129917248701,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.41715950807
 11/13  23:00:00,1.68569122808,5.41923294533,0.0,5.38642094082,0.0,0.135852011929,0.135852011929,0.135852011929,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.328281573842
 11/13  24:00:00,1.30585404301,5.65960422498,0.0,5.6310912036,0.0,0.142105742176,0.142105742176,0.142105742176,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.232399257779
 11/14  01:00:00,0.917302737466,5.94267136128,0.0,5.91908674956,0.0,0.149360378334,0.149360378334,0.149360378334,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130397704088
 11/14  02:00:00,0.760017080874,6.17653149791,0.0,6.15481628296,0.0,0.155325551886,0.155325551886,0.155325551886,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0835590942195
 11/14  03:00:00,0.698533154346,6.36909711601,0.0,6.34763367167,0.0,0.160103832095,0.160103832095,0.160103832095,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0710362633303
 11/14  04:00:00,0.694873334377,6.54401132495,0.0,6.52285000533,0.0,0.164439648019,0.164439648019,0.164439648019,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0746630664702
 11/14  05:00:00,0.734489469663,6.69176303812,0.0,6.67140109019,0.0,0.168141496591,0.168141496591,0.168141496591,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111767781768
 11/14  06:00:00,0.948207272654,6.52262345065,0.0,6.49990115326,0.0,0.163775708865,0.163775708865,0.163775708865,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.275308541773
 11/14  07:00:00,1.41155432588,6.27753932766,0.0,6.2512859475,0.0,0.157190523042,0.157190523042,0.157190523042,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.580237215617
 11/14  08:00:00,1.75845832729,6.79536389104,0.0,6.76746770765,0.0,0.17003607741,0.17003607741,0.17003607741,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.662786408369
 11/14  09:00:00,1.69859603208,6.23964715166,0.0,6.21606253994,0.0,0.156996096579,0.156996096579,0.156996096579,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.639739349608
 11/14  10:00:00,1.52003244069,6.22691377401,0.0,6.20684136227,0.0,0.15606126502,0.15606126502,0.15606126502,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.571793302378
 11/14  11:00:00,1.46820041697,7.31608900016,0.0,7.29554451853,0.0,0.184786829366,0.184786829366,0.184786829366,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.492122518997
 11/14  12:00:00,1.38010718109,6.03246420274,0.0,6.01191342685,0.0,0.151123388333,0.151123388333,0.151123388333,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.421476394956
 11/14  13:00:00,1.29911708344,5.55554993797,0.0,5.53534534667,0.0,0.139412178618,0.139412178618,0.139412178618,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.366384238265
 11/14  14:00:00,1.23969987186,5.40442604583,0.0,5.38352279109,0.0,0.135907337694,0.135907337694,0.135907337694,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.334149429153
 11/14  15:00:00,1.21261845986,5.3217379462,0.0,5.29965766387,0.0,0.134360233406,0.134360233406,0.134360233406,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.301754172637
 11/14  16:00:00,1.29792425495,5.04418171278,0.0,5.02087404873,0.0,0.127325450308,0.127325450308,0.127325450308,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.306168449846
 11/14  17:00:00,1.61456788782,5.03346401794,0.0,5.00589513635,0.0,0.127100251064,0.127100251064,0.127100251064,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.345549389089
 11/14  18:00:00,2.15115891331,4.62922055519,0.0,4.59572877004,0.0,0.116801853311,0.116801853311,0.116801853311,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.430415492227
 11/14  19:00:00,2.51997892109,5.61271151399,0.0,5.57634954391,0.0,0.140987003824,0.140987003824,0.140987003824,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.509313998693
 11/14  20:00:00,2.41361041286,4.63438120852,0.0,4.59684850511,0.0,0.116486191909,0.116486191909,0.116486191909,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.52260738559
 11/14  21:00:00,2.27510519263,4.52121071647,0.0,4.48238768869,0.0,0.112771950439,0.112771950439,0.112771950439,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.475843408026
 11/14  22:00:00,2.05805663729,4.41667540763,0.0,4.37875875404,0.0,0.110694614002,0.110694614002,0.110694614002,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.419056706964
 11/14  23:00:00,1.66336193269,4.45838757627,0.0,4.42557557176,0.0,0.112073953083,0.112073953083,0.112073953083,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.3297303373
 11/14  24:00:00,1.28207922139,4.6606631005,0.0,4.63215007912,0.0,0.117371630115,0.117371630115,0.117371630115,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.23335854823
 11/15  01:00:00,0.894110542374,4.97224452884,0.0,4.94865991712,0.0,0.125714049802,0.125714049802,0.125714049802,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130851837529
 11/15  02:00:00,0.728052723071,4.8692026547,0.0,4.84748743975,0.0,0.123132439246,0.123132439246,0.123132439246,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0837878490564
 11/15  03:00:00,0.662575796182,4.910071118,0.0,4.88860767365,0.0,0.123984981624,0.123984981624,0.123984981624,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.071197755638
 11/15  04:00:00,0.656425241435,4.97146327374,0.0,4.95030195413,0.0,0.125811165292,0.125811165292,0.125811165292,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0748434562552
 11/15  05:00:00,0.692369523529,4.9598051918,0.0,4.93944324386,0.0,0.125653463811,0.125653463811,0.125653463811,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112135868413
 11/15  06:00:00,0.906405875279,4.7758849058,0.0,4.75316260842,0.0,0.120810683949,0.120810683949,0.120810683949,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.276472169315
 11/15  07:00:00,1.37084953664,4.50761194026,0.0,4.4813585601,0.0,0.113828052962,0.113828052962,0.113828052962,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.582894896459
 11/15  08:00:00,1.69560686238,4.12548556478,0.0,4.09758938139,0.0,0.104080514818,0.104080514818,0.104080514818,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.665890506045
 11/15  09:00:00,1.64508004434,3.97385758725,0.0,3.95027297553,0.0,0.100459120942,0.100459120942,0.100459120942,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.642760337504
 11/15  10:00:00,1.46123146217,3.7304533831,0.0,3.71038097137,0.0,0.0945471259136,0.0945471259136,0.0945471259136,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.574506462965
 11/15  11:00:00,1.39500570774,4.27651111487,0.0,4.25596663324,0.0,0.109262551518,0.109262551518,0.109262551518,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.494452087616
 11/15  12:00:00,1.29397745008,2.5043461052,0.0,2.48379532931,0.0,0.0630193254311,0.0630193254311,0.0630193254311,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.423450726848
 11/15  13:00:00,1.19658297779,1.40698633589,0.0,1.38678174459,0.0,0.0351810344618,0.0351810344618,0.0351810344618,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.368081276771
 11/15  14:00:00,1.13287027756,1.09433746054,0.0,1.07343420579,0.0,0.0275565275961,0.0275565275961,0.0275565275961,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.335670644949
 11/15  15:00:00,1.09631322033,0.668657189088,0.0,0.646576906752,0.0,0.0166996431326,0.0166996431326,0.0166996431326,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.303109523376
 11/15  16:00:00,1.1898459953,0.711024294707,0.0,0.687716630656,0.0,0.0178768124011,0.0178768124011,0.0178768124011,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.307538828101
 11/15  17:00:00,1.50862508622,0.777343350507,0.0,0.749774468912,0.0,0.019593544718,0.019593544718,0.019593544718,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.34711329383
 11/15  18:00:00,2.06866380255,1.26733979853,0.0,1.23384801338,0.0,0.0323444841687,0.0323444841687,0.0323444841687,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.432377750612
 11/15  19:00:00,2.40184940341,0.825904229482,0.0,0.789542259397,0.0,0.0205421264027,0.0205421264027,0.0205421264027,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.511629358433
 11/15  20:00:00,2.32333720344,0.955747804915,0.0,0.918215101502,0.0,0.0238519556668,0.0238519556668,0.0238519556668,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.524968412414
 11/15  21:00:00,2.19307790234,1.14053782531,0.0,1.10171479753,0.0,0.0285943211984,0.0285943211984,0.0285943211984,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.477993746979
 11/15  22:00:00,1.98810444556,1.53534354383,0.0,1.49742689024,0.0,0.0388525652175,0.0388525652175,0.0388525652175,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.420946564012
 11/15  23:00:00,1.6001526643,1.86034141707,0.0,1.82752941256,0.0,0.0474215124402,0.0474215124402,0.0474215124402,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.331173509552
 11/15  24:00:00,1.21542989253,1.95346647172,0.0,1.92495345034,0.0,0.0497667111742,0.0497667111742,0.0497667111742,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.234314138301
 11/16  01:00:00,0.825552499828,2.22122479511,0.0,2.19764018339,0.0,0.0567037145453,0.0567037145453,0.0567037145453,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131304130239
 11/16  02:00:00,0.665756098793,2.36692668963,0.0,2.34521147468,0.0,0.0606080062997,0.0606080062997,0.0606080062997,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0840156577252
 11/16  03:00:00,0.598431385921,2.33337055689,0.0,2.31190711254,0.0,0.059679749578,0.059679749578,0.059679749578,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0713585774222
 11/16  04:00:00,0.590993882519,2.35521972611,0.0,2.3340584065,0.0,0.0602001669191,0.0602001669191,0.0602001669191,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0750230957122
 11/16  05:00:00,0.628471146592,2.39715998438,0.0,2.37679803644,0.0,0.0613885332607,0.0613885332607,0.0613885332607,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112502422027
 11/16  06:00:00,0.845246653687,2.28688200818,0.0,2.26415971079,0.0,0.0584926847125,0.0584926847125,0.0584926847125,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.27763094696
 11/16  07:00:00,1.31578955035,2.19849435533,0.0,2.17224097516,0.0,0.0561215173873,0.0561215173873,0.0561215173873,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.585541445746
 11/16  08:00:00,1.64270871123,1.88946929447,0.0,1.86157311108,0.0,0.0480912956168,0.0480912956168,0.0480912956168,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.668981574097
 11/16  09:00:00,1.58759496763,1.57218097156,0.0,1.54859635984,0.0,0.0399655706457,0.0399655706457,0.0399655706457,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.645768811096
 11/16  10:00:00,1.39882709441,1.16097427808,0.0,1.14090186634,0.0,0.0294408846242,0.0294408846242,0.0294408846242,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.577208336493
 11/16  11:00:00,1.32693214644,1.51769758754,0.0,1.49715310591,0.0,0.0388690856026,0.0388690856026,0.0388690856026,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.496771992234
 11/16  12:00:00,1.26072042607,1.08870389585,0.0,1.06815311996,0.0,0.0277961904662,0.0277961904662,0.0277961904662,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.425416837804
