Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/16  13:00:00,1.18789563352,0.97403616669,0.0,0.953831575385,0.0,0.0248037157979,0.0248037157979,0.0248037157979,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.369771251163
 11/16  14:00:00,1.13342077869,1.04153522853,0.0,1.02063197379,0.0,0.0265921401735,0.0265921401735,0.0265921401735,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.337185533509
 11/16  15:00:00,1.10778387566,1.04919902008,0.0,1.02711873774,0.0,0.0268205937274,0.0268205937274,0.0268205937274,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.304459228111
 11/16  16:00:00,1.20234961072,1.13371945757,0.0,1.11041179352,0.0,0.0290157616141,0.0290157616141,0.0290157616141,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.308903494309
 11/16  17:00:00,1.5218863623,1.22623704837,0.0,1.19866816678,0.0,0.0312974347756,0.0312974347756,0.0312974347756,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.348670679851
 11/16  18:00:00,2.07950924887,1.61331598135,0.0,1.5798241962,0.0,0.041235865127,0.041235865127,0.041235865127,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.434331815971
 11/16  19:00:00,2.40641533448,0.915302052437,0.0,0.878940082352,0.0,0.0228023448447,0.0228023448447,0.0228023448447,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.513935071063
 11/16  20:00:00,2.31756689172,0.648706006525,0.0,0.611173303112,0.0,0.0157304719777,0.0157304719777,0.0157304719777,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.52731958438
 11/16  21:00:00,2.18378334457,0.705316039706,0.0,0.666493011926,0.0,0.0171584133214,0.0171584133214,0.0171584133214,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.480135097083
 11/16  22:00:00,1.97447602324,0.940449327364,0.0,0.902532673774,0.0,0.023342172007,0.023342172007,0.023342172007,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.422828534908
 11/16  23:00:00,1.58524410538,1.23205996217,0.0,1.19924795766,0.0,0.0310757967971,0.0310757967971,0.0310757967971,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.33261066627
 11/16  24:00:00,1.20514186082,1.51430605486,0.0,1.48579303349,0.0,0.0385270725211,0.0385270725211,0.0385270725211,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.235265745251
 11/17  01:00:00,0.815031845438,1.78847931991,0.0,1.76489470819,0.0,0.0457327420455,0.0457327420455,0.0457327420455,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131754448349
 11/17  02:00:00,0.65529732298,1.95037192753,0.0,1.92865671258,0.0,0.0499224354665,0.0499224354665,0.0499224354665,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0842424527452
 11/17  03:00:00,0.6233194924,3.27235941473,0.0,3.25089597039,0.0,0.0844077524344,0.0844077524344,0.0844077524344,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0715186810453
 11/17  04:00:00,0.623959192859,3.64058331006,0.0,3.61942199044,0.0,0.0929866336041,0.0929866336041,0.0929866336041,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0752019393672
 11/17  05:00:00,0.671879164924,4.10728703742,0.0,4.08692508949,0.0,0.104431637964,0.104431637964,0.104431637964,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112867335656
 11/17  06:00:00,0.903412562667,4.56005618277,0.0,4.53733388539,0.0,0.115505009099,0.115505009099,0.115505009099,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.278784531553
 11/17  07:00:00,1.4005035418,5.46191594043,0.0,5.43566256027,0.0,0.138200713707,0.138200713707,0.138200713707,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.58817624087
 11/17  08:00:00,1.7362468963,5.47800191426,0.0,5.45010573087,0.0,0.138552084618,0.138552084618,0.138552084618,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.672058970173
 11/17  09:00:00,1.67081625573,4.81928423805,0.0,4.79569962633,0.0,0.120191871843,0.120191871843,0.120191871843,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.648763798001
 11/17  10:00:00,1.48244214262,4.42369726593,0.0,4.4036248542,0.0,0.110366179484,0.110366179484,0.110366179484,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.579898089848
 11/17  11:00:00,1.41164308288,4.81745064116,0.0,4.79690615954,0.0,0.121270529722,0.121270529722,0.121270529722,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.499081484555
 11/17  12:00:00,1.31918766549,3.38356174763,0.0,3.36301097174,0.0,0.0843061105296,0.0843061105296,0.0843061105296,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.427374157158
 11/17  13:00:00,1.22618323458,2.4675467346,0.0,2.4473421433,0.0,0.0614089075899,0.0614089075899,0.0614089075899,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.371453660427
 11/17  14:00:00,1.17129739659,2.50289839982,0.0,2.48199514508,0.0,0.0629606609837,0.0629606609837,0.0629606609837,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.338693630594
 11/17  15:00:00,1.13833592753,2.21829482473,0.0,2.19621454239,0.0,0.0560289916179,0.0560289916179,0.0560289916179,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.305802882089
 11/17  16:00:00,1.23134966616,2.24241724566,0.0,2.21910958161,0.0,0.0566572670365,0.0566572670365,0.0566572670365,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.310262044325
 11/17  17:00:00,1.55717895779,2.55741599643,0.0,2.52984711484,0.0,0.0650396241774,0.0650396241774,0.0650396241774,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.350221085949
 11/17  18:00:00,2.13896397432,3.86219775547,0.0,3.82870597031,0.0,0.0987452482888,0.0987452482888,0.0987452482888,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.436277158257
 11/17  19:00:00,2.45932896583,2.93665025126,0.0,2.90028828118,0.0,0.0734205873005,0.0734205873005,0.0734205873005,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.516230459963
 11/17  20:00:00,2.38854970937,3.36299748785,0.0,3.32546478444,0.0,0.0843726248636,0.0843726248636,0.0843726248636,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.52966024915
 11/17  21:00:00,2.26285681332,3.75256927471,0.0,3.71374624693,0.0,0.0941000777428,0.0941000777428,0.0941000777428,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.482266901407
 11/17  22:00:00,2.05595794188,4.1105271014,0.0,4.07261044781,0.0,0.102950536868,0.102950536868,0.102950536868,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.424702088685
 11/17  23:00:00,1.66597560355,4.40703776829,0.0,4.37422576378,0.0,0.110376579219,0.110376579219,0.110376579219,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.334041382022
 11/17  24:00:00,1.28717258036,4.77861525362,0.0,4.75010223224,0.0,0.119610450044,0.119610450044,0.119610450044,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.236213087269
 11/18  01:00:00,0.910277122794,4.98250405066,0.0,4.95891943894,0.0,0.124870383566,0.124870383566,0.124870383566,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141288401107
 11/18  02:00:00,0.747108098229,5.29819548769,0.0,5.27648027273,0.0,0.13278735096,0.13278735096,0.13278735096,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0892412884252
 11/18  03:00:00,0.682865283807,5.48339981176,0.0,5.46193636742,0.0,0.137656420201,0.137656420201,0.137656420201,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0752045662577
 11/18  04:00:00,0.673283678143,5.46659535737,0.0,5.44543403775,0.0,0.136977151151,0.136977151151,0.136977151151,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0791705029321
 11/18  05:00:00,0.715857740976,5.49689600326,0.0,5.47653405532,0.0,0.137626368851,0.137626368851,0.137626368851,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.120980025204
 11/18  06:00:00,0.955724794704,5.58841048299,0.0,5.5656881856,0.0,0.140091562754,0.140091562754,0.140091562754,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.302413517335
 11/18  07:00:00,1.48371539867,6.23102277316,0.0,6.204769393,0.0,0.156573567871,0.156573567871,0.156573567871,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.642389731365
 11/18  08:00:00,1.81902558532,5.39208613495,0.0,5.36418995156,0.0,0.134631215586,0.134631215586,0.134631215586,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.737597166304
 11/18  09:00:00,1.75906788646,4.36744724766,0.0,4.34386263594,0.0,0.107998694797,0.107998694797,0.107998694797,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.716771304882
 11/18  10:00:00,1.56003033682,3.25889870875,0.0,3.23882629701,0.0,0.0805620314941,0.0805620314941,0.0805620314941,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.642259373572
 11/18  11:00:00,1.4804950936,3.4097096295,0.0,3.38916514787,0.0,0.0857724977007,0.0857724977007,0.0857724977007,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.552515298009
 11/18  12:00:00,1.37538882847,1.75804580539,0.0,1.73749502949,0.0,0.0436760958453,0.0436760958453,0.0436760958453,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.471716575306
 11/18  13:00:00,1.27306290018,0.897360703397,0.0,0.877156112092,0.0,0.022075084797,0.022075084797,0.022075084797,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.40985664273
 11/18  14:00:00,1.19460228714,0.389726625877,0.0,0.368823371134,0.0,0.00930971997049,0.00930971997049,0.00930971997049,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.372061429645
 11/18  15:00:00,1.15841442399,0.290732408562,0.0,0.268652126226,0.0,0.00678505763358,0.00678505763358,0.00678505763358,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.335999740361
 11/18  16:00:00,1.25596831203,0.572179156296,0.0,0.548871492245,0.0,0.0141150975646,0.0141150975646,0.0141150975646,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.340363886819
 11/18  17:00:00,1.5897608516,0.982136009456,0.0,0.954567127862,0.0,0.0248021816166,0.0248021816166,0.0248021816166,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.387122503071
 11/18  18:00:00,2.17167159084,2.00588887935,0.0,1.9723970942,0.0,0.0514644056988,0.0514644056988,0.0514644056988,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.480913687155
 11/18  19:00:00,2.51634529843,1.525114754,0.0,1.48875278392,0.0,0.0382906232587,0.0382906232587,0.0382906232587,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.574066441059
 11/18  20:00:00,2.45234028499,1.95846041514,0.0,1.92092771173,0.0,0.0493687611692,0.0493687611692,0.0493687611692,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.594209934269
 11/18  21:00:00,2.32464816594,2.36943891887,0.0,2.33061589109,0.0,0.0597346892903,0.0597346892903,0.0597346892903,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.543568272155
 11/18  22:00:00,2.11022177296,2.78595901393,0.0,2.74804236034,0.0,0.0701812386889,0.0701812386889,0.0701812386889,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.476128360472
 11/18  23:00:00,1.70339582633,3.13804741492,0.0,3.10523541041,0.0,0.0790747796317,0.0790747796317,0.0790747796317,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.374470192466
 11/18  24:00:00,1.29562878992,3.46144608318,0.0,3.43293306181,0.0,0.0872337742493,0.0872337742493,0.0872337742493,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.261511127284
 11/19  01:00:00,0.885192180038,3.93841739458,0.0,3.91483278286,0.0,0.0992936462119,0.0992936462119,0.0992936462119,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141780195705
 11/19  02:00:00,0.721939688337,4.25038793473,0.0,4.22867271977,0.0,0.107369140992,0.107369140992,0.107369140992,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0894910885022
 11/19  03:00:00,0.657422884332,4.44147383778,0.0,4.42001039344,0.0,0.112037653059,0.112037653059,0.112037653059,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0753809339259
 11/19  04:00:00,0.651070422389,4.54722537922,0.0,4.52606405961,0.0,0.114567657464,0.114567657464,0.114567657464,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0793667408655
 11/19  05:00:00,0.694602178128,4.60481613868,0.0,4.58445419075,0.0,0.115970182533,0.115970182533,0.115970182533,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.121380648675
 11/19  06:00:00,0.932049196861,4.57698726973,0.0,4.55426497234,0.0,0.115164366899,0.115164366899,0.115164366899,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.303665115346
 11/19  07:00:00,1.44658566387,4.63601767379,0.0,4.60976429362,0.0,0.116585317297,0.116585317297,0.116585317297,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.645248247137
 11/19  08:00:00,1.78451659862,3.86892648736,0.0,3.84103030397,0.0,0.0967636041509,0.0967636041509,0.0967636041509,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.740955791034
 11/19  09:00:00,1.74387417585,3.56765003959,0.0,3.54406542787,0.0,0.0895066306998,0.0895066306998,0.0895066306998,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.720069658366
 11/19  10:00:00,1.57113585339,3.51328166344,0.0,3.4932092517,0.0,0.0886908920824,0.0886908920824,0.0886908920824,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.645236029548
 11/19  11:00:00,1.5060387266,4.2666284403,0.0,4.24608395867,0.0,0.108756286405,0.108756286405,0.108756286405,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.5550751423
 11/19  12:00:00,1.41469045129,3.1967235349,0.0,3.17617275901,0.0,0.0808111118347,0.0808111118347,0.0808111118347,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.473883182129
 11/19  13:00:00,1.32111472986,2.69568101751,0.0,2.67547642621,0.0,0.0682619081262,0.0682619081262,0.0682619081262,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.411721649085
 11/19  14:00:00,1.247416853,2.37914267748,0.0,2.35823942273,0.0,0.0604581631954,0.0604581631954,0.0604581631954,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.373727552275
 11/19  15:00:00,1.20584923044,2.07195721455,0.0,2.04987693222,0.0,0.0527334634455,0.0527334634455,0.0527334634455,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.337486140996
 11/19  16:00:00,1.29242045149,1.92866162472,0.0,1.90535396067,0.0,0.0490681712955,0.0490681712955,0.0490681712955,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.341862952546
 11/19  17:00:00,1.61625931675,1.94369117054,0.0,1.91612228895,0.0,0.0495800164331,0.0495800164331,0.0495800164331,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.388843133403
 11/19  18:00:00,2.19709778186,2.9106292766,0.0,2.87713749145,0.0,0.0747461426898,0.0747461426898,0.0747461426898,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.483058141184
 11/19  19:00:00,2.53517396387,2.16679823183,0.0,2.13043626174,0.0,0.0545702520643,0.0545702520643,0.0545702520643,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.576615477697
 11/19  20:00:00,2.4624027379,2.2588291665,0.0,2.22129646309,0.0,0.0568075019653,0.0568075019653,0.0568075019653,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.596833646384
 11/19  21:00:00,2.32698968692,2.37359986272,0.0,2.33477683494,0.0,0.0596723924056,0.0596723924056,0.0596723924056,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.545972090019
 11/19  22:00:00,2.11025145051,2.70323863866,0.0,2.66532198507,0.0,0.0681072369834,0.0681072369834,0.0681072369834,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.478232039726
 11/19  23:00:00,1.70297588417,3.04838394355,0.0,3.01557193904,0.0,0.0770443624432,0.0770443624432,0.0770443624432,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.376080667496
 11/19  24:00:00,1.29532922999,3.39183486239,0.0,3.36332184101,0.0,0.0858766671207,0.0858766671207,0.0858766671207,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.262568674479
 11/20  01:00:00,0.865127223589,3.72809529717,0.0,3.70451068545,0.0,0.0944903433845,0.0944903433845,0.0944903433845,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13309222516
 11/20  02:00:00,0.706990812402,3.98179326773,0.0,3.96007805278,0.0,0.10094229191,0.10094229191,0.10094229191,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0849160857234
 11/20  03:00:00,0.644845279404,4.16398053021,0.0,4.14251708587,0.0,0.105458010631,0.105458010631,0.105458010631,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0719942098526
 11/20  04:00:00,0.639515892794,4.26837066051,0.0,4.24720934089,0.0,0.108012183135,0.108012183135,0.108012183135,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.075733089771
 11/20  05:00:00,0.678259836383,4.33851107502,0.0,4.31814912708,0.0,0.109728502635,0.109728502635,0.109728502635,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.113951142444
 11/20  06:00:00,0.901884092631,4.37481910792,0.0,4.35209681053,0.0,0.110550351663,0.110550351663,0.110550351663,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.282210718953
 11/20  07:00:00,1.3757757784,4.186893691,0.0,4.16064031084,0.0,0.105647679293,0.105647679293,0.105647679293,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.596001511885
 11/20  08:00:00,1.7038301427,3.85799323375,0.0,3.83009705036,0.0,0.0969956309785,0.0969956309785,0.0969956309785,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.681198670205
 11/20  09:00:00,1.65696940352,3.86763075759,0.0,3.84404614587,0.0,0.0974498853841,0.0974498853841,0.0974498853841,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.65765893225
 11/20  10:00:00,1.47376179157,3.70935047698,0.0,3.68927806525,0.0,0.093697172336,0.093697172336,0.093697172336,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.587886745947
 11/20  11:00:00,1.40888382055,4.38492708087,0.0,4.36438259924,0.0,0.111651997147,0.111651997147,0.111651997147,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.505940754798
 11/20  12:00:00,1.32602969319,3.37565428983,0.0,3.35510351394,0.0,0.0853349236654,0.0853349236654,0.0853349236654,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.433187371717
 11/20  13:00:00,1.24409458266,2.93395947028,0.0,2.91375487897,0.0,0.0743234979132,0.0743234979132,0.0743234979132,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.376450418182
 11/20  14:00:00,1.18061332114,2.66764990322,0.0,2.64674664848,0.0,0.0677975050378,0.0677975050378,0.0677975050378,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.343172711095
 11/20  15:00:00,1.15050856932,2.52073022096,0.0,2.49864993862,0.0,0.0642109359961,0.0642109359961,0.0642109359961,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.309793579506
 11/20  16:00:00,1.24009335545,2.40665464167,0.0,2.38334697762,0.0,0.0613660168607,0.0613660168607,0.0613660168607,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.314296983791
 11/20  17:00:00,1.5566722274,2.35130599259,0.0,2.323737111,0.0,0.0599281352666,0.0599281352666,0.0599281352666,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.354825844465
 11/20  18:00:00,2.12051520798,2.91795752738,0.0,2.88446574223,0.0,0.0745188186318,0.0745188186318,0.0745188186318,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.442054821579
 11/20  19:00:00,2.44267791079,1.98267888741,0.0,1.94631691732,0.0,0.0499521762617,0.0499521762617,0.0499521762617,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.523047815953
 11/20  20:00:00,2.35726516721,1.84626769857,0.0,1.80873499515,0.0,0.0461362924724,0.0461362924724,0.0461362924724,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.536612039381
 11/20  21:00:00,2.22092933652,1.83131058772,0.0,1.79248755994,0.0,0.0458411697699,0.0458411697699,0.0458411697699,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.488598332587
 11/20  22:00:00,2.00719043331,1.93712404158,0.0,1.89920738799,0.0,0.0486185376012,0.0486185376012,0.0486185376012,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.43026657938
 11/20  23:00:00,1.62097856562,2.41108977275,0.0,2.37827776824,0.0,0.061130267325,0.061130267325,0.061130267325,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.338290655985
 11/20  24:00:00,1.24359935199,2.87612558833,0.0,2.84761256695,0.0,0.0732235838539,0.0732235838539,0.0732235838539,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239026725085
 11/21  01:00:00,0.854872676113,3.28876081496,0.0,3.26517620324,0.0,0.0837947216464,0.0837947216464,0.0837947216464,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133533299423
 11/21  02:00:00,0.697493278232,3.58521152672,0.0,3.56349631177,0.0,0.0912227167284,0.0912227167284,0.0912227167284,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0851381267357
 11/21  03:00:00,0.635744416675,3.78498164647,0.0,3.76351820212,0.0,0.0962003918395,0.0962003918395,0.0962003918395,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0721509659147
 11/21  04:00:00,0.633457710859,4.01018775003,0.0,3.98902643041,0.0,0.101778906682,0.101778906682,0.101778906682,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0759081842897
 11/21  05:00:00,0.673284440308,4.11415517975,0.0,4.09379323182,0.0,0.104395836313,0.104395836313,0.104395836313,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11430841269
 11/21  06:00:00,0.89721811116,4.13558948548,0.0,4.1128671881,0.0,0.104754957225,0.104754957225,0.104754957225,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.28334013192
 11/21  07:00:00,1.37150582403,3.90911221025,0.0,3.88285883008,0.0,0.0987981938805,0.0987981938805,0.0987981938805,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.598581042933
 11/21  08:00:00,1.7200397115,4.3681221824,0.0,4.34022599902,0.0,0.11019237889,0.11019237889,0.11019237889,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.684211491102
 11/21  09:00:00,1.66443397804,4.02125021436,0.0,3.99766560264,0.0,0.101982248023,0.101982248023,0.101982248023,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.660591144131
 11/21  10:00:00,1.48833472337,4.18196642195,0.0,4.16189401021,0.0,0.10563671193,0.10563671193,0.10563671193,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.590520138148
 11/21  11:00:00,1.40870118085,4.31375398211,0.0,4.29320950048,0.0,0.109208259948,0.109208259948,0.109208259948,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.508201852301
 11/21  12:00:00,1.34787468461,4.1636029761,0.0,4.14305220021,0.0,0.105263633088,0.105263633088,0.105263633088,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.435103653718
 11/21  13:00:00,1.27525391048,4.10630036297,0.0,4.08609577166,0.0,0.10383568441,0.10383568441,0.10383568441,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.378097559509
 11/21  14:00:00,1.2201645981,4.18270337384,0.0,4.16180011909,0.0,0.105872291349,0.105872291349,0.105872291349,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.344649201743
 11/21  15:00:00,1.19422786038,4.20505689027,0.0,4.18297660793,0.0,0.106614729091,0.106614729091,0.106614729091,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.311109077473
 11/21  16:00:00,1.28545780683,4.16143379687,0.0,4.13812613282,0.0,0.105400386306,0.105400386306,0.105400386306,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.315627065731
 11/21  17:00:00,1.60009699635,4.03093663571,0.0,4.00336775412,0.0,0.101834986492,0.101834986492,0.101834986492,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.356343762191
 11/21  18:00:00,2.17201249315,4.89633133283,0.0,4.86283954768,0.0,0.124111546112,0.124111546112,0.124111546112,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.44395937926
 11/21  19:00:00,2.48890451449,3.74126830353,0.0,3.70490633345,0.0,0.0939314986721,0.0939314986721,0.0939314986721,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.525295097249
 11/21  20:00:00,2.4010217739,3.51525051883,0.0,3.47771781542,0.0,0.0876012828198,0.0876012828198,0.0876012828198,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.53890365572
 11/21  21:00:00,2.26538181685,3.53168520269,0.0,3.49286217491,0.0,0.0882065192644,0.0882065192644,0.0882065192644,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.490685463415
 11/21  22:00:00,2.05174009472,3.64441202929,0.0,3.6064953757,0.0,0.091333912439,0.091333912439,0.091333912439,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.432100865948
 11/21  23:00:00,1.65783402093,3.84272262366,0.0,3.80991061915,0.0,0.0965849872105,0.0965849872105,0.0965849872105,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.339691391406
 11/21  24:00:00,1.2742992705,4.08830447562,0.0,4.05979145425,0.0,0.102996011657,0.102996011657,0.102996011657,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239954215789
 11/22  01:00:00,0.881088770736,4.34103164622,0.0,4.3174470345,0.0,0.109572338957,0.109572338957,0.109572338957,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133971776735
 11/22  02:00:00,0.721483296277,4.55278255883,0.0,4.53106734388,0.0,0.114991978097,0.114991978097,0.114991978097,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0853588834122
 11/22  03:00:00,0.662065805945,4.84451400602,0.0,4.82305056167,0.0,0.12236597189,0.12236597189,0.12236597189,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.072306775134
 11/22  04:00:00,0.657046626257,4.95444749408,0.0,4.93328617447,0.0,0.125193792881,0.125193792881,0.125193792881,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0760822134889
 11/22  05:00:00,0.69621550533,5.03475294025,0.0,5.01439099231,0.0,0.126971807525,0.126971807525,0.126971807525,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114663506501
 11/22  06:00:00,0.919645230862,5.00528373346,0.0,4.98256143607,0.0,0.126059547753,0.126059547753,0.126059547753,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.284462661094
 11/22  07:00:00,1.39621777706,4.81170609023,0.0,4.78545271007,0.0,0.120946338998,0.120946338998,0.120946338998,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.601144850842
 11/22  08:00:00,1.74575601139,5.29505212867,0.0,5.26715594529,0.0,0.13291422207,0.13291422207,0.13291422207,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.687205947811
 11/22  09:00:00,1.68799957048,4.87984583535,0.0,4.85626122363,0.0,0.122633508844,0.122633508844,0.122633508844,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.663505475748
 11/22  10:00:00,1.50167961579,4.63058088173,0.0,4.61050847,0.0,0.116364265613,0.116364265613,0.116364265613,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.593137476887
 11/22  11:00:00,1.42140582257,4.7365656743,0.0,4.71602119267,0.0,0.119665586349,0.119665586349,0.119665586349,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.510449167614
 11/22  12:00:00,1.32711567701,3.29875182628,0.0,3.27820105038,0.0,0.0826000155528,0.0826000155528,0.0826000155528,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.437008263655
 11/22  13:00:00,1.2373934378,2.56099599342,0.0,2.54079140212,0.0,0.0643381065288,0.0643381065288,0.0643381065288,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.379734664712
 11/22  14:00:00,1.16453543581,1.9360902193,0.0,1.91518696456,0.0,0.0487756371366,0.0487756371366,0.0487756371366,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.346116693665
 11/22  15:00:00,1.12724978193,1.52005379943,0.0,1.49797351709,0.0,0.0383291707472,0.0383291707472,0.0383291707472,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.312416557364
 11/22  16:00:00,1.21540467999,1.34726163308,0.0,1.32395396903,0.0,0.0340252848302,0.0340252848302,0.0340252848302,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.316949040363
 11/22  17:00:00,1.53919716493,1.54967054586,0.0,1.52210166427,0.0,0.0394264895789,0.0394264895789,0.0394264895789,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.357852427681
 11/22  18:00:00,2.10980820287,2.34092508919,0.0,2.30743330404,0.0,0.0600143070954,0.0600143070954,0.0600143070954,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.445852328002
 11/22  19:00:00,2.44182362792,1.77235448262,0.0,1.73599251253,0.0,0.0446170279092,0.0446170279092,0.0446170279092,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.52752868144
 11/22  20:00:00,2.36239004876,1.85862574923,0.0,1.82109304582,0.0,0.0466919228874,0.0466919228874,0.0466919228874,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.541181290511
 11/22  21:00:00,2.2327289624,2.12443254328,0.0,2.0856095155,0.0,0.053479278638,0.053479278638,0.053479278638,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.492759849599
 11/22  22:00:00,2.02273712515,2.39931988609,0.0,2.3614032325,0.0,0.0605078381511,0.0605078381511,0.0605078381511,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.433923970674
 11/22  23:00:00,1.63518708298,2.86529171699,0.0,2.83247971248,0.0,0.0725458518195,0.0725458518195,0.0725458518195,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.341083588845
 11/22  24:00:00,1.25838409195,3.39483973836,0.0,3.36632671698,0.0,0.0861589899601,0.0861589899601,0.0861589899601,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.240876058935
 11/23  01:00:00,0.86431451826,3.64488325333,0.0,3.62129864161,0.0,0.0923623822938,0.0923623822938,0.0923623822938,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134407480923
 11/23  02:00:00,0.701898928177,3.75921937562,0.0,3.73750416067,0.0,0.0951882931518,0.0951882931518,0.0951882931518,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0855782002566
 11/23  03:00:00,0.632794362621,3.67029812598,0.0,3.64883468163,0.0,0.0929397213471,0.0929397213471,0.0929397213471,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0724615823538
 11/23  04:00:00,0.622334503662,3.56415399572,0.0,3.54299267611,0.0,0.0903087584976,0.0903087584976,0.0903087584976,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0762551252769
 11/23  05:00:00,0.658583526046,3.50891026031,0.0,3.48854831237,0.0,0.0889870160612,0.0889870160612,0.0889870160612,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11501631868
 11/23  06:00:00,0.879871253808,3.35605243656,0.0,3.33333013917,0.0,0.0851702577483,0.0851702577483,0.0851702577483,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.285577974044
 11/23  07:00:00,1.35585238134,3.081300419,0.0,3.05504703883,0.0,0.0780336177605,0.0780336177605,0.0780336177605,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.603692176366
 11/23  08:00:00,1.69884172349,3.28142886609,0.0,3.2535326827,0.0,0.0830247284294,0.0830247284294,0.0830247284294,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.690181153552
 11/23  09:00:00,1.63915394604,2.79987098914,0.0,2.77628637742,0.0,0.0708922886376,0.0708922886376,0.0708922886376,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.666401071511
 11/23  10:00:00,1.45521758704,2.65272805455,0.0,2.63265564281,0.0,0.0673017246453,0.0673017246453,0.0673017246453,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.595737989099
 11/23  11:00:00,1.3876289111,3.26764450525,0.0,3.24710002362,0.0,0.083655815849,0.083655815849,0.083655815849,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.512682026645
 11/23  12:00:00,1.30879460101,2.45100457182,0.0,2.43045379592,0.0,0.0623866048719,0.0623866048719,0.0623866048719,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.438900598332
 11/23  13:00:00,1.22953993972,2.15524981713,0.0,2.13504522582,0.0,0.0548580403505,0.0548580403505,0.0548580403505,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.381361232812
 11/23  14:00:00,1.16544265745,1.89119275105,0.0,1.87028949631,0.0,0.0482248031879,0.0482248031879,0.0482248031879,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.347574749253
 11/23  15:00:00,1.13728927964,1.84632987877,0.0,1.82424959644,0.0,0.0470695948656,0.0470695948656,0.0470695948656,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.313715630961
 11/23  16:00:00,1.22753189507,1.75410561061,0.0,1.73079794656,0.0,0.0448390240847,0.0448390240847,0.0448390240847,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.318262516188
 11/23  17:00:00,1.54480194166,1.70625172317,0.0,1.67868284158,0.0,0.0435322998283,0.0435322998283,0.0435322998283,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.35935139416
 11/23  18:00:00,2.10771225761,2.19125680106,0.0,2.1577650159,0.0,0.0560375826099,0.0560375826099,0.0560375826099,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.447733107225
 11/23  19:00:00,2.43321923614,1.34867592142,0.0,1.31231395133,0.0,0.0337934389989,0.0337934389989,0.0337934389989,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.529747878569
 11/23  20:00:00,2.35077699236,1.3147655647,0.0,1.27723286129,0.0,0.0328158826528,0.0328158826528,0.0328158826528,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.543444274346
 11/23  21:00:00,2.21945954989,1.51967044532,0.0,1.48084741754,0.0,0.0381488215675,0.0381488215675,0.0381488215675,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.494820894156
 11/23  22:00:00,2.00977238223,1.81179304211,0.0,1.77387638852,0.0,0.0457317128973,0.0457317128973,0.0457317128973,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.435735353003
 11/23  23:00:00,1.6198054415,2.19727146461,0.0,2.1644594601,0.0,0.0557809748713,0.0557809748713,0.0557809748713,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.342466824314
 11/23  24:00:00,1.23939989551,2.60243531901,0.0,2.57392229763,0.0,0.0662588944715,0.0662588944715,0.0662588944715,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.241791957989
 11/24  01:00:00,0.853242947583,3.16812066225,0.0,3.14453605053,0.0,0.0808580208535,0.0808580208535,0.0808580208535,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134840271686
 11/24  02:00:00,0.702647012744,3.75076117136,0.0,3.7290459564,0.0,0.0957185425748,0.0957185425748,0.0957185425748,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0857960354014
 11/24  03:00:00,0.649419339673,4.2973531859,0.0,4.27588974155,0.0,0.109410936119,0.109410936119,0.109410936119,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0726153446329
 11/24  04:00:00,0.655561513889,4.85747422819,0.0,4.83631290858,0.0,0.123364018263,0.123364018263,0.123364018263,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.076426875738
 11/24  05:00:00,0.706506986561,5.39047396438,0.0,5.37011201645,0.0,0.136560049012,0.136560049012,0.136560049012,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.115366746244
 11/24  06:00:00,0.938871702929,5.66697460199,0.0,5.6442523046,0.0,0.143062940395,0.143062940395,0.143062940395,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.286685740519
 11/24  07:00:00,1.43717956695,6.22966732466,0.0,6.20341394449,0.0,0.156830714597,0.156830714597,0.156830714597,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.606222265139
 11/24  08:00:00,1.76815011083,5.96613970736,0.0,5.93824352397,0.0,0.149377989125,0.149377989125,0.149377989125,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.693136280195
 11/24  09:00:00,1.72909115041,6.31194356397,0.0,6.28835895225,0.0,0.15795346199,0.15795346199,0.15795346199,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.669277102527
 11/24  10:00:00,1.55541353648,6.58113775493,0.0,6.5610653432,0.0,0.164914667095,0.164914667095,0.164914667095,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.598320996091
 11/24  11:00:00,1.47407115258,6.70199120407,0.0,6.68144672244,0.0,0.167880275547,0.167880275547,0.167880275547,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.514899808428
 11/24  12:00:00,1.45503294131,8.26427319801,0.0,8.24372242211,0.0,0.206745377317,0.206745377317,0.206745377317,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.440780166186
 11/24  13:00:00,1.35742044049,7.23426128729,0.0,7.21405669598,0.0,0.181122965877,0.181122965877,0.181122965877,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.382976808057
 11/24  14:00:00,1.29032301134,6.896121671,0.0,6.87521841626,0.0,0.171656897933,0.171656897933,0.171656897933,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.349023008394
 11/24  15:00:00,1.26142840579,6.81582692522,0.0,6.79374664289,0.0,0.169918426153,0.169918426153,0.169918426153,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.315005925822
 11/24  16:00:00,1.34943807031,6.61402282253,0.0,6.59071515848,0.0,0.165440610203,0.165440610203,0.165440610203,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.319567105313
 11/24  17:00:00,1.66389967114,6.44623359147,0.0,6.41866470987,0.0,0.16114120571,0.16114120571,0.16114120571,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.360840217758
 11/24  18:00:00,2.24643919184,7.67957831658,0.0,7.64608653143,0.0,0.192896431868,0.192896431868,0.192896431868,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.449601192201
 11/24  19:00:00,2.59516628759,7.68857491965,0.0,7.65221294956,0.0,0.193536256649,0.193536256649,0.193536256649,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.531952112375
 11/24  20:00:00,2.4765318383,6.31006095395,0.0,6.27252825054,0.0,0.156323044152,0.156323044152,0.156323044152,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.545691958787
 11/24  21:00:00,2.33601522508,6.17716104708,0.0,6.1383380193,0.0,0.15265736049,0.15265736049,0.15265736049,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.49686803042
 11/24  22:00:00,2.12051089111,6.22905624017,0.0,6.19113958658,0.0,0.154671088596,0.154671088596,0.154671088596,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.437534486185
 11/24  23:00:00,1.72637686991,6.46003564487,0.0,6.42722364036,0.0,0.160978504089,0.160978504089,0.160978504089,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.343840723514
 11/24  24:00:00,1.33920174834,6.61702448883,0.0,6.58851146745,0.0,0.165151027869,0.165151027869,0.165151027869,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.242701677418
 11/25  01:00:00,0.961661834051,6.93229623272,0.0,6.908711621,0.0,0.17287259029,0.17287259029,0.17287259029,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.14467090564
 11/25  02:00:00,0.802675478912,7.46241206763,0.0,7.44069685267,0.0,0.186637086685,0.186637086685,0.186637086685,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0909589333835
 11/25  03:00:00,0.738097070576,7.65493615037,0.0,7.63347270602,0.0,0.191675542568,0.191675542568,0.191675542568,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0764172306597
 11/25  04:00:00,0.729242444401,7.67772360715,0.0,7.65656228753,0.0,0.191586655007,0.191586655007,0.191586655007,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0805197653341
 11/25  05:00:00,0.771739256221,7.65614785944,0.0,7.6357859115,0.0,0.190753373476,0.190753373476,0.190753373476,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.123734535825
 11/25  06:00:00,1.02049017564,7.87943160534,0.0,7.85670930796,0.0,0.196251558274,0.196251558274,0.196251558274,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.311018902748
 11/25  07:00:00,1.55041902902,8.16629814605,0.0,8.14004476588,0.0,0.203623429201,0.203623429201,0.203623429201,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.662043500387
 11/25  08:00:00,1.90991506384,8.11905148886,0.0,8.09115530547,0.0,0.202428418223,0.202428418223,0.202428418223,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.760689442186
 11/25  09:00:00,1.86451869724,7.6588078021,0.0,7.63522319038,0.0,0.19077171028,0.19077171028,0.19077171028,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.739449100181
 11/25  10:00:00,1.68763589959,7.5560390435,0.0,7.53596663176,0.0,0.187701607724,0.187701607724,0.187701607724,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.66272536011
 11/25  11:00:00,1.62391104735,8.44407384178,0.0,8.42352936015,0.0,0.211588182204,0.211588182204,0.211588182204,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.570115567255
 11/25  12:00:00,1.5169425775,6.86489666391,0.0,6.84434588801,0.0,0.170333269195,0.170333269195,0.170333269195,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.486613150983
 11/25  13:00:00,1.41007451397,5.87795162066,0.0,5.85774702935,0.0,0.146263783102,0.146263783102,0.146263783102,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.422679558221
 11/25  14:00:00,1.3402851385,5.72395318378,0.0,5.70304992903,0.0,0.143537109767,0.143537109767,0.143537109767,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.38351689121
 11/25  15:00:00,1.30246612936,5.58972947822,0.0,5.56764919588,0.0,0.140616992587,0.140616992587,0.140616992587,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.346219510783
 11/25  16:00:00,1.37626793026,4.93402665579,0.0,4.91071899174,0.0,0.124107866377,0.124107866377,0.124107866377,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.350670736238
 11/25  17:00:00,1.70564471401,5.10435978499,0.0,5.0767909034,0.0,0.12885582085,0.12885582085,0.12885582085,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.39895272624
 11/25  18:00:00,2.30083574778,6.54008188445,0.0,6.5065900993,0.0,0.165884319114,0.165884319114,0.165884319114,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.495657930679
 11/25  19:00:00,2.63462542009,5.56941460901,0.0,5.53305263893,0.0,0.139044765528,0.139044765528,0.139044765528,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.59159242045
 11/25  20:00:00,2.55797073692,5.50359183855,0.0,5.46605913514,0.0,0.136959799155,0.136959799155,0.136959799155,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.612249348209
 11/25  21:00:00,2.42575151688,5.78627208822,0.0,5.74744906044,0.0,0.144310512685,0.144310512685,0.144310512685,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.560095799704
 11/25  22:00:00,2.2049439907,6.03329314203,0.0,5.99537648844,0.0,0.150439564079,0.150439564079,0.150439564079,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.490592252828
 11/25  23:00:00,1.79807077831,6.51995834977,0.0,6.48714634526,0.0,0.162676885484,0.162676885484,0.162676885484,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.385543038593
 11/25  24:00:00,1.39752399813,7.27753043605,0.0,7.24901741467,0.0,0.18185780048,0.18185780048,0.18185780048,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.268782309268
 11/26  01:00:00,0.992485983375,8.13434095669,0.0,8.11075634497,0.0,0.20322629572,0.20322629572,0.20322629572,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.145141349534
 11/26  02:00:00,0.830055846722,8.5811405585,0.0,8.55942534355,0.0,0.213778649332,0.213778649332,0.213778649332,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0911977385464
 11/26  03:00:00,0.769091291389,8.96509440302,0.0,8.94363095867,0.0,0.222501069929,0.222501069929,0.222501069929,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0765859241128
 11/26  04:00:00,0.765358589875,9.17503037298,0.0,9.15386905336,0.0,0.227515207023,0.227515207023,0.227515207023,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0807073587928
 11/26  05:00:00,0.810425913387,9.25176380885,0.0,9.23140186091,0.0,0.229057107073,0.229057107073,0.229057107073,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.124117459394
 11/26  06:00:00,1.06208674658,9.5658197817,0.0,9.54309748431,0.0,0.236651852553,0.236651852553,0.236651852553,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.312215179413
 11/26  07:00:00,1.5834703061,9.45361996831,0.0,9.42736658814,0.0,0.233942542016,0.233942542016,0.233942542016,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.664775664653
 11/26  08:00:00,1.93105547337,8.95981086008,0.0,8.93191467669,0.0,0.220358660228,0.220358660228,0.220358660228,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.763899609713
 11/26  09:00:00,1.88336617459,8.40139366537,0.0,8.37780905365,0.0,0.206466639025,0.206466639025,0.206466639025,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.742601648783
 11/26  10:00:00,1.67963265709,7.21603622911,0.0,7.19596381737,0.0,0.176853289903,0.176853289903,0.176853289903,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.665570435426
 11/26  11:00:00,1.61189735474,7.9090800004,0.0,7.88853551877,0.0,0.197127765233,0.197127765233,0.197127765233,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.572562291616
 11/26  12:00:00,1.4802118543,5.35917949444,0.0,5.33862871855,0.0,0.131531667474,0.131531667474,0.131531667474,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.488684029501
 11/26  13:00:00,1.37602570042,4.44409951752,0.0,4.42389492622,0.0,0.110432389626,0.110432389626,0.110432389626,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.424462138139
 11/26  14:00:00,1.2973397061,3.95525168574,0.0,3.93434843099,0.0,0.0989991943295,0.0989991943295,0.0989991943295,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.385109374244
 11/26  15:00:00,1.25510369272,3.64698590652,0.0,3.62490562418,0.0,0.0918338412582,0.0918338412582,0.0918338412582,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.347640225469
 11/26  16:00:00,1.35064239487,3.83204273689,0.0,3.80873507284,0.0,0.0970495208942,0.0970495208942,0.0970495208942,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.352103546328
 11/26  17:00:00,1.68497688107,4.19972150774,0.0,4.17215262615,0.0,0.106543411993,0.106543411993,0.106543411993,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.400597302163
 11/26  18:00:00,2.29343405169,6.13021152071,0.0,6.09671973556,0.0,0.156432958617,0.156432958617,0.156432958617,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.497707595086
 11/26  19:00:00,2.62562074845,5.11650876651,0.0,5.08014679643,0.0,0.127603724673,0.127603724673,0.127603724673,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.594028789668
 11/26  20:00:00,2.55067821525,5.11194434205,0.0,5.07441163863,0.0,0.127159537993,0.127159537993,0.127159537993,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.614757087702
 11/26  21:00:00,2.4185720456,5.41164863772,0.0,5.37282560995,0.0,0.134833495284,0.134833495284,0.134833495284,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.562393345819
 11/26  22:00:00,2.20005515913,5.76074605694,0.0,5.72282940335,0.0,0.143540051289,0.143540051289,0.143540051289,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.492602934043
 11/26  23:00:00,1.7901762285,6.1501916549,0.0,6.11737965039,0.0,0.153243005192,0.153243005192,0.153243005192,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.387082369076
 11/26  24:00:00,1.3846700073,6.73705227521,0.0,6.70853925383,0.0,0.167992991927,0.167992991927,0.167992991927,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.269793126987
 11/27  01:00:00,0.954164767855,7.2403531142,0.0,7.21676850248,0.0,0.180500074831,0.180500074831,0.180500074831,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136120037979
 11/27  02:00:00,0.795878520356,7.56070300247,0.0,7.53898778752,0.0,0.188306038801,0.188306038801,0.188306038801,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0864400467877
 11/27  03:00:00,0.734218792389,7.79697786397,0.0,7.77551441963,0.0,0.193755824918,0.193755824918,0.193755824918,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0730699085507
