Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/27  04:00:00,0.729636488775,7.93037758754,0.0,7.90921626793,0.0,0.196931287697,0.196931287697,0.196931287697,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0769345811902
 11/27  05:00:00,0.770232231316,8.02680117719,0.0,8.00643922925,0.0,0.199249367772,0.199249367772,0.199249367772,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116402672239
 11/27  06:00:00,0.997370656596,7.99096142875,0.0,7.96823913137,0.0,0.198287142651,0.198287142651,0.198287142651,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.28996049193
 11/27  07:00:00,1.48099129017,7.7931482145,0.0,7.76689483434,0.0,0.193163057774,0.193163057774,0.193163057774,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.613701645182
 11/27  08:00:00,1.8103992947,7.39864201266,0.0,7.37074582928,0.0,0.182891516954,0.182891516954,0.182891516954,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.701871936237
 11/27  09:00:00,1.75006412057,6.89088443416,0.0,6.86729982244,0.0,0.170424500182,0.170424500182,0.170424500182,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.6777790345
 11/27  10:00:00,1.55810748519,6.44316105973,0.0,6.423088648,0.0,0.159973155765,0.159973155765,0.159973155765,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.605956456133
 11/27  11:00:00,1.48425470576,6.83958645702,0.0,6.81904197539,0.0,0.17150775571,0.17150775571,0.17150775571,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.52145588145
 11/27  12:00:00,1.37178165062,4.75346085861,0.0,4.73291008272,0.0,0.117937793947,0.117937793947,0.117937793947,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.446336458872
 11/27  13:00:00,1.27529342557,3.76963591961,0.0,3.74943132831,0.0,0.0942200392311,0.0942200392311,0.0942200392311,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.387752719777
 11/27  14:00:00,1.20098456983,3.09931210144,0.0,3.0784088467,0.0,0.0780374194406,0.0780374194406,0.0780374194406,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.353304045376
 11/27  15:00:00,1.16740824582,2.85072376701,0.0,2.82864348467,0.0,0.0720839738501,0.0720839738501,0.0720839738501,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.318820218148
 11/27  16:00:00,1.2616169911,2.89849859138,0.0,2.87519092733,0.0,0.0737629357133,0.0737629357133,0.0737629357133,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.323423700588
 11/27  17:00:00,1.58987611388,3.2379650848,0.0,3.2103962032,0.0,0.0827164270136,0.0827164270136,0.0827164270136,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.365241439201
 11/27  18:00:00,2.19052585761,5.11576598486,0.0,5.08227419971,0.0,0.131460844165,0.131460844165,0.131460844165,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.455123445675
 11/27  19:00:00,2.51988132746,4.44479533922,0.0,4.40843336914,0.0,0.111735274752,0.111735274752,0.111735274752,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.538468134132
 11/27  20:00:00,2.44514350537,4.71931605865,0.0,4.68178335524,0.0,0.118290186555,0.118290186555,0.118290186555,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.552336483455
 11/27  21:00:00,2.31944998194,5.1912750352,0.0,5.15245200742,0.0,0.130040551377,0.130040551377,0.130040551377,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.502919596395
 11/27  22:00:00,2.11193552254,5.62943958065,0.0,5.59152292706,0.0,0.140777192545,0.140777192545,0.140777192545,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.442853013666
 11/27  23:00:00,1.7231812923,6.14840703611,0.0,6.1155950316,0.0,0.15372147818,0.15372147818,0.15372147818,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.347902171814
 11/27  24:00:00,1.34147862314,6.58647652922,0.0,6.55796350784,0.0,0.164738632661,0.164738632661,0.164738632661,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.245390947423
 11/28  01:00:00,0.951169057098,7.08622696684,0.0,7.06264235512,0.0,0.177084409471,0.177084409471,0.177084409471,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136539992583
 11/28  02:00:00,0.791858416494,7.36503362561,0.0,7.34331841065,0.0,0.184074643724,0.184074643724,0.184074643724,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0866513380014
 11/28  03:00:00,0.730766951297,7.62444984913,0.0,7.60298640478,0.0,0.190154853121,0.190154853121,0.190154853121,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0732190392552
 11/28  04:00:00,0.726664010447,7.77418398778,0.0,7.75302266817,0.0,0.193792244746,0.193792244746,0.193792244746,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0771011458133
 11/28  05:00:00,0.768956511078,7.93627032633,0.0,7.91590837839,0.0,0.19763379616,0.19763379616,0.19763379616,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116742523614
 11/28  06:00:00,0.998132279156,7.95463326893,0.0,7.93191097155,0.0,0.197974441566,0.197974441566,0.197974441566,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291034815575
 11/28  07:00:00,1.48291041076,7.75462055908,0.0,7.72836717891,0.0,0.192628474846,0.192628474846,0.192628474846,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.616155348695
 11/28  08:00:00,1.81491310371,7.44754890601,0.0,7.41965272262,0.0,0.18453946813,0.18453946813,0.18453946813,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.704737794067
 11/28  09:00:00,1.75193791115,6.84923215675,0.0,6.82564754503,0.0,0.169509116999,0.169509116999,0.169509116999,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.680568208262
 11/28  10:00:00,1.54825786713,5.96061398979,0.0,5.94054157805,0.0,0.147618615151,0.147618615151,0.147618615151,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.608461378683
 11/28  11:00:00,1.46547297882,6.00535417521,0.0,5.98480969359,0.0,0.150575244768,0.150575244768,0.150575244768,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.523606665453
 11/28  12:00:00,1.34484187652,3.60746662882,0.0,3.58691585293,0.0,0.0891752295563,0.0891752295563,0.0891752295563,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.448159249158
 11/28  13:00:00,1.24670461496,2.57126533348,0.0,2.55106074218,0.0,0.0640644428443,0.0640644428443,0.0640644428443,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.389319505558
 11/28  14:00:00,1.17015610119,1.82631034072,0.0,1.80540708598,0.0,0.0458044878146,0.0458044878146,0.0458044878146,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.354708508369
 11/28  15:00:00,1.13646108556,1.58406400306,0.0,1.56198372072,0.0,0.0398854874945,0.0398854874945,0.0398854874945,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.320071544247
 11/28  16:00:00,1.23089434581,1.6446531851,0.0,1.62134552104,0.0,0.0417751012379,0.0417751012379,0.0417751012379,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.324688889782
 11/28  17:00:00,1.56644089296,2.2524648245,0.0,2.2248959429,0.0,0.0578373334066,0.0578373334066,0.0578373334066,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.366685311881
 11/28  18:00:00,2.15034870537,3.4771451448,0.0,3.44365335965,0.0,0.089472040736,0.089472040736,0.089472040736,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.456935096862
 11/28  19:00:00,2.48369973285,2.90973375711,0.0,2.87337178702,0.0,0.0734160303942,0.0734160303942,0.0734160303942,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.540605783884
 11/28  20:00:00,2.41147244263,3.26766918605,0.0,3.23013648264,0.0,0.0824393128947,0.0824393128947,0.0824393128947,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.554516294375
 11/28  21:00:00,2.2790476321,3.4822733404,0.0,3.44345031262,0.0,0.087652904032,0.087652904032,0.087652904032,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.504904893904
 11/28  22:00:00,2.06897884702,3.81889988746,0.0,3.78098323387,0.0,0.0960757067734,0.0960757067734,0.0960757067734,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.444597823916
 11/28  23:00:00,1.67620623238,4.18248569349,0.0,4.14967368898,0.0,0.105414009635,0.105414009635,0.105414009635,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.349234580433
 11/28  24:00:00,1.28996806811,4.4573509394,0.0,4.42883791802,0.0,0.112345829208,0.112345829208,0.112345829208,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.246273195849
 11/29  01:00:00,0.888940178331,4.54152785186,0.0,4.51794324014,0.0,0.114439100249,0.114439100249,0.114439100249,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136956423038
 11/29  02:00:00,0.726535764613,4.69252932672,0.0,4.67081411177,0.0,0.118542494967,0.118542494967,0.118542494967,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0868608348771
 11/29  03:00:00,0.661090841087,4.75647978674,0.0,4.7350163424,0.0,0.120330881421,0.120330881421,0.120330881421,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0733669007459
 11/29  04:00:00,0.651826214647,4.69494663662,0.0,4.67378531701,0.0,0.118789303324,0.118789303324,0.118789303324,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.077266291435
 11/29  05:00:00,0.695459138893,4.88303385369,0.0,4.86267190575,0.0,0.123799469923,0.123799469923,0.123799469923,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117079477666
 11/29  06:00:00,0.925878268208,4.91812501393,0.0,4.89540271655,0.0,0.124655269475,0.124655269475,0.124655269475,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.292099976718
 11/29  07:00:00,1.41260195555,4.73835841275,0.0,4.71210503258,0.0,0.119887243721,0.119887243721,0.119887243721,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.618588124608
 11/29  08:00:00,1.76422828456,5.19451230426,0.0,5.16661612088,0.0,0.131013234012,0.131013234012,0.131013234012,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.707579209039
 11/29  09:00:00,1.70711780458,4.81284274501,0.0,4.78925813329,0.0,0.121923625486,0.121923625486,0.121923625486,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.683333593202
 11/29  10:00:00,1.52093678321,4.67196204443,0.0,4.65188963269,0.0,0.117813953736,0.117813953736,0.117813953736,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.61094495618
 11/29  11:00:00,1.46262578175,5.72596214805,0.0,5.70541766642,0.0,0.145595579309,0.145595579309,0.145595579309,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.525739133842
 11/29  12:00:00,1.37409127376,4.61828891941,0.0,4.59773814352,0.0,0.116617361542,0.116617361542,0.116617361542,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.449966514413
 11/29  13:00:00,1.28755601253,4.09391035533,0.0,4.07370576402,0.0,0.103362423184,0.103362423184,0.103362423184,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.390872922789
 11/29  14:00:00,1.22622147866,3.96421724413,0.0,3.94331398939,0.0,0.100477382853,0.100477382853,0.100477382853,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.356100990794
 11/29  15:00:00,1.19229596982,3.71747833436,0.0,3.69539805202,0.0,0.0944797515632,0.0944797515632,0.0944797515632,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.321312164437
 11/29  16:00:00,1.28163745218,3.59204892157,0.0,3.56874125752,0.0,0.0912637966301,0.0912637966301,0.0912637966301,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.32594330076
 11/29  17:00:00,1.59563907219,3.36833214461,0.0,3.34076326302,0.0,0.0856039520657,0.0856039520657,0.0856039520657,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.368116872452
 11/29  18:00:00,2.16505126739,4.01471310045,0.0,3.98122131529,0.0,0.102378394578,0.102378394578,0.102378394578,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.458731305037
 11/29  19:00:00,2.5103439212,3.8378194347,0.0,3.80145746461,0.0,0.0979407834945,0.0979407834945,0.0979407834945,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.542725219132
 11/29  20:00:00,2.40598785529,2.971508543,0.0,2.93397583959,0.0,0.074793490842,0.074793490842,0.074793490842,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.55667752909
 11/29  21:00:00,2.264576677,2.84560153609,0.0,2.80677850831,0.0,0.0712135786841,0.0712135786841,0.0712135786841,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.506873264145
 11/29  22:00:00,2.04542722882,2.80970283296,0.0,2.77178617937,0.0,0.0707941596715,0.0707941596715,0.0707941596715,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.446327752818
 11/29  23:00:00,1.64741912209,2.97727095578,0.0,2.94445895127,0.0,0.0753058548217,0.0753058548217,0.0753058548217,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.35055562496
 11/29  24:00:00,1.2608769693,3.24515402305,0.0,3.21664100168,0.0,0.0823800066592,0.0823800066592,0.0823800066592,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.247147919592
 11/30  01:00:00,0.865373919972,3.55288792131,0.0,3.52930330959,0.0,0.090460059489,0.090460059489,0.090460059489,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13736920544
 11/30  02:00:00,0.70298841042,3.71968433478,0.0,3.69796911982,0.0,0.0947875002945,0.0947875002945,0.0947875002945,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0870684753577
 11/30  03:00:00,0.638483472299,3.83352587396,0.0,3.81206242962,0.0,0.0975769641479,0.0975769641479,0.0975769641479,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0735134492305
 11/30  04:00:00,0.629726647213,3.79523981147,0.0,3.77407849185,0.0,0.0965260581785,0.0965260581785,0.0965260581785,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0774299691465
 11/30  05:00:00,0.668910302027,3.81449113361,0.0,3.79412918567,0.0,0.0969166761137,0.0969166761137,0.0969166761137,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117413434608
 11/30  06:00:00,0.897613914407,3.75446966902,0.0,3.73174737163,0.0,0.0953352324681,0.0953352324681,0.0953352324681,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.293155659924
 11/30  07:00:00,1.38524640307,3.5565762067,0.0,3.53032282654,0.0,0.0901205633759,0.0901205633759,0.0901205633759,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.620999252477
 11/30  08:00:00,1.73440968261,3.88742913739,0.0,3.85953295401,0.0,0.0983785014074,0.0983785014074,0.0983785014074,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.710395339695
 11/30  09:00:00,1.68573558574,3.8508183854,0.0,3.82723377368,0.0,0.0978006294735,0.0978006294735,0.0978006294735,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.68607437038
 11/30  10:00:00,1.50627521032,3.96332177571,0.0,3.94324936398,0.0,0.100690910012,0.100690910012,0.100690910012,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.613406427015
 11/30  11:00:00,1.44794544187,5.05454181826,0.0,5.03399733664,0.0,0.128801756362,0.128801756362,0.128801756362,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.527852616908
 11/30  12:00:00,1.39742842545,5.40246379496,0.0,5.38191301906,0.0,0.138163334573,0.138163334573,0.138163334573,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.45175769307
 11/30  13:00:00,1.30124399546,4.5545620405,0.0,4.53435744919,0.0,0.115510780023,0.115510780023,0.115510780023,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.392412548881
 11/30  14:00:00,1.23876635654,4.41760030438,0.0,4.39669704964,0.0,0.11164214737,0.11164214737,0.11164214737,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.357481104162
 11/30  15:00:00,1.21078787408,4.4167535391,0.0,4.39467325676,0.0,0.111742001633,0.111742001633,0.111742001633,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.322541818633
 11/30  16:00:00,1.30881011065,4.6228234191,0.0,4.59951575505,0.0,0.117193203069,0.117193203069,0.117193203069,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.327186552788
 11/30  17:00:00,1.62364123286,4.43890353925,0.0,4.41133465765,0.0,0.112187291164,0.112187291164,0.112187291164,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.369535694025
 11/30  18:00:00,2.20624250702,5.58820198769,0.0,5.55471020254,0.0,0.141789414457,0.141789414457,0.141789414457,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.460511524793
 11/30  19:00:00,2.52899699849,4.55298317892,0.0,4.51662120883,0.0,0.114493291926,0.114493291926,0.114493291926,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.544825787989
 11/30  20:00:00,2.44392769253,4.42830388499,0.0,4.39077118157,0.0,0.11059133262,0.11059133262,0.11059133262,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.558819524547
 11/30  21:00:00,2.30831622649,4.51561774445,0.0,4.47679471667,0.0,0.113002276086,0.113002276086,0.113002276086,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.508824116241
 11/30  22:00:00,2.09331292807,4.66792021282,0.0,4.63000355923,0.0,0.116965323838,0.116965323838,0.116965323838,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.448042287902
 11/30  23:00:00,1.69596625911,4.88514726794,0.0,4.85233526343,0.0,0.122543702616,0.122543702616,0.122543702616,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.351864914178
 11/30  24:00:00,1.30847136637,5.13972550143,0.0,5.11121248006,0.0,0.129107463708,0.129107463708,0.129107463708,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.24801485961
 12/01  01:00:00,0.96905414404,5.43720980246,0.0,5.40924242409,0.0,0.136642128752,0.136642128752,0.136642128752,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.137778217557
 12/01  02:00:00,0.804322015877,5.62470935696,0.0,5.59895876839,0.0,0.141348671755,0.141348671755,0.141348671755,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0872741979449
 12/01  03:00:00,0.736894079837,5.76733315915,0.0,5.74188112813,0.0,0.144738999812,0.144738999812,0.144738999812,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0736586674638
 12/01  04:00:00,0.730749579596,5.85998097772,0.0,5.83488721576,0.0,0.146966669701,0.146966669701,0.146966669701,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0775921341587
 12/01  05:00:00,0.769247060261,5.92796101361,0.0,5.90381517186,0.0,0.14853336538,0.14853336538,0.14853336538,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.117744295852
 12/01  06:00:00,1.0065987915,5.90990729635,0.0,5.88296247758,0.0,0.147893113877,0.147893113877,0.147893113877,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.294201552589
 12/01  07:00:00,1.53332777918,5.6896660975,0.0,5.65853400911,0.0,0.142109312846,0.142109312846,0.142109312846,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.623388018271
 12/01  08:00:00,1.91235970852,5.33649076997,0.0,5.30341059357,0.0,0.132896706742,0.132896706742,0.132896706742,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.713185352063
 12/01  09:00:00,1.83879514938,4.811250401,0.0,4.78328302263,0.0,0.119740386888,0.119740386888,0.119740386888,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.688789728138
 12/01  10:00:00,1.59443801625,4.04371293883,0.0,4.01991043826,0.0,0.100761264617,0.100761264617,0.100761264617,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.61584506953
 12/01  11:00:00,1.50951417664,4.39225836419,0.0,4.36789606822,0.0,0.111041477242,0.111041477242,0.111041477242,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.529946496908
 12/01  12:00:00,1.40683080145,2.73300147867,0.0,2.70863171876,0.0,0.0684208717935,0.0684208717935,0.0684208717935,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.453532258527
 12/01  13:00:00,1.30888717211,1.80874255546,0.0,1.78478331218,0.0,0.0453053230946,0.0453053230946,0.0453053230946,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.393937876679
 12/01  14:00:00,1.23349103541,1.079838288,0.0,1.05505054752,0.0,0.0269686009328,0.0269686009328,0.0269686009328,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.358848396636
 12/01  15:00:00,1.20616356581,0.939076106134,0.0,0.912892609113,0.0,0.0235333974306,0.0235333974306,0.0235333974306,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.323760029943
 12/01  16:00:00,1.30750089276,0.962593327442,0.0,0.934954362371,0.0,0.0243087745003,0.0243087745003,0.0243087745003,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.328418268819
 12/01  17:00:00,1.66214567806,1.05208852362,0.0,1.01939647204,0.0,0.0266262641125,0.0266262641125,0.0266262641125,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.370941356191
 12/01  18:00:00,2.2806188249,1.78729614851,0.0,1.74758053059,0.0,0.0457584419496,0.0457584419496,0.0457584419496,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.462275231574
 12/01  19:00:00,2.61493310021,1.15762519361,0.0,1.11450601964,0.0,0.0288146806111,0.0288146806111,0.0288146806111,0.7966526,0.1716201,0.398283704478,0.626011142216,0.546906872908
 12/01  20:00:00,2.47489435505,1.28737804328,0.0,1.24287057671,0.0,0.0320750195356,0.0320750195356,0.0320750195356,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.560941651509
 12/01  21:00:00,2.33405900278,1.57119816321,0.0,1.5251605892,0.0,0.0393704420334,0.0393704420334,0.0393704420334,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.510756874594
 12/01  22:00:00,2.12002506242,1.92943239784,0.0,1.88446963101,0.0,0.0485923185452,0.0485923185452,0.0485923185452,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.449740921477
 12/01  23:00:00,1.71690684979,2.36629456516,0.0,2.32738505263,0.0,0.0599131654965,0.0599131654965,0.0599131654965,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.353162060355
 12/01  24:00:00,1.32767666859,2.84648825773,0.0,2.81267661534,0.0,0.0722529598137,0.0722529598137,0.0722529598137,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.248873754118
 12/02  01:00:00,0.933524559798,3.32084006259,0.0,3.29287268422,0.0,0.0844337837907,0.0844337837907,0.0844337837907,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.147883295199
 12/02  02:00:00,0.766355972992,3.70523435156,0.0,3.67948376299,0.0,0.0941206833048,0.0941206833048,0.0941206833048,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0925891194343
 12/02  03:00:00,0.700545588218,4.01712780602,0.0,3.99167577499,0.0,0.101869921697,0.101869921697,0.101869921697,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0775680155317
 12/02  04:00:00,0.697185663369,4.25847983299,0.0,4.23338607102,0.0,0.107829359746,0.107829359746,0.107829359746,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0818001237141
 12/02  05:00:00,0.744738891952,4.45787031984,0.0,4.43372447809,0.0,0.112750030219,0.112750030219,0.112750030219,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.126348307088
 12/02  06:00:00,1.00148838842,4.50151889806,0.0,4.47457407929,0.0,0.113703080193,0.113703080193,0.113703080193,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.319184490596
 12/02  07:00:00,1.58496840634,4.9869941497,0.0,4.95586206131,0.0,0.125819648424,0.125819648424,0.125819648424,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.680692797638
 12/02  08:00:00,1.97567558159,4.21156346058,0.0,4.17848328418,0.0,0.105635058085,0.105635058085,0.105635058085,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.782601511874
 12/02  09:00:00,1.89935084,3.05706046562,0.0,3.02909308725,0.0,0.075680633608,0.075680633608,0.075680633608,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.760967871153
 12/02  10:00:00,1.65338846991,1.95987469058,0.0,1.93607219001,0.0,0.0483803632233,0.0483803632233,0.0483803632233,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.682145366111
 12/02  11:00:00,1.54397394706,1.51366658902,0.0,1.48930429305,0.0,0.0377151966005,0.0377151966005,0.0377151966005,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.586816318688
 12/02  12:00:00,1.44075871174,0.130492042585,0.0,0.106122282672,0.0,0.00264388815768,0.00264388815768,0.00264388815768,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.500748392928
 12/02  13:00:00,1.3517768195,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.434322341079
 12/02  14:00:00,1.28464302884,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.393380958485
 12/02  15:00:00,1.25268922561,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.354693514994
 12/02  16:00:00,1.35083543677,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.359002614473
 12/02  17:00:00,1.70950763672,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.409011659709
 12/02  18:00:00,2.31689872038,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.508961638788
 12/02  19:00:00,2.68082433731,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.432594020017,0.626011142216,0.607302475077
 12/02  20:00:00,2.54455800551,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.628435567311
 12/02  21:00:00,2.39379469153,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.575007635052
 12/02  22:00:00,2.16103995277,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.503741272898
 12/02  23:00:00,1.73185029351,0.192136910205,0.0,0.153227397671,0.0,0.00382330757353,0.00382330757353,0.00382330757353,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.395902150075
 12/02  24:00:00,1.30949384793,0.500025853893,0.0,0.466214211502,0.0,0.0117560401131,0.0117560401131,0.0117560401131,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.275653007828
 12/03  01:00:00,0.879061078665,1.17463944487,0.0,1.1466720665,0.0,0.0295280961169,0.0295280961169,0.0295280961169,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.14832550174
 12/03  02:00:00,0.712599225913,1.57416695427,0.0,1.54841636569,0.0,0.0401395913047,0.0401395913047,0.0401395913047,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0928134643555
 12/03  03:00:00,0.644929308053,1.80284921629,0.0,1.77739718527,0.0,0.0460952693996,0.0460952693996,0.0460952693996,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0777263876645
 12/03  04:00:00,0.638185110165,1.90874538061,0.0,1.88365161865,0.0,0.0486526137231,0.0486526137231,0.0486526137231,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0819763165336
 12/03  05:00:00,0.685739898474,2.09406344117,0.0,2.06991759942,0.0,0.0533913656491,0.0533913656491,0.0533913656491,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12670797818
 12/03  06:00:00,0.942772388336,2.11334344282,0.0,2.08639862405,0.0,0.0538634632664,0.0538634632664,0.0538634632664,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.320308107437
 12/03  07:00:00,1.51071751742,1.93220646741,0.0,1.90107437902,0.0,0.0490025459161,0.0490025459161,0.0490025459161,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.683259011227
 12/03  08:00:00,1.9138039121,1.62078987668,0.0,1.58770970029,0.0,0.0407482073825,0.0407482073825,0.0407482073825,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.785616693086
 12/03  09:00:00,1.86083503157,1.36061796855,0.0,1.33265059018,0.0,0.0342037615826,0.0342037615826,0.0342037615826,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.763928934745
 12/03  10:00:00,1.63266649357,0.995169857396,0.0,0.971367356825,0.0,0.0249861210184,0.0249861210184,0.0249861210184,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.68481763198
 12/03  11:00:00,1.52544268646,0.6788718807,0.0,0.654509584726,0.0,0.0168858493751,0.0168858493751,0.0168858493751,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.589114405305
 12/03  12:00:00,1.45095785514,0.445163491962,0.0,0.420793732049,0.0,0.0108979693131,0.0108979693131,0.0108979693131,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.502693455174
 12/03  13:00:00,1.3613506853,0.307819171255,0.0,0.283859927972,0.0,0.00737480815032,0.00737480815032,0.00737480815032,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.436521398723
 12/03  14:00:00,1.29041456145,0.150400338439,0.0,0.125612597958,0.0,0.00326986486395,0.00326986486395,0.00326986486395,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.395882626231
 12/03  15:00:00,1.25518721606,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.357191505442
 12/03  16:00:00,1.35356426081,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.361731438513
 12/03  17:00:00,1.71204177332,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.411545796314
 12/03  18:00:00,2.31924616476,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.511309083175
 12/03  19:00:00,2.68360070936,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.432594020017,0.626011142216,0.610078847126
 12/03  20:00:00,2.54709948377,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.630977045572
 12/03  21:00:00,2.39593362828,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.577146571805
 12/03  22:00:00,2.16266618567,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.505367505799
 12/03  23:00:00,1.7287973448,0.0389095125343,0.0,0.0,0.0,0.0,0.0,0.0,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.396672508946
 12/03  24:00:00,1.29805838555,0.0338116423903,0.0,0.0,0.0,0.0,0.0,0.0,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.275973585561
 12/04  01:00:00,0.833164642115,0.0279673783745,0.0,0.0,0.0,0.0,0.0,0.0,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.138530844383
 12/04  02:00:00,0.663314608395,0.0257505885754,0.0,0.0,0.0,0.0,0.0,0.0,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0876154622174
 12/04  03:00:00,0.597127820015,0.200714740523,0.0,0.175262709496,0.0,0.00456862076806,0.00456862076806,0.00456862076806,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0740627866851
 12/04  04:00:00,0.592247158786,0.330783834849,0.0,0.305690072881,0.0,0.00798734522274,0.00798734522274,0.00798734522274,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0780690378269
 12/04  05:00:00,0.633040553934,0.458361405805,0.0,0.434215564054,0.0,0.0113538276644,0.0113538276644,0.0113538276644,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.11871732724
 12/04  06:00:00,0.873525801518,0.475732051744,0.0,0.448787232974,0.0,0.0117442716407,0.0117442716407,0.0117442716407,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.297277404845
 12/04  07:00:00,1.40597879215,0.326942115708,0.0,0.295810027318,0.0,0.00773524063668,0.00773524063668,0.00773524063668,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.630413103453
 12/04  08:00:00,1.79696893006,0.389608370218,0.0,0.356528193822,0.0,0.00930082312049,0.00930082312049,0.00930082312049,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.721390457229
 12/04  09:00:00,1.73340261472,0.272008352636,0.0,0.244040974261,0.0,0.00636229768062,0.00636229768062,0.00636229768062,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.696775282691
 12/04  10:00:00,1.50657558015,0.243549117061,0.0,0.219746616491,0.0,0.00572706424784,0.00572706424784,0.00572706424784,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.623016833794
 12/04  11:00:00,1.4054635381,0.056363236005,0.0,0.0320009400311,0.0,0.000832972754421,0.000832972754421,0.000832972754421,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.536104362855
 12/04  12:00:00,1.34344249317,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.458564822034
 12/04  13:00:00,1.26778106095,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.398137088612
 12/04  14:00:00,1.20967150001,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.361997462167
 12/04  15:00:00,1.18505052223,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32618038379
 12/04  16:00:00,1.28567485157,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.33090100213
 12/04  17:00:00,1.6383705227,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.373792464943
 12/04  18:00:00,2.23872177698,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.466136625606
 12/04  19:00:00,2.59065154027,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.551439993578
 12/04  20:00:00,2.44737991225,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.565502228239
 12/04  21:00:00,2.29867774952,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.514746063374
 12/04  22:00:00,2.07471295113,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.453021128732
 12/04  23:00:00,1.65914215329,0.0389095125343,0.0,0.0,0.0,0.0,0.0,0.0,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.355310529352
 12/04  24:00:00,1.25642977686,0.0338116423903,0.0,0.0,0.0,0.0,0.0,0.0,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.2498798222
 12/05  01:00:00,0.832696585609,0.0279673783745,0.0,0.0,0.0,0.0,0.0,0.0,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.138062787878
 12/05  02:00:00,0.662736117209,0.0257505885754,0.0,0.0,0.0,0.0,0.0,0.0,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0870369710313
 12/05  03:00:00,0.591966782378,0.0254520310267,0.0,0.0,0.0,0.0,0.0,0.0,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0734703698157
 12/05  04:00:00,0.583799157712,0.0250937619682,0.0,0.0,0.0,0.0,0.0,0.0,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0776083819757
 12/05  05:00:00,0.621505090932,0.0241458417511,0.0,0.0,0.0,0.0,0.0,0.0,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.118535691903
 12/05  06:00:00,0.862407362681,0.0269448187702,0.0,0.0,0.0,0.0,0.0,0.0,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.297903237649
 12/05  07:00:00,1.40019298437,0.0311320883907,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.632362536316
 12/05  08:00:00,1.78994611229,0.033080176396,0.0,0.0,0.0,0.0,0.0,0.0,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.723668462579
 12/05  09:00:00,1.72913187068,0.0279673783745,0.0,0.0,0.0,0.0,0.0,0.0,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.698866836327
 12/05  10:00:00,1.50267036004,0.0238025005701,0.0,0.0,0.0,0.0,0.0,0.0,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.62483867793
 12/05  11:00:00,1.40614480441,0.0243622959739,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.537618601924
 12/05  12:00:00,1.34483417998,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.459956508842
 12/05  13:00:00,1.2689434546,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.399299482269
 12/05  14:00:00,1.21115309588,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.363479058038
 12/05  15:00:00,1.18638422413,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.327514085692
 12/05  16:00:00,1.28659784896,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.33182399952
 12/05  17:00:00,1.64000818812,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.375430130358
 12/05  18:00:00,2.24112273078,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.468537579411
 12/05  19:00:00,2.59352212879,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.554310582094
 12/05  20:00:00,2.45043358736,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.56855590335
 12/05  21:00:00,2.30194497826,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.518013292108
 12/05  22:00:00,2.08431968909,0.28530880549,0.0,0.240346038656,0.0,0.00627081847104,0.00627081847104,0.00627081847104,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.456357048224
 12/05  23:00:00,1.68156797444,0.786898318674,0.0,0.74798880614,0.0,0.0195166235631,0.0195166235631,0.0195166235631,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.358219726939
 12/05  24:00:00,1.29814935343,1.54860108248,0.0,1.51478944009,0.0,0.0393754982302,0.0393754982302,0.0393754982302,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.252223900547
 12/06  01:00:00,0.886314567151,2.03996009015,0.0,2.01199271178,0.0,0.0519182436443,0.0519182436443,0.0519182436443,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139762525775
 12/06  02:00:00,0.729485983878,2.58131007788,0.0,2.5555594893,0.0,0.0655148887029,0.0655148887029,0.0655148887029,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.088271948998
 12/06  03:00:00,0.66725155369,2.93864195089,0.0,2.91318991986,0.0,0.0743923663239,0.0743923663239,0.0743923663239,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.074362774804
 12/06  04:00:00,0.663154581711,3.1156592117,0.0,3.09056544973,0.0,0.0785852491902,0.0785852491902,0.0785852491902,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0783785567836
 12/06  05:00:00,0.704179173429,3.24989294275,0.0,3.225747101,0.0,0.0818610073692,0.0818610073692,0.0818610073692,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119348767031
 12/06  06:00:00,0.945336236955,3.24065764999,0.0,3.21371283122,0.0,0.0815586884261,0.0815586884261,0.0815586884261,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.299273423497
 12/06  07:00:00,1.48304145347,3.19663902662,0.0,3.16550693823,0.0,0.0802391052185,0.0802391052185,0.0802391052185,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.634971900194
 12/06  08:00:00,1.88145405946,3.52391021617,0.0,3.49083003977,0.0,0.0884614040467,0.0884614040467,0.0884614040467,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.726715005702
 12/06  09:00:00,1.78824667009,2.26621908993,0.0,2.23825171156,0.0,0.0560242778123,0.0560242778123,0.0560242778123,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.701957357928
 12/06  10:00:00,1.5362603041,1.25957588917,0.0,1.2357733886,0.0,0.030757805288,0.030757805288,0.030757805288,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.627670816702
 12/06  11:00:00,1.42747612624,0.776558716044,0.0,0.75219642007,0.0,0.0188495294383,0.0188495294383,0.0188495294383,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.540100394316
 12/06  12:00:00,1.3467717428,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.461894071669
 12/06  13:00:00,1.27015439551,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.400510423179
 12/06  14:00:00,1.21180773498,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.364133697145
 12/06  15:00:00,1.1870519344,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.328181795965
 12/06  16:00:00,1.28763106093,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.332857211492
 12/06  17:00:00,1.64094881812,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.376370760363
 12/06  18:00:00,2.24261093194,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.470025780566
 12/06  19:00:00,2.59529997876,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.556088432065
 12/06  20:00:00,2.45230053786,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.570422853854
 12/06  21:00:00,2.30357887994,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.519647193794
 12/06  22:00:00,2.07994839314,0.0639022890336,0.0,0.0189395221993,0.0,0.000469068925525,0.000469068925525,0.000469068925525,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.457787501816
 12/06  23:00:00,1.67400784449,0.465240103617,0.0,0.426330591082,0.0,0.010747606955,0.010747606955,0.010747606955,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.359428613605
 12/06  24:00:00,1.29509704169,1.41358842445,0.0,1.37977678206,0.0,0.0355082640875,0.0355082640875,0.0355082640875,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253038822944
 12/07  01:00:00,0.890511129175,2.18917181834,0.0,2.16120443996,0.0,0.0557309112453,0.0557309112453,0.0557309112453,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140146420198
 12/07  02:00:00,0.743362091403,3.10928143837,0.0,3.0835308498,0.0,0.0791980447765,0.0791980447765,0.0791980447765,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0884649004489
 12/07  03:00:00,0.678568479149,3.3855005853,0.0,3.36004855427,0.0,0.0855731312324,0.0855731312324,0.0855731312324,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0744989353542
 12/07  04:00:00,0.681367956505,3.840155198,0.0,3.81506143603,0.0,0.0966465824349,0.0966465824349,0.0966465824349,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0785305983329
 12/07  05:00:00,0.731742642148,4.33939938334,0.0,4.31525354159,0.0,0.109114217254,0.109114217254,0.109114217254,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119659025865
 12/07  06:00:00,0.974974872763,4.38865736289,0.0,4.36171254412,0.0,0.110216571575,0.110216571575,0.110216571575,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.300254176156
 12/07  07:00:00,1.51409694302,4.37061075896,0.0,4.33947867056,0.0,0.109054610726,0.109054610726,0.109054610726,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.637211884239
 12/07  08:00:00,1.89534787313,4.01993553251,0.0,3.98685535612,0.0,0.0997389783178,0.0997389783178,0.0997389783178,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.729331245106
 12/07  09:00:00,1.80952595656,3.03628080953,0.0,3.00831343116,0.0,0.0747573297058,0.0747573297058,0.0747573297058,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.704503592505
 12/07  10:00:00,1.55683185558,2.00034895425,0.0,1.97654645368,0.0,0.0490426002039,0.0490426002039,0.0490426002039,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.629957573268
 12/07  11:00:00,1.44598111103,1.43676350219,0.0,1.41240120622,0.0,0.0353910448598,0.0353910448598,0.0353910448598,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.542063863682
 12/07  12:00:00,1.34906766639,0.040200499598,0.0,0.0158307396854,0.0,0.000388262312659,0.000388262312659,0.000388262312659,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.463801732943
 12/07  13:00:00,1.27182903976,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.402185067431
 12/07  14:00:00,1.21335314005,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.365679102212
 12/07  15:00:00,1.18847974513,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32960960669
 12/07  16:00:00,1.28902944772,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.334255598281
 12/07  17:00:00,1.64259064451,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.378012586748
 12/07  18:00:00,2.24786035422,0.164964876928,0.0,0.125249259012,0.0,0.00307157899288,0.00307157899288,0.00307157899288,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.472203623855
 12/07  19:00:00,2.59785902835,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.55864748166
 12/07  20:00:00,2.45729743417,0.1374290688,0.0,0.0929216022275,0.0,0.00229562674791,0.00229562674791,0.00229562674791,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.573124123411
 12/07  21:00:00,2.31767663924,0.51513283113,0.0,0.469095257121,0.0,0.0118031946612,0.0118031946612,0.0118031946612,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.521941758432
 12/07  22:00:00,2.10790726396,1.08579535105,0.0,1.04083258422,0.0,0.0266444831165,0.0266444831165,0.0266444831165,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.459570958441
 12/07  23:00:00,1.70909703143,1.76998274736,0.0,1.73107323482,0.0,0.0445967197196,0.0445967197196,0.0445967197196,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.360668687775
 12/07  24:00:00,1.3203854027,2.36668598386,0.0,2.33287434147,0.0,0.059991208987,0.059991208987,0.059991208987,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253844239061
 12/08  01:00:00,0.911253229279,2.9960875638,0.0,2.96812018543,0.0,0.0760937215961,0.0760937215961,0.0760937215961,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140525709951
 12/08  02:00:00,0.75450414329,3.55335748179,0.0,3.52760689322,0.0,0.0901494495111,0.0901494495111,0.0901494495111,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0886555476009
 12/08  03:00:00,0.691927365176,3.90473234133,0.0,3.8792803103,0.0,0.0987974475068,0.0987974475068,0.0987974475068,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0746335051071
 12/08  04:00:00,0.689227881522,4.13099064889,0.0,4.10589688693,0.0,0.104356272626,0.104356272626,0.104356272626,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0786808331592
 12/08  05:00:00,0.732311329953,4.33704844293,0.0,4.31290260118,0.0,0.109376404281,0.109376404281,0.109376404281,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119965526642
 12/08  06:00:00,0.980930137028,4.5737912036,0.0,4.54684638483,0.0,0.115202975732,0.115202975732,0.115202975732,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.301223036264
 12/08  07:00:00,1.51924821119,4.45147839786,0.0,4.42034630947,0.0,0.111993058132,0.111993058132,0.111993058132,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.639424705001
 12/08  08:00:00,1.90631178487,4.32016832541,0.0,4.28708814901,0.0,0.108118376626,0.108118376626,0.108118376626,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.731915758534
 12/08  09:00:00,1.82908546484,3.6854649253,0.0,3.65749754692,0.0,0.0918014804683,0.0918014804683,0.0918014804683,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.707018950024
