Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/08  10:00:00,1.58548782193,3.0353148113,0.0,3.01151231073,0.0,0.0754395474382,0.0754395474382,0.0754395474382,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.632216592386
 12/08  11:00:00,1.48593011642,2.92814344058,0.0,2.9037811446,0.0,0.0734003878739,0.0734003878739,0.0734003878739,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.544003526061
 12/08  12:00:00,1.3849964777,1.40956131978,0.0,1.38519155986,0.0,0.0346732008763,0.0346732008763,0.0346732008763,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.465445605694
 12/08  13:00:00,1.29531071213,0.878090068701,0.0,0.854130825418,0.0,0.0214887435222,0.0214887435222,0.0214887435222,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.404177996275
 12/08  14:00:00,1.23055802693,0.611532791293,0.0,0.586745050812,0.0,0.0148563948041,0.0148563948041,0.0148563948041,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.368027594283
 12/08  15:00:00,1.20162295039,0.451310365207,0.0,0.425126868186,0.0,0.0108144621749,0.0108144621749,0.0108144621749,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.331938349772
 12/08  16:00:00,1.31105431598,0.788788990117,0.0,0.761150025046,0.0,0.0195932094758,0.0195932094758,0.0195932094758,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.336687257065
 12/08  17:00:00,1.6749607012,1.18917737454,0.0,1.15648532295,0.0,0.030004544134,0.030004544134,0.030004544134,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.380378099309
 12/08  18:00:00,2.31065872689,2.49523295948,0.0,2.45551734157,0.0,0.0639578876927,0.0639578876927,0.0639578876927,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.474115687822
 12/08  19:00:00,2.64763943114,1.90315497816,0.0,1.86003580419,0.0,0.0475498688968,0.0475498688968,0.0475498688968,0.7966526,0.1716201,0.398283704478,0.626011142216,0.560878015546
 12/08  20:00:00,2.51220525092,2.20561103099,0.0,2.16110356442,0.0,0.0551392459251,0.0551392459251,0.0551392459251,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.575188320987
 12/08  21:00:00,2.37250392792,2.58954363908,0.0,2.54350606507,0.0,0.0648400244917,0.0648400244917,0.0648400244917,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.52373221728
 12/08  22:00:00,2.16244773703,3.17145180817,0.0,3.12648904133,0.0,0.0796114146124,0.0796114146124,0.0796114146124,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.461144500023
 12/08  23:00:00,1.76632917428,3.99557413022,0.0,3.95666461769,0.0,0.100627235413,0.100627235413,0.100627235413,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.361870314933
 12/08  24:00:00,1.38074472948,4.75258617049,0.0,4.7187745281,0.0,0.119554892724,0.119554892724,0.119554892724,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.254639882098
 12/09  01:00:00,0.983284032051,5.22749876648,0.0,5.19953138811,0.0,0.13119752851,0.13119752851,0.13119752851,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.150879022733
 12/09  02:00:00,0.823049488785,5.95900688943,0.0,5.93325630085,0.0,0.149295092165,0.149295092165,0.149295092165,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094108226367
 12/09  03:00:00,0.75835229099,6.34318627452,0.0,6.31773424349,0.0,0.158604371488,0.158604371488,0.158604371488,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0786402685131
 12/09  04:00:00,0.758473026604,6.7364163506,0.0,6.71132258863,0.0,0.16792381167,0.16792381167,0.16792381167,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0829930350244
 12/09  05:00:00,0.808709273729,7.00236728635,0.0,6.9782214446,0.0,0.174285256221,0.174285256221,0.174285256221,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.128783462863
 12/09  06:00:00,1.06796326201,6.94654731759,0.0,6.91960249882,0.0,0.172570511715,0.172570511715,0.172570511715,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.326791932661
 12/09  07:00:00,1.64440091724,6.78731783842,0.0,6.75618575003,0.0,0.167877631167,0.167877631167,0.167877631167,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.698067325801
 12/09  08:00:00,2.05508867195,6.66676070021,0.0,6.63368052381,0.0,0.164633877661,0.164633877661,0.164633877661,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.803015782657
 12/09  09:00:00,1.97998146903,5.55605812392,0.0,5.52809074555,0.0,0.136263403716,0.136263403716,0.136263403716,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.781015730074
 12/09  10:00:00,1.72290760989,4.08086383984,0.0,4.05706133927,0.0,0.0998069278116,0.0998069278116,0.0998069278116,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.700237941505
 12/09  11:00:00,1.61332300967,3.68140389053,0.0,3.65704159455,0.0,0.0915050600053,0.0915050600053,0.0915050600053,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.602375517886
 12/09  12:00:00,1.49877327799,1.9311044106,0.0,1.90673465069,0.0,0.0474894094713,0.0474894094713,0.0474894094713,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.513917437867
 12/09  13:00:00,1.38959669882,1.06157107607,0.0,1.03761183279,0.0,0.0259592781859,0.0259592781859,0.0259592781859,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.446182942214
 12/09  14:00:00,1.30716701717,0.478581077863,0.0,0.453793337382,0.0,0.0113910959357,0.0113910959357,0.0113910959357,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.404513850885
 12/09  15:00:00,1.26703073532,0.188668492912,0.0,0.162484995891,0.0,0.00408347161658,0.00408347161658,0.00408347161658,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.364951553089
 12/09  16:00:00,1.36888655943,0.324093855647,0.0,0.296454890576,0.0,0.00749134985831,0.00749134985831,0.00749134985831,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.369562387279
 12/09  17:00:00,1.7423658395,0.855355630836,0.0,0.822663579254,0.0,0.0212332590388,0.0212332590388,0.0212332590388,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.420636603448
 12/09  18:00:00,2.38122128552,1.98021452228,0.0,1.94049890437,0.0,0.0506012492523,0.0506012492523,0.0506012492523,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.522682954684
 12/09  19:00:00,2.73532453099,1.52388277626,0.0,1.48076360229,0.0,0.0380864870684,0.0380864870684,0.0380864870684,0.7966526,0.1716201,0.432594020017,0.626011142216,0.623716181692
 12/09  20:00:00,2.60836096261,1.8723366249,0.0,1.82782915833,0.0,0.0469243511181,0.0469243511181,0.0469243511181,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.645314173292
 12/09  21:00:00,2.46673855959,2.29251743144,0.0,2.24647985743,0.0,0.0575620913109,0.0575620913109,0.0575620913109,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.590389411803
 12/09  22:00:00,2.24688806456,2.88006696872,0.0,2.83510420188,0.0,0.0724859777857,0.0724859777857,0.0724859777857,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.517103406909
 12/09  23:00:00,1.8281852484,3.5768569098,0.0,3.53794739727,0.0,0.0902217115625,0.0902217115625,0.0902217115625,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.40583870098
 12/09  24:00:00,1.40894248124,4.15705232955,0.0,4.12324068716,0.0,0.104747862576,0.104747862576,0.104747862576,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282109818672
 12/10  01:00:00,0.971135555837,4.71136234387,0.0,4.6833949655,0.0,0.118641354969,0.118641354969,0.118641354969,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15128672006
 12/10  02:00:00,0.813973533208,5.55665582359,0.0,5.53090523502,0.0,0.14001249663,0.14001249663,0.14001249663,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094314866325
 12/10  03:00:00,0.746267248159,5.80615557016,0.0,5.78070353913,0.0,0.146373485509,0.146373485509,0.146373485509,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0787861116614
 12/10  04:00:00,0.745896467749,6.19965042467,0.0,6.1745566627,0.0,0.155185002944,0.155185002944,0.155185002944,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0831552848969
 12/10  05:00:00,0.799572721229,6.58756469175,0.0,6.56341885,0.0,0.164817500328,0.164817500328,0.164817500328,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.129114666256
 12/10  06:00:00,1.06475440381,6.74316854072,0.0,6.71622372194,0.0,0.168326982131,0.168326982131,0.168326982131,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.327826604046
 12/10  07:00:00,1.64400176076,6.6304673868,0.0,6.59933529841,0.0,0.165115405718,0.165115405718,0.165115405718,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.700430394764
 12/10  08:00:00,2.0673975116,7.01373375194,0.0,6.98065357554,0.0,0.174166219803,0.174166219803,0.174166219803,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.805792280167
 12/10  09:00:00,1.97842646377,5.37849545279,0.0,5.35052807441,0.0,0.131981735971,0.131981735971,0.131981735971,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.783742392552
 12/10  10:00:00,1.71764982743,3.76469754789,0.0,3.74089504732,0.0,0.0920884291305,0.0920884291305,0.0920884291305,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.702698657731
 12/10  11:00:00,1.60791288979,3.37320557831,0.0,3.34884328234,0.0,0.0839787836743,0.0839787836743,0.0839787836743,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.604491674339
 12/10  12:00:00,1.49106077176,1.54972846409,0.0,1.52535870417,0.0,0.0379858207027,0.0379858207027,0.0379858207027,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.515708520402
 12/10  13:00:00,1.3809804337,0.658031900042,0.0,0.634072656759,0.0,0.0158012551707,0.0158012551707,0.0158012551707,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.447724700107
 12/10  14:00:00,1.29841790181,0.07585870897,0.0,0.0510709684892,0.0,0.00126463596014,0.00126463596014,0.00126463596014,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.405891195499
 12/10  15:00:00,1.26414223843,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.36614652781
 12/10  16:00:00,1.36465381477,0.10914698973,0.0,0.0815080246591,0.0,0.00201988828479,0.00201988828479,0.00201988828479,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.37080110419
 12/10  17:00:00,1.73684714973,0.595441064554,0.0,0.562749012971,0.0,0.0142922444462,0.0142922444462,0.0142922444462,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.42205892827
 12/10  18:00:00,2.38290565169,1.98250853162,0.0,1.9427929137,0.0,0.0505128465827,0.0505128465827,0.0505128465827,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.524455723522
 12/10  19:00:00,2.73199210489,1.31577282396,0.0,1.27265364999,0.0,0.032646830557,0.032646830557,0.032646830557,0.7966526,0.1716201,0.432594020017,0.626011142216,0.625823412101
 12/10  20:00:00,2.60074644974,1.49343757623,0.0,1.44893010966,0.0,0.0371408766708,0.0371408766708,0.0371408766708,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.647483134865
 12/10  21:00:00,2.46075517598,1.97504948916,0.0,1.92901191515,0.0,0.0495915284411,0.0495915284411,0.0495915284411,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.592376591065
 12/10  22:00:00,2.23683407777,2.41006241967,0.0,2.36509965283,0.0,0.0606929284762,0.0606929284762,0.0606929284762,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.518842469429
 12/10  23:00:00,1.81258276728,2.90200684223,0.0,2.86309732969,0.0,0.0732878879244,0.0732878879244,0.0732878879244,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.407170043499
 12/10  24:00:00,1.39769815089,3.65580670262,0.0,3.62199506023,0.0,0.0926292745653,0.0926292745653,0.0926292745653,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282984076334
 12/11  01:00:00,0.94350725452,4.23021370022,0.0,4.20224632184,0.0,0.107238528234,0.107238528234,0.107238528234,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141634928555
 12/11  02:00:00,0.781416809318,4.60149065796,0.0,4.57574006938,0.0,0.116504823536,0.116504823536,0.116504823536,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0892128396049
 12/11  03:00:00,0.7207998913,5.04318556381,0.0,5.01773353278,0.0,0.127276763873,0.127276763873,0.127276763873,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0750267148648
 12/11  04:00:00,0.717981654317,5.26550546749,0.0,5.24041170552,0.0,0.132670833336,0.132670833336,0.132670833336,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0791200452447
 12/11  05:00:00,0.760017287271,5.41255805605,0.0,5.3884122143,0.0,0.136186325184,0.136186325184,0.136186325184,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.120861563058
 12/11  06:00:00,1.00529381167,5.44617771192,0.0,5.41923289315,0.0,0.136734277059,0.136734277059,0.136734277059,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304055409578
 12/11  07:00:00,1.56650897003,6.08293112212,0.0,6.05179903373,0.0,0.1527848461,0.1527848461,0.1527848461,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.645893675873
 12/11  08:00:00,1.93843868188,5.30833231714,0.0,5.27525214075,0.0,0.132689674613,0.132689674613,0.132689674613,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.73947135756
 12/11  09:00:00,1.85492368926,4.44716567427,0.0,4.4191982959,0.0,0.110286292938,0.110286292938,0.110286292938,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.714372361967
 12/11  10:00:00,1.60710994378,3.63601765297,0.0,3.6122151524,0.0,0.0904576300263,0.0904576300263,0.0904576300263,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.638820631646
 12/11  11:00:00,1.50953503879,3.61842082514,0.0,3.59405852916,0.0,0.0913349199071,0.0913349199071,0.0913349199071,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.549673916399
 12/11  12:00:00,1.41577904177,2.41036453686,0.0,2.38599477695,0.0,0.0606501054044,0.0606501054044,0.0606501054044,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.470251265228
 12/11  13:00:00,1.31926210188,1.64117544586,0.0,1.61721620257,0.0,0.0413094209932,0.0413094209932,0.0413094209932,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.408308708555
 12/11  14:00:00,1.25183534581,1.28481939025,0.0,1.26003164977,0.0,0.0324309585975,0.0324309585975,0.0324309585975,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.371730349378
 12/11  15:00:00,1.22194737619,1.10536315261,0.0,1.07917965559,0.0,0.027839870509,0.027839870509,0.027839870509,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.335237367236
 12/11  16:00:00,1.32173380959,1.06403291539,0.0,1.03639395032,0.0,0.0269371117968,0.0269371117968,0.0269371117968,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.340022848352
 12/11  17:00:00,1.67845784236,1.17072641963,0.0,1.13803436805,0.0,0.0296950377536,0.0296950377536,0.0296950377536,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.384184746846
 12/11  18:00:00,2.29618635599,1.75012339375,0.0,1.71040777583,0.0,0.0447092599227,0.0447092599227,0.0447092599227,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.478891944696
 12/11  19:00:00,2.63071002107,1.01015861356,0.0,0.967039439585,0.0,0.0249847242297,0.0249847242297,0.0249847242297,0.7966526,0.1716201,0.398283704478,0.626011142216,0.566513750143
 12/11  20:00:00,2.48818288219,1.0287866558,0.0,0.984279189227,0.0,0.025369989795,0.025369989795,0.025369989795,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.580935208384
 12/11  21:00:00,2.34204121182,1.17466424398,0.0,1.12862666997,0.0,0.0291432433894,0.0291432433894,0.0291432433894,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.528966282283
 12/11  22:00:00,2.12435804713,1.4715525311,0.0,1.42658976426,0.0,0.0369216976815,0.0369216976815,0.0369216976815,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46574452705
 12/11  23:00:00,1.71174312357,1.68111056295,0.0,1.64220105042,0.0,0.0425284305452,0.0425284305452,0.0425284305452,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.365383069091
 12/11  24:00:00,1.31578179006,2.05569895497,0.0,2.02188731258,0.0,0.0522659898009,0.0522659898009,0.0522659898009,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.256965845606
 12/12  01:00:00,0.896933971652,2.3591827834,0.0,2.33121540503,0.0,0.0603054339362,0.0603054339362,0.0603054339362,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141994739984
 12/12  02:00:00,0.731328865344,2.58959349508,0.0,2.5638429065,0.0,0.0662361373967,0.0662361373967,0.0662361373967,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0893935817702
 12/12  03:00:00,0.667977870694,2.90750050177,0.0,2.88204847075,0.0,0.0743272122577,0.0743272122577,0.0743272122577,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0751542458743
 12/12  04:00:00,0.663088310582,3.0357760575,0.0,3.01068229554,0.0,0.0776350964981,0.0776350964981,0.0776350964981,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0792624383475
 12/12  05:00:00,0.703699655125,3.11802724299,0.0,3.09388140124,0.0,0.0795781363658,0.0795781363658,0.0795781363658,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12115211973
 12/12  06:00:00,0.947611993449,3.06863515395,0.0,3.04169033518,0.0,0.0781340024907,0.0781340024907,0.0781340024907,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304973865926
 12/12  07:00:00,1.48860218853,2.86894265372,0.0,2.83781056533,0.0,0.0727803667368,0.0727803667368,0.0727803667368,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.647991373738
 12/12  08:00:00,1.88812463177,3.1559473539,0.0,3.1228671775,0.0,0.0799255914857,0.0799255914857,0.0799255914857,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.741921390575
 12/12  09:00:00,1.81780896573,2.79156801199,0.0,2.76360063361,0.0,0.0707870780745,0.0707870780745,0.0707870780745,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.716756853303
 12/12  10:00:00,1.59140519661,2.86067995897,0.0,2.8368774584,0.0,0.0726114077353,0.0726114077353,0.0726114077353,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.640962106766
 12/12  11:00:00,1.51174545851,3.58447237115,0.0,3.56011007517,0.0,0.0917066030514,0.0917066030514,0.0917066030514,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.551512652974
 12/12  12:00:00,1.42991116833,2.874938317,0.0,2.85056855709,0.0,0.0732239321139,0.0732239321139,0.0732239321139,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.471809565084
 12/12  13:00:00,1.34586619416,2.61702675304,0.0,2.59306750976,0.0,0.0665740809351,0.0665740809351,0.0665740809351,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.409648140892
 12/12  14:00:00,1.28380646501,2.48062066079,0.0,2.45583292031,0.0,0.0632014015134,0.0632014015134,0.0632014015134,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.372931025659
 12/12  15:00:00,1.25662420683,2.41014123575,0.0,2.38395773873,0.0,0.0614469264099,0.0614469264099,0.0614469264099,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.336307141978
 12/12  16:00:00,1.35538837364,2.33195334737,0.0,2.3043143823,0.0,0.0595100412456,0.0595100412456,0.0595100412456,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.341104482954
 12/12  17:00:00,1.7054619409,2.18014859827,0.0,2.14745654669,0.0,0.0554647519413,0.0554647519413,0.0554647519413,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.385419131202
 12/12  18:00:00,2.32335760682,2.75494999966,0.0,2.71523438175,0.0,0.0703317067168,0.0703317067168,0.0703317067168,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.480440748734
 12/12  19:00:00,2.65275253229,1.79942524409,0.0,1.75630607012,0.0,0.0451997259258,0.0451997259258,0.0451997259258,0.7966526,0.1716201,0.398283704478,0.626011142216,0.568341259668
 12/12  20:00:00,2.50581991634,1.65347211671,0.0,1.60896465013,0.0,0.0411434973783,0.0411434973783,0.0411434973783,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.582798734955
 12/12  21:00:00,2.35713247868,1.70447969742,0.0,1.65844212342,0.0,0.0425372961011,0.0425372961011,0.0425372961011,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.530663496432
 12/12  22:00:00,2.13476662532,1.8293647897,0.0,1.78440202287,0.0,0.0458386205618,0.0458386205618,0.0458386205618,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.467236182361
 12/12  23:00:00,1.7251991687,2.16925250522,0.0,2.13034299269,0.0,0.0548453850654,0.0548453850654,0.0548453850654,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.366522159696
 12/12  24:00:00,1.32720822182,2.47559735323,0.0,2.44178571084,0.0,0.0629381777671,0.0629381777671,0.0629381777671,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.257720089394
 12/13  01:00:00,0.910404831383,2.87950578132,0.0,2.85153840295,0.0,0.0734216182631,0.0734216182631,0.0734216182631,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142349415389
 12/13  02:00:00,0.743165052467,3.05179693093,0.0,3.02604634236,0.0,0.0778941888137,0.0778941888137,0.0778941888137,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.089571717476
 12/13  03:00:00,0.675546746488,3.20965049464,0.0,3.18419846361,0.0,0.0817703993543,0.0817703993543,0.0817703993543,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0752799345716
 12/13  04:00:00,0.669508524323,3.29556449558,0.0,3.27047073361,0.0,0.0839149488763,0.0839149488763,0.0839149488763,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0794027997102
 12/13  05:00:00,0.714998363491,3.555773086,0.0,3.53162724425,0.0,0.0905904876222,0.0905904876222,0.0905904876222,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12143847684
 12/13  06:00:00,0.962315648174,3.61329687764,0.0,3.58635205887,0.0,0.0919324989857,0.0919324989857,0.0919324989857,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.305879024156
 12/13  07:00:00,1.51781938956,3.93366384598,0.0,3.90253175759,0.0,0.0999302573221,0.0999302573221,0.0999302573221,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.650058684175
 12/13  08:00:00,1.90332692791,3.66567124075,0.0,3.63259106436,0.0,0.092713300654,0.092713300654,0.092713300654,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.744335977548
 12/13  09:00:00,1.84439356572,3.7563061054,0.0,3.72833872702,0.0,0.095021689041,0.095021689041,0.095021689041,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.719106842325
 12/13  10:00:00,1.62110170776,3.95413479105,0.0,3.93033229048,0.0,0.100197390236,0.100197390236,0.100197390236,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.643072635421
 12/13  11:00:00,1.52359743986,4.0152658414,0.0,3.99090354543,0.0,0.101746440086,0.101746440086,0.101746440086,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.553324797287
 12/13  12:00:00,1.48960829464,5.18249686565,0.0,5.15812710573,0.0,0.131385236375,0.131385236375,0.131385236375,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.473345387131
 12/13  13:00:00,1.3860852519,4.17608858315,0.0,4.15212933987,0.0,0.105473015489,0.105473015489,0.105473015489,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.410968264074
 12/13  14:00:00,1.32155059082,3.95374391207,0.0,3.92895617159,0.0,0.0997621881317,0.0997621881317,0.0997621881317,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.374114364849
 12/13  15:00:00,1.2936269997,3.85036056339,0.0,3.82417706637,0.0,0.09739542504,0.09739542504,0.09739542504,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.337361436225
 12/13  16:00:00,1.39236472743,3.76585376375,0.0,3.73821479868,0.0,0.0954204126404,0.0954204126404,0.0954204126404,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.342170465354
 12/13  17:00:00,1.74180310011,3.58088813584,0.0,3.54819608426,0.0,0.0905893894239,0.0905893894239,0.0905893894239,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.386635652928
 12/13  18:00:00,2.36416085407,4.31849985776,0.0,4.27878423984,0.0,0.109608563071,0.109608563071,0.109608563071,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.48196713963
 12/13  19:00:00,2.68958332176,3.19458735216,0.0,3.15146817819,0.0,0.0802294516947,0.0802294516947,0.0802294516947,0.7966526,0.1716201,0.398283704478,0.626011142216,0.570142323371
 12/13  20:00:00,2.54245153728,3.04460245709,0.0,3.00009499051,0.0,0.0759385201168,0.0759385201168,0.0759385201168,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.584635333152
 12/13  21:00:00,2.39292487964,3.06597914721,0.0,3.0199415732,0.0,0.0766569632523,0.0766569632523,0.0766569632523,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.532336230242
 12/13  22:00:00,2.16933704599,3.14794821173,0.0,3.1029854449,0.0,0.0789389675079,0.0789389675079,0.0789389675079,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46870625608
 12/13  23:00:00,1.75670181,3.38674513298,0.0,3.34783562045,0.0,0.085225419343,0.085225419343,0.085225419343,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.367644766721
 12/13  24:00:00,1.35968935374,3.74594102815,0.0,3.71212938576,0.0,0.0946759804755,0.0946759804755,0.0946759804755,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.258463418609
 12/14  01:00:00,0.940385361823,4.06624734082,0.0,4.03827996244,0.0,0.10305271851,0.10305271851,0.10305271851,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142698845582
 12/14  02:00:00,0.774114065837,4.28941514237,0.0,4.26366455379,0.0,0.108667725713,0.108667725713,0.108667725713,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0897471939468
 12/14  03:00:00,0.706665264362,4.45643574418,0.0,4.43098371315,0.0,0.112765108062,0.112765108062,0.112765108062,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075403743738
 12/14  04:00:00,0.701240285567,4.5680594424,0.0,4.54296568043,0.0,0.11550844936,0.11550844936,0.11550844936,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0795410604699
 12/14  05:00:00,0.744003385282,4.71955417332,0.0,4.69540833157,0.0,0.119313440252,0.119313440252,0.119313440252,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121720546001
 12/14  06:00:00,0.98982726403,4.69197524314,0.0,4.66503042437,0.0,0.118552498969,0.118552498969,0.118552498969,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.306770640028
 12/14  07:00:00,1.53082944139,4.40492825778,0.0,4.37379616939,0.0,0.110903902665,0.110903902665,0.110903902665,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.652095090666
 12/14  08:00:00,1.93310576704,4.78443452362,0.0,4.75135434723,0.0,0.120113698964,0.120113698964,0.120113698964,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.746714418368
 12/14  09:00:00,1.86212273991,4.38543180634,0.0,4.35746442796,0.0,0.110436075371,0.110436075371,0.110436075371,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.721421630188
 12/14  10:00:00,1.62943466885,4.22748825063,0.0,4.20368575006,0.0,0.106451458433,0.106451458433,0.106451458433,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.645151528311
 12/14  11:00:00,1.55115846902,5.01879499634,0.0,4.99443270037,0.0,0.127522477586,0.127522477586,0.127522477586,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.555109788948
 12/14  12:00:00,1.46211561984,4.05410609949,0.0,4.02973633957,0.0,0.102379774342,0.102379774342,0.102379774342,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.474858174362
 12/14  13:00:00,1.37696053314,3.76049402309,0.0,3.73653477981,0.0,0.0950479813485,0.0950479813485,0.0950479813485,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.412268579455
 12/14  14:00:00,1.31481560113,3.61968828417,0.0,3.59490054369,0.0,0.091861604274,0.091861604274,0.091861604274,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.37527995902
 12/14  15:00:00,1.28661632046,3.5170581347,0.0,3.49087463768,0.0,0.0893462444623,0.0893462444623,0.0893462444623,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.338399937562
 12/14  16:00:00,1.38371554252,3.37339198443,0.0,3.34575301936,0.0,0.0857212132159,0.0857212132159,0.0857212132159,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.343220479861
 12/14  17:00:00,1.73436277873,3.23047596659,0.0,3.19778391501,0.0,0.0819507692023,0.0819507692023,0.0819507692023,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.387833951762
 12/14  18:00:00,2.3507689737,3.72920138508,0.0,3.68948576716,0.0,0.0947131759237,0.0947131759237,0.0947131759237,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.483470646407
 12/14  19:00:00,2.70150187978,3.55690637087,0.0,3.5137871969,0.0,0.0903739270027,0.0903739270027,0.0903739270027,0.7966526,0.1716201,0.398283704478,0.626011142216,0.57191640608
 12/14  20:00:00,2.54072209657,2.88803248285,0.0,2.84352501628,0.0,0.0723999973501,0.0723999973501,0.0723999973501,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.586444415213
 12/14  21:00:00,2.39289832304,2.98688500424,0.0,2.94084743023,0.0,0.0749827679951,0.0749827679951,0.0749827679951,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.533983868897
 12/14  22:00:00,2.17189282654,3.18526664944,0.0,3.1403038826,0.0,0.0800466972334,0.0800466972334,0.0800466972334,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.470154306911
 12/14  23:00:00,1.76178713232,3.54106862263,0.0,3.50215911009,0.0,0.0892049507626,0.0892049507626,0.0892049507626,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.368750557621
 12/14  24:00:00,1.36428489046,3.90636343682,0.0,3.87255179443,0.0,0.0985393226847,0.0985393226847,0.0985393226847,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259195613121
 12/15  01:00:00,0.946151971662,4.29676173008,0.0,4.2687943517,0.0,0.108475245219,0.108475245219,0.108475245219,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.143042928712
 12/15  02:00:00,0.780868826713,4.56375709749,0.0,4.53800650892,0.0,0.115249721133,0.115249721133,0.115249721133,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0899199594029
 12/15  03:00:00,0.714698677258,4.78584492759,0.0,4.76039289657,0.0,0.12067662797,0.12067662797,0.12067662797,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075525636725
 12/15  04:00:00,0.708934668307,4.88355782435,0.0,4.85846406239,0.0,0.123066712883,0.123066712883,0.123066712883,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.079677179687
 12/15  05:00:00,0.747224872553,4.85828840597,0.0,4.83414256422,0.0,0.122257229836,0.122257229836,0.122257229836,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121998243687
 12/15  06:00:00,0.991099898078,4.73213636265,0.0,4.70519154388,0.0,0.118947357723,0.118947357723,0.118947357723,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.307648415323
 12/15  07:00:00,1.54270582433,4.80273060836,0.0,4.77159851997,0.0,0.120775505573,0.120775505573,0.120775505573,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.654099870697
 12/15  08:00:00,1.9187280147,4.12332688062,0.0,4.09024670422,0.0,0.103394413312,0.103394413312,0.103394413312,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.749055951677
 12/15  09:00:00,1.84528807094,3.64621916156,0.0,3.61825178319,0.0,0.0913225119519,0.0913225119519,0.0913225119519,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.723700524637
 12/15  10:00:00,1.60749255057,3.27987240245,0.0,3.25606990188,0.0,0.082462677298,0.082462677298,0.082462677298,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.647198191167
 12/15  11:00:00,1.51079868789,3.3713642494,0.0,3.34700195343,0.0,0.0854053792106,0.0854053792106,0.0854053792106,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.556867106195
 12/15  12:00:00,1.426287226,2.57326761753,0.0,2.54889785762,0.0,0.0650620581535,0.0650620581535,0.0650620581535,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.476347496713
 12/15  13:00:00,1.33776935608,2.15259699974,0.0,2.12863775645,0.0,0.0545766539965,0.0545766539965,0.0545766539965,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.413548729748
 12/15  14:00:00,1.27487646317,1.99496567185,0.0,1.97017793137,0.0,0.0507749415988,0.0507749415988,0.0507749415988,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.376427483734
 12/15  15:00:00,1.24948736473,2.00862363953,0.0,1.9824401425,0.0,0.0511948876145,0.0511948876145,0.0511948876145,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.339422338676
 12/15  16:00:00,1.35317340974,2.11384599254,0.0,2.08620702747,0.0,0.0541453447682,0.0541453447682,0.0541453447682,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.344254215536
 12/15  17:00:00,1.70463365262,2.00332125424,0.0,1.97062920265,0.0,0.0510419220162,0.0510419220162,0.0510419220162,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.38901367284
 12/15  18:00:00,2.3220119704,2.52809293771,0.0,2.4883773198,0.0,0.0644759458771,0.0644759458771,0.0644759458771,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.484950873147
 12/15  19:00:00,2.66122786516,1.92305771756,0.0,1.87993854358,0.0,0.0483533320754,0.0483533320754,0.0483533320754,0.7966526,0.1716201,0.398283704478,0.626011142216,0.573662986386
 12/15  20:00:00,2.51626250521,1.84329120375,0.0,1.79878373717,0.0,0.0461593803594,0.0461593803594,0.0461593803594,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.588225440844
 12/15  21:00:00,2.36580250278,1.84918278515,0.0,1.80314521114,0.0,0.0462648539236,0.0462648539236,0.0462648539236,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.535605962703
 12/15  22:00:00,2.14237150215,1.95920346677,0.0,1.91424069994,0.0,0.0490997718175,0.0490997718175,0.0490997718175,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.471579907932
 12/15  23:00:00,1.72849427715,2.17366630125,0.0,2.13475678871,0.0,0.054823448257,0.054823448257,0.054823448257,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.369839204954
 12/15  24:00:00,1.32827352699,2.437186207,0.0,2.40337456461,0.0,0.061807116233,0.061807116233,0.061807116233,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259916456098
 12/16  01:00:00,0.92376010868,2.70731432962,0.0,2.67934695125,0.0,0.0689379689035,0.0689379689035,0.0689379689035,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153614658968
 12/16  02:00:00,0.748728082441,2.88626816764,0.0,2.86051757907,0.0,0.0735876866376,0.0735876866376,0.0735876866376,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0954942255505
 12/16  03:00:00,0.677533432562,3.01417831941,0.0,2.98872628839,0.0,0.0768073607084,0.0768073607084,0.0768073607084,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0796184208641
 12/16  04:00:00,0.669830412477,3.07005067021,0.0,3.04495690824,0.0,0.0781930372831,0.0781930372831,0.0781930372831,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0840811952856
 12/16  05:00:00,0.715471776578,3.09615492235,0.0,3.0720090806,0.0,0.0788265194992,0.0788265194992,0.0788265194992,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131004702434
 12/16  06:00:00,0.977226754608,2.94715324787,0.0,2.9202084291,0.0,0.0748949678086,0.0748949678086,0.0748949678086,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.333730969167
 12/16  07:00:00,1.56269347251,2.77785974448,0.0,2.74672765609,0.0,0.070322248601,0.070322248601,0.070322248601,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.713915263628
 12/16  08:00:00,1.98598324122,3.03816233436,0.0,3.00508215797,0.0,0.0769078478146,0.0769078478146,0.0769078478146,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.821636381776
 12/16  09:00:00,1.92897154223,2.64241194181,0.0,2.61444456344,0.0,0.0669670967662,0.0669670967662,0.0669670967662,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.799302110218
 12/16  10:00:00,1.70428038968,2.5506403263,0.0,2.52683782573,0.0,0.0646768421364,0.0646768421364,0.0646768421364,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.716740806968
 12/16  11:00:00,1.61776104207,3.1968146967,0.0,3.17245240073,0.0,0.0817510307612,0.0817510307612,0.0817510307612,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.616567579536
 12/16  12:00:00,1.52896624066,2.57710613725,0.0,2.55273637734,0.0,0.0656704393735,0.0656704393735,0.0656704393735,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.525929370633
 12/16  13:00:00,1.43562836805,2.42084712058,0.0,2.39688787729,0.0,0.0616511220303,0.0616511220303,0.0616511220303,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.456522767594
 12/16  14:00:00,1.36392348252,2.30929530401,0.0,2.28450756353,0.0,0.0589104065812,0.0589104065812,0.0589104065812,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.413751005589
 12/16  15:00:00,1.32813012769,2.23255611907,0.0,2.20637262205,0.0,0.0569420908895,0.0569420908895,0.0569420908895,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.373192326187
 12/16  16:00:00,1.42439264925,2.14424083827,0.0,2.1166018732,0.0,0.0546864481259,0.0546864481259,0.0546864481259,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.377873378833
 12/16  17:00:00,1.78070156942,1.96875960292,0.0,1.93606755134,0.0,0.0500296151244,0.0500296151244,0.0500296151244,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.430175977283
 12/16  18:00:00,2.40217638464,2.34607685489,0.0,2.30636123697,0.0,0.0596672684304,0.0596672684304,0.0596672684304,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.534572034627
 12/16  19:00:00,2.75149615445,1.60229523633,0.0,1.55917606236,0.0,0.0401259443815,0.0401259443815,0.0401259443815,0.7966526,0.1716201,0.432594020017,0.626011142216,0.637848347837
 12/16  20:00:00,2.61275166619,1.47742089973,0.0,1.43291343316,0.0,0.0367688730628,0.0367688730628,0.0367688730628,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.659860354929
 12/16  21:00:00,2.45922825465,1.47570289391,0.0,1.4296653199,0.0,0.0367247481007,0.0367247481007,0.0367247481007,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.603716450072
 12/16  22:00:00,2.2256729443,1.58590367912,0.0,1.54094091228,0.0,0.0396078196758,0.0396078196758,0.0396078196758,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.528766444761
 12/16  23:00:00,1.79258717374,1.81437596466,0.0,1.77546645213,0.0,0.0456949793846,0.0456949793846,0.0456949793846,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.414767358493
 12/16  24:00:00,1.36348954245,2.10735990833,0.0,2.07354826594,0.0,0.0534317613384,0.0534317613384,0.0534317613384,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.287972981118
 12/17  01:00:00,0.915865306487,2.38168952267,0.0,2.3537221443,0.0,0.060675957253,0.060675957253,0.060675957253,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153981868426
 12/17  02:00:00,0.746399510199,2.78364183966,0.0,2.75789125108,0.0,0.071073177922,0.071073177922,0.071073177922,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0956801620242
 12/17  03:00:00,0.676517653321,2.9607093709,0.0,2.93525733987,0.0,0.075660371628,0.075660371628,0.075660371628,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0797496307038
 12/17  04:00:00,0.67386618593,3.21844700734,0.0,3.19335324538,0.0,0.0820828503491,0.0820828503491,0.0820828503491,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0842271556726
 12/17  05:00:00,0.723641931305,3.40064286896,0.0,3.37649702721,0.0,0.0866987461958,0.0866987461958,0.0866987461958,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131302630464
 12/17  06:00:00,0.99314855634,3.53293323462,0.0,3.50598841585,0.0,0.0898860503544,0.0898860503544,0.0898860503544,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.334661688353
 12/17  07:00:00,1.59228583673,3.8484518773,0.0,3.81731978891,0.0,0.0977889420924,0.0977889420924,0.0977889420924,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.716040934358
 12/17  08:00:00,2.00069390172,3.52901793473,0.0,3.49593775833,0.0,0.0891209381765,0.0891209381765,0.0891209381765,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.824133951911
 12/17  09:00:00,1.95450114308,3.56545742373,0.0,3.53749004535,0.0,0.0900439560323,0.0900439560323,0.0900439560323,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.801754851801
 12/17  10:00:00,1.71343715624,2.85888108904,0.0,2.83507858847,0.0,0.0716200870637,0.0716200870637,0.0716200870637,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.718954328603
 12/17  11:00:00,1.60953762463,2.84146690717,0.0,2.8171046112,0.0,0.0716240196639,0.0716240196639,0.0716240196639,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.61847117319
 12/17  12:00:00,1.50355751167,1.55453419558,0.0,1.53016443567,0.0,0.0386505409467,0.0386505409467,0.0386505409467,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.527540540069
 12/17  13:00:00,1.39197039331,0.68422235127,0.0,0.660263107987,0.0,0.0166062689706,0.0166062689706,0.0166062689706,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.457909645918
 12/17  14:00:00,1.31367412202,0.319387172349,0.0,0.294599431868,0.0,0.00742204448475,0.00742204448475,0.00742204448475,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.414990007183
 12/17  15:00:00,1.27484451707,0.127348482158,0.0,0.101164985137,0.0,0.0025511483482,0.0025511483482,0.0025511483482,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.374297658106
 12/17  16:00:00,1.37657568821,0.254480957629,0.0,0.226841992558,0.0,0.00575473636238,0.00575473636238,0.00575473636238,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.378988129549
 12/17  17:00:00,1.75131076395,0.783237634399,0.0,0.750545582817,0.0,0.0193592986088,0.0193592986088,0.0193592986088,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.431455488337
 12/17  18:00:00,2.39539476295,2.00750320266,0.0,1.96778758475,0.0,0.0512909451409,0.0512909451409,0.0512909451409,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.536166736225
 12/17  19:00:00,2.74993922805,1.47090062113,0.0,1.42778144715,0.0,0.0366734612129,0.0366734612129,0.0366734612129,0.7966526,0.1716201,0.432594020017,0.626011142216,0.6397439046
 12/17  20:00:00,2.61957927795,1.67040622725,0.0,1.62589876068,0.0,0.0416454088152,0.0416454088152,0.0416454088152,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.661811430933
 12/17  21:00:00,2.47858702034,2.16381037004,0.0,2.11777279603,0.0,0.0542959488558,0.0542959488558,0.0542959488558,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.605504015006
 12/17  22:00:00,2.25695897424,2.75359364898,0.0,2.70863088215,0.0,0.0693294880538,0.0693294880538,0.0693294880538,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.530330806317
 12/17  23:00:00,1.8340453016,3.40669974961,0.0,3.36779023707,0.0,0.0859555104628,0.0859555104628,0.0859555104628,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.415964955274
 12/17  24:00:00,1.4115064884,3.99177542044,0.0,3.95796377805,0.0,0.100662284691,0.100662284691,0.100662284691,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.288759403716
 12/18  01:00:00,0.952341038926,4.50325950295,0.0,4.47529212457,0.0,0.11366517311,0.11366517311,0.11366517311,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144042068085
 12/18  02:00:00,0.79337088637,5.052665158,0.0,5.02691456942,0.0,0.127250259823,0.127250259823,0.127250259823,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0904214803698
 12/18  03:00:00,0.72879909879,5.3384204366,0.0,5.31296840557,0.0,0.134423225772,0.134423225772,0.134423225772,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075879460456
 12/18  04:00:00,0.725166619793,5.53342193417,0.0,5.5083281722,0.0,0.138903555798,0.138903555798,0.138903555798,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0800722882583
 12/18  05:00:00,0.764261221563,5.52484927444,0.0,5.50070343269,0.0,0.138487530325,0.138487530325,0.138487530325,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.122804292208
 12/18  06:00:00,1.01558777159,5.63495281691,0.0,5.60800799814,0.0,0.140887378222,0.140887378222,0.140887378222,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.310196268338
 12/18  07:00:00,1.56114808399,5.33507555212,0.0,5.30394346373,0.0,0.133398644259,0.133398644259,0.133398644259,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.659918991675
 12/18  08:00:00,1.94946420349,5.11173430092,0.0,5.07865412452,0.0,0.127334035646,0.127334035646,0.127334035646,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.75585251813
 12/18  09:00:00,1.86317832783,4.14298086142,0.0,4.11501348305,0.0,0.102598079033,0.102598079033,0.102598079033,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.730315214449
 12/18  10:00:00,1.60304095712,2.9205737087,0.0,2.89677120813,0.0,0.0720704838099,0.0720704838099,0.0720704838099,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.653138791205
 12/18  11:00:00,1.48558636613,2.21591480178,0.0,2.1915525058,0.0,0.0550923023737,0.0550923023737,0.0550923023737,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.561967861275
 12/18  12:00:00,1.38087095913,0.640122328577,0.0,0.615752568664,0.0,0.0153228981112,0.0153228981112,0.0153228981112,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.48067038988
 12/18  13:00:00,1.28668225096,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.417038278622
 12/18  14:00:00,1.22676738218,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.379093344346
 12/18  15:00:00,1.20046869738,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.34159855894
 12/18  16:00:00,1.30125595168,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.346482102241
 12/18  17:00:00,1.65637363217,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.391795574405
 12/18  18:00:00,2.26267866424,0.082232506301,0.0,0.0425168883851,0.0,0.00104771115845,0.00104771115845,0.00104771115845,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.489045801714
 12/18  19:00:00,2.61787859977,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.578667053078
 12/18  20:00:00,2.47629145663,0.0861941577766,0.0,0.0416866912042,0.0,0.001031068478,0.001031068478,0.001031068478,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.593382704145
 12/18  21:00:00,2.33510077782,0.477145019963,0.0,0.431107445953,0.0,0.0108574460133,0.0108574460133,0.0108574460133,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.540311645657
 12/18  22:00:00,2.12338741036,1.05809494099,0.0,1.01313217416,0.0,0.0259777662182,0.0259777662182,0.0259777662182,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.475717821741
 12/18  23:00:00,1.71728591705,1.60489537501,0.0,1.56598586248,0.0,0.0404552055332,0.0404552055332,0.0404552055332,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.372999087582
 12/18  24:00:00,1.32836662636,2.34594909638,0.0,2.31213745399,0.0,0.0598079134098,0.0598079134098,0.0598079134098,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262008758298
