Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/19  01:00:00,0.919439816567,3.14280904785,0.0,3.11484166947,0.0,0.0804422670753,0.0804422670753,0.0804422670753,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14436375176
 12/19  02:00:00,0.76259134216,3.77084377118,0.0,3.74509318261,0.0,0.096309289347,0.096309289347,0.096309289347,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0905829066356
 12/19  03:00:00,0.697567461105,4.05366708036,0.0,4.02821504933,0.0,0.103077711786,0.103077711786,0.103077711786,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0759933367568
 12/19  04:00:00,0.698244046334,4.40831431379,0.0,4.38322055182,0.0,0.111853825754,0.111853825754,0.111853825754,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0801994448431
 12/19  05:00:00,0.744118735811,4.66186934695,0.0,4.63772350519,0.0,0.118085641783,0.118085641783,0.118085641783,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123063694998
 12/19  06:00:00,0.992308709751,4.61653716165,0.0,4.58959234288,0.0,0.116788378159,0.116788378159,0.116788378159,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31101620656
 12/19  07:00:00,1.54119653451,4.43338534143,0.0,4.40225325304,0.0,0.11157441516,0.11157441516,0.11157441516,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.661791671292
 12/19  08:00:00,1.93733341903,4.49267001399,0.0,4.4595898376,0.0,0.11301601326,0.11301601326,0.11301601326,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.758039756057
 12/19  09:00:00,1.87280354081,4.36730094286,0.0,4.33933356448,0.0,0.110094579772,0.110094579772,0.110094579772,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.732443926687
 12/19  10:00:00,1.62432375184,3.65460578753,0.0,3.63080328696,0.0,0.0914415019839,0.0914415019839,0.0914415019839,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.655050567749
 12/19  11:00:00,1.52706146834,3.76504165429,0.0,3.74067935831,0.0,0.0949259034298,0.0949259034298,0.0949259034298,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.563609362426
 12/19  12:00:00,1.42079379732,2.16847626887,0.0,2.14410650896,0.0,0.0538545417804,0.0538545417804,0.0538545417804,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.482061584405
 12/19  13:00:00,1.32548445928,1.50573413669,0.0,1.48177489341,0.0,0.0373802233225,0.0373802233225,0.0373802233225,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.418460263623
 12/19  14:00:00,1.25676165524,1.13709664884,0.0,1.11230890835,0.0,0.0282574588438,0.0282574588438,0.0282574588438,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.380830158556
 12/19  15:00:00,1.22321573936,0.849321120235,0.0,0.823137623214,0.0,0.0210006435955,0.0210006435955,0.0210006435955,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.34334495733
 12/19  16:00:00,1.32861039915,1.02390192043,0.0,0.996262955354,0.0,0.0256162147081,0.0256162147081,0.0256162147081,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.348220335006
 12/19  17:00:00,1.69744028907,1.54833048788,0.0,1.5156384363,0.0,0.0393223519972,0.0393223519972,0.0393223519972,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.393539879308
 12/19  18:00:00,2.34117249379,3.03467880439,0.0,2.99496318647,0.0,0.0779573470409,0.0779573470409,0.0779573470409,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.490629995377
 12/19  19:00:00,2.6838418687,2.55765749445,0.0,2.51453832048,0.0,0.0642662568955,0.0642662568955,0.0642662568955,0.7966526,0.1716201,0.398283704478,0.626011142216,0.580364065108
 12/19  20:00:00,2.55065985057,2.9376069131,0.0,2.89309944652,0.0,0.0737234998833,0.0737234998833,0.0737234998833,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.595058666681
 12/19  21:00:00,2.41505100925,3.55335423352,0.0,3.50731665951,0.0,0.0892899070802,0.0892899070802,0.0892899070802,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.541829416019
 12/19  22:00:00,2.20098966014,4.07745106,0.0,4.03248829317,0.0,0.102248362166,0.102248362166,0.102248362166,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.47704947557
 12/19  23:00:00,1.79484967219,4.66698101018,0.0,4.62807149765,0.0,0.117002059282,0.117002059282,0.117002059282,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.374015988969
 12/19  24:00:00,1.4082872125,5.53796938908,0.0,5.50415774669,0.0,0.139055162859,0.139055162859,0.139055162859,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262682094986
 12/20  01:00:00,0.989639635237,5.97772796733,0.0,5.94976058895,0.0,0.150326243975,0.150326243975,0.150326243975,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14467959353
 12/20  02:00:00,0.824878499883,6.33376853826,0.0,6.30801794968,0.0,0.158437997691,0.158437997691,0.158437997691,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0907413560145
 12/20  03:00:00,0.764155201936,6.7866487101,0.0,6.76119667908,0.0,0.169553673458,0.169553673458,0.169553673458,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.076105115916
 12/20  04:00:00,0.757713532179,6.84972099994,0.0,6.82462723797,0.0,0.171198491665,0.171198491665,0.171198491665,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0803242647778
 12/20  05:00:00,0.798899308906,6.93030615123,0.0,6.90616030948,0.0,0.172611581291,0.172611581291,0.172611581291,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123318328586
 12/20  06:00:00,1.04219772562,6.67461112881,0.0,6.64766631004,0.0,0.165872535513,0.165872535513,0.165872535513,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311821065072
 12/20  07:00:00,1.59556654552,6.58420733308,0.0,6.55307524469,0.0,0.164106188908,0.164106188908,0.164106188908,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.66362990855
 12/20  08:00:00,1.9688617394,5.72782150633,0.0,5.69474132993,0.0,0.142397323434,0.142397323434,0.142397323434,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.760186766254
 12/20  09:00:00,1.88299210803,4.76608302227,0.0,4.73811564389,0.0,0.118193586079,0.118193586079,0.118193586079,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.734533487602
 12/20  10:00:00,1.62374836977,3.58989550671,0.0,3.56609300614,0.0,0.0889894926434,0.0889894926434,0.0889894926434,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.656927195021
 12/20  11:00:00,1.5097176375,3.03846443132,0.0,3.01410213534,0.0,0.0759707496132,0.0759707496132,0.0759707496132,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.565220685398
 12/20  12:00:00,1.39973879596,1.28140958676,0.0,1.25703982685,0.0,0.0314339647263,0.0314339647263,0.0314339647263,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.483427160095
 12/20  13:00:00,1.29971740175,0.442091911442,0.0,0.418132668159,0.0,0.0104393754278,0.0104393754278,0.0104393754278,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.419634053991
 12/20  14:00:00,1.22947997636,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.381805938522
 12/20  15:00:00,1.20297582343,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.344105684987
 12/20  16:00:00,1.30373697755,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.348963128108
 12/20  17:00:00,1.66228207043,0.157794326695,0.0,0.125102275112,0.0,0.00312722168903,0.00312722168903,0.00312722168903,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.394576790976
 12/20  18:00:00,2.29724275219,1.30854470026,0.0,1.26882908234,0.0,0.0326704092876,0.0326704092876,0.0326704092876,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.491987191534
 12/20  19:00:00,2.64688310006,1.03922071736,0.0,0.996101543391,0.0,0.0257060382851,0.0257060382851,0.0257060382851,0.7966526,0.1716201,0.398283704478,0.626011142216,0.581965515085
 12/20  20:00:00,2.51047985324,1.28095661316,0.0,1.23644914658,0.0,0.0319104637231,0.0319104637231,0.0319104637231,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.596691705508
 12/20  21:00:00,2.36929932321,1.67604194162,0.0,1.63000436761,0.0,0.0420509063808,0.0420509063808,0.0420509063808,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.543316730679
 12/20  22:00:00,2.16035401594,2.38361589247,0.0,2.33865312564,0.0,0.0603055636768,0.0603055636768,0.0603055636768,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.478356629863
 12/20  23:00:00,1.75711306187,3.0860097333,0.0,3.04710022077,0.0,0.0782672505396,0.0782672505396,0.0782672505396,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375014187401
 12/20  24:00:00,1.36299319749,3.67723566442,0.0,3.64342402203,0.0,0.0931001951833,0.0931001951833,0.0931001951833,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263343047649
 12/21  01:00:00,0.950401092396,4.37667125099,0.0,4.34870387261,0.0,0.110777794837,0.110777794837,0.110777794837,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144989499827
 12/21  02:00:00,0.792205369081,4.97462377678,0.0,4.94887318821,0.0,0.125609413974,0.125609413974,0.125609413974,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0908968089296
 12/21  03:00:00,0.733232322648,5.49968446731,0.0,5.47423243629,0.0,0.138521135687,0.138521135687,0.138521135687,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0762147743982
 12/21  04:00:00,0.732622775907,5.81173388934,0.0,5.78664012737,0.0,0.145985288829,0.145985288829,0.145985288829,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0804467113412
 12/21  05:00:00,0.781613179329,6.18770667033,0.0,6.16356082858,0.0,0.155075662723,0.155075662723,0.155075662723,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123568117576
 12/21  06:00:00,1.03536247188,6.32896072931,0.0,6.30201591054,0.0,0.158247741321,0.158247741321,0.158247741321,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31261060553
 12/21  07:00:00,1.58946572364,6.26242400337,0.0,6.23129191498,0.0,0.15620211651,0.15620211651,0.15620211651,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.665433159074
 12/21  08:00:00,1.97124102958,5.76042829951,0.0,5.72734812311,0.0,0.142670466962,0.142670466962,0.142670466962,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.762292912905
 12/21  09:00:00,1.90124737917,5.41328841131,0.0,5.38532103294,0.0,0.134399066429,0.134399066429,0.134399066429,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.736583278389
 12/21  10:00:00,1.64083637748,4.22072398632,0.0,4.19692148575,0.0,0.104236607795,0.104236607795,0.104236607795,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.658768087574
 12/21  11:00:00,1.53619464069,4.02839950284,0.0,4.00403720686,0.0,0.10086711464,0.10086711464,0.10086711464,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.566801323564
 12/21  12:00:00,1.43386695261,2.57133536852,0.0,2.54696560861,0.0,0.0642225253558,0.0642225253558,0.0642225253558,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.484766756125
 12/21  13:00:00,1.32836283884,1.52129167887,0.0,1.49733243559,0.0,0.0379333603691,0.0379333603691,0.0379333603691,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.420785506134
 12/21  14:00:00,1.24696570791,0.669603143396,0.0,0.644815402915,0.0,0.016377170679,0.016377170679,0.016377170679,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.382914499393
 12/21  15:00:00,1.20975333994,0.249387100999,0.0,0.223203603978,0.0,0.00568117423212,0.00568117423212,0.00568117423212,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.345202027264
 12/21  16:00:00,1.31246148156,0.324425582,0.0,0.29678661693,0.0,0.00758965276906,0.00758965276906,0.00758965276906,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.350097979356
 12/21  17:00:00,1.67131439903,0.459630945849,0.0,0.426938894266,0.0,0.0110536411739,0.0110536411739,0.0110536411739,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.395682700096
 12/21  18:00:00,2.29199207273,1.03789064514,0.0,0.998175027222,0.0,0.0260882957873,0.0260882957873,0.0260882957873,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.493318625569
 12/21  19:00:00,2.63613317366,0.558423947582,0.0,0.515304773611,0.0,0.0133851261352,0.0133851261352,0.0133851261352,0.7966526,0.1716201,0.398283704478,0.626011142216,0.583536500826
 12/21  20:00:00,2.49720869528,0.700561785217,0.0,0.656054318644,0.0,0.0170373360537,0.0170373360537,0.0170373360537,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.598293675223
 12/21  21:00:00,2.35076163502,0.894608683597,0.0,0.848571109588,0.0,0.0220542018871,0.0220542018871,0.0220542018871,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.544775746985
 12/21  22:00:00,2.13382105693,1.29390711285,0.0,1.24894434602,0.0,0.0324903283579,0.0324903283579,0.0324903283579,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.479638906174
 12/21  23:00:00,1.72343872957,1.71628687107,0.0,1.67737735853,0.0,0.0436137191016,0.0436137191016,0.0436137191016,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375993386533
 12/21  24:00:00,1.31744922769,1.84382479036,0.0,1.81001314797,0.0,0.0469078569041,0.0469078569041,0.0469078569041,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263991416128
 12/22  01:00:00,0.760867231534,2.33785710439,0.0,2.30988972602,0.0,0.0597037840192,0.0597037840192,0.0597037840192,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223767653
 12/22  02:00:00,0.66383943751,2.66650084393,0.0,2.64075025535,0.0,0.0684263605832,0.0684263605832,0.0684263605832,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770023
 12/22  03:00:00,0.623826791802,3.09165116542,0.0,3.06619913439,0.0,0.079351177441,0.079351177441,0.079351177441,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770125
 12/22  04:00:00,0.61942047987,3.17040360932,0.0,3.14530984735,0.0,0.0813895436105,0.0813895436105,0.0813895436105,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770126
 12/22  05:00:00,0.611100224448,3.21519941005,0.0,3.1910535683,0.0,0.0821354570717,0.0821354570717,0.0821354570717,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/22  06:00:00,0.664671204913,3.20270268199,0.0,3.17575786322,0.0,0.0816935012857,0.0816935012857,0.0816935012857,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/22  07:00:00,0.836478373205,3.18286570994,0.0,3.15173362155,0.0,0.0811114815094,0.0811114815094,0.0811114815094,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/22  08:00:00,1.07629619448,2.808173668,0.0,2.7750934916,0.0,0.0713554816073,0.0713554816073,0.0713554816073,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223613976
 12/22  09:00:00,0.974272137935,2.37993774107,0.0,2.3519703627,0.0,0.0603855565682,0.0603855565682,0.0603855565682,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223728509
 12/22  10:00:00,0.761484545955,2.25652488877,0.0,2.2327223882,0.0,0.0575441850763,0.0575441850763,0.0575441850763,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223769947
 12/22  11:00:00,0.723587420927,2.10499524535,0.0,2.08063294938,0.0,0.0538688371651,0.0538688371651,0.0538688371651,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223703677
 12/22  12:00:00,0.71328598308,1.2912536572,0.0,1.26688389728,0.0,0.0328280154874,0.0328280154874,0.0328280154874,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223756662
 12/22  13:00:00,0.712233701199,0.983901826925,0.0,0.959942583642,0.0,0.0249261902036,0.0249261902036,0.0249261902036,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770037
 12/22  14:00:00,0.711314392976,1.09785274714,0.0,1.07306500666,0.0,0.0279326678404,0.0279326678404,0.0279326678404,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223770126
 12/22  15:00:00,0.747875033446,1.24307761915,0.0,1.21689412213,0.0,0.0318955305156,0.0318955305156,0.0318955305156,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770126
 12/22  16:00:00,0.877411565224,2.16125611456,0.0,2.13361714949,0.0,0.0559918175685,0.0559918175685,0.0559918175685,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223784999
 12/22  17:00:00,1.2072621449,2.76412814492,0.0,2.73143609333,0.0,0.0712166512656,0.0712166512656,0.0712166512656,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223829142
 12/22  18:00:00,1.75152012256,4.1635446326,0.0,4.12382901469,0.0,0.106931317453,0.106931317453,0.106931317453,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223881113
 12/22  19:00:00,1.98974154651,3.17512528985,0.0,3.13200611588,0.0,0.080145057415,0.080145057415,0.080145057415,0.7966526,0.1716201,0.230146264063,0.626011142216,0.038522382813
 12/22  20:00:00,1.83746415986,3.53793738604,0.0,3.49342991947,0.0,0.0889042709938,0.0889042709938,0.0889042709938,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223770669
 12/22  21:00:00,1.74245737432,3.62723750245,0.0,3.58119992844,0.0,0.0911509279582,0.0911509279582,0.0911509279582,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223770135
 12/22  22:00:00,1.59446296955,4.16100608841,0.0,4.11604332157,0.0,0.104763989654,0.104763989654,0.104763989654,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223770126
 12/22  23:00:00,1.32912594489,4.78687433221,0.0,4.74796481968,0.0,0.120838063353,0.120838063353,0.120838063353,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770126
 12/22  24:00:00,1.10724645007,5.42545734046,0.0,5.39164569807,0.0,0.136848037675,0.136848037675,0.136848037675,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223960314
 12/23  01:00:00,0.852273089768,6.00006448189,0.0,5.97209710351,0.0,0.151109635234,0.151109635234,0.151109635234,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223837845
 12/23  02:00:00,0.75753854479,6.45159137259,0.0,6.42584078401,0.0,0.16212546762,0.16212546762,0.16212546762,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223772464
 12/23  03:00:00,0.716839650356,6.87551772407,0.0,6.85006569305,0.0,0.172364035988,0.172364035988,0.172364035988,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770191
 12/23  04:00:00,0.713230348492,6.99118148184,0.0,6.96608771987,0.0,0.175199412232,0.175199412232,0.175199412232,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770126
 12/23  05:00:00,0.708317211923,7.18146467693,0.0,7.15731883518,0.0,0.179352444546,0.179352444546,0.179352444546,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/23  06:00:00,0.766745951193,7.3586451566,0.0,7.33170033783,0.0,0.183768247566,0.183768247566,0.183768247566,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/23  07:00:00,0.934040823221,7.15586616117,0.0,7.12473407278,0.0,0.178673931526,0.178673931526,0.178673931526,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/23  08:00:00,1.20115119332,7.88192435674,0.0,7.84884418034,0.0,0.196210464837,0.196210464837,0.196210464837,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/23  09:00:00,1.09405705246,7.23219190143,0.0,7.20422452306,0.0,0.180170466937,0.180170466937,0.180170466937,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/23  10:00:00,0.88354467343,7.21913766411,0.0,7.19533516354,0.0,0.179604312533,0.179604312533,0.179604312533,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/23  11:00:00,0.850560075526,7.22662846913,0.0,7.20226617315,0.0,0.18084148512,0.18084148512,0.18084148512,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/23  12:00:00,0.866382051357,7.41566303252,0.0,7.39129327261,0.0,0.185924082418,0.185924082418,0.185924082418,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223770126
 12/23  13:00:00,0.876059278696,7.53182903982,0.0,7.50786979654,0.0,0.188751767691,0.188751767691,0.188751767691,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770126
 12/23  14:00:00,0.853646036032,6.83477912739,0.0,6.80999138691,0.0,0.170264251099,0.170264251099,0.170264251099,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385224368099
 12/23  15:00:00,0.876777184774,6.46108111544,0.0,6.43489761842,0.0,0.160797649442,0.160797649442,0.160797649442,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385224094138
 12/23  16:00:00,0.982937205879,6.4783412295,0.0,6.45070226443,0.0,0.161517459341,0.161517459341,0.161517459341,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223773827
 12/23  17:00:00,1.3038569385,6.70154884395,0.0,6.66885679237,0.0,0.167811450756,0.167811450756,0.167811450756,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.038522377022
 12/23  18:00:00,1.86230361098,8.63340558319,0.0,8.59368996527,0.0,0.217714816975,0.217714816975,0.217714816975,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770127
 12/23  19:00:00,2.09855337461,7.63224796921,0.0,7.58912879523,0.0,0.188956891315,0.188956891315,0.188956891315,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223770126
 12/23  20:00:00,1.94168856897,7.80700588818,0.0,7.76249842161,0.0,0.193128651824,0.193128651824,0.193128651824,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385224053533
 12/23  21:00:00,1.85783204552,8.3371016902,0.0,8.29106411619,0.0,0.206525549157,0.206525549157,0.206525549157,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385224270202
 12/23  22:00:00,1.7132415493,9.02904751611,0.0,8.98408474928,0.0,0.223542555847,0.223542555847,0.223542555847,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223905729
 12/23  23:00:00,1.45043586281,9.78961400686,0.0,9.75070449432,0.0,0.242147925334,0.242147925334,0.242147925334,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385224329521
 12/23  24:00:00,1.22790678635,10.4239735102,0.0,10.3901618678,0.0,0.257508361878,0.257508361878,0.257508361878,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385224081073
 12/24  01:00:00,0.983806787379,11.4398074333,0.0,11.4118400549,0.0,0.282643338862,0.282643338862,0.282643338862,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223777682
 12/24  02:00:00,0.892991597247,12.0689457846,0.0,12.043195196,0.0,0.297578520274,0.297578520274,0.297578520274,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770488
 12/24  03:00:00,0.849602922823,12.4066560492,0.0,12.3812040182,0.0,0.305127308461,0.305127308461,0.305127308461,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770136
 12/24  04:00:00,0.851434149549,12.7783220929,0.0,12.7532283309,0.0,0.313403213289,0.313403213289,0.313403213289,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770127
 12/24  05:00:00,0.846846710714,12.9582645233,0.0,12.9341186816,0.0,0.317881943338,0.317881943338,0.317881943338,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/24  06:00:00,0.897090439171,12.8408770212,0.0,12.8139322024,0.0,0.314112735544,0.314112735544,0.314112735544,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/24  07:00:00,1.06296753858,12.6079051712,0.0,12.5767730828,0.0,0.307600646882,0.307600646882,0.307600646882,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/24  08:00:00,1.33555567804,13.5565242492,0.0,13.5234440728,0.0,0.33061494955,0.33061494955,0.33061494955,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/24  09:00:00,1.21944859354,12.5190112801,0.0,12.4910439017,0.0,0.305562008013,0.305562008013,0.305562008013,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/24  10:00:00,1.0041633748,12.2951818,0.0,12.2713792994,0.0,0.300222937849,0.300222937849,0.300222937849,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385224530707
 12/24  11:00:00,1.0100241812,13.7737845887,0.0,13.7494222928,0.0,0.34030557671,0.34030557671,0.34030557671,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223910998
 12/24  12:00:00,0.979473213223,12.2105181423,0.0,12.1861483824,0.0,0.299015192284,0.299015192284,0.299015192284,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385224290125
 12/24  13:00:00,0.96473886842,11.2978328959,0.0,11.2738736526,0.0,0.277431343095,0.277431343095,0.277431343095,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223913332
 12/24  14:00:00,0.950191335711,10.8061000076,0.0,10.7813122671,0.0,0.266809610287,0.266809610287,0.266809610287,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223773002
 12/24  15:00:00,0.967229802949,10.1530827109,0.0,10.1268992139,0.0,0.25125030001,0.25125030001,0.25125030001,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770212
 12/24  16:00:00,1.05987242963,9.63106174744,0.0,9.60342278237,0.0,0.238452683462,0.238452683462,0.238452683462,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/24  17:00:00,1.36507006333,9.22976747766,0.0,9.19707542607,0.0,0.229024575592,0.229024575592,0.229024575592,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/24  18:00:00,1.89993268515,10.2411620325,0.0,10.2014464146,0.0,0.255343817601,0.255343817601,0.255343817601,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385224505609
 12/24  19:00:00,2.14035563486,9.30554707056,0.0,9.26242789659,0.0,0.230759129368,0.230759129368,0.230759129368,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223992097
 12/24  20:00:00,1.98250303673,9.43855129624,0.0,9.39404382966,0.0,0.233943114038,0.233943114038,0.233943114038,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385224108968
 12/24  21:00:00,1.87773991741,9.15145566084,0.0,9.10541808683,0.0,0.226433452391,0.226433452391,0.226433452391,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223956725
 12/24  22:00:00,1.7287598126,9.65216564357,0.0,9.60720287673,0.0,0.239060832193,0.239060832193,0.239060832193,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223775255
 12/24  23:00:00,1.45687184391,10.0339546852,0.0,9.99504517271,0.0,0.248583962352,0.248583962352,0.248583962352,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770361
 12/24  24:00:00,1.21432002451,9.89408932063,0.0,9.86027767824,0.0,0.243921631132,0.243921631132,0.243921631132,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770132
 12/25  01:00:00,0.950336726711,10.0619140488,0.0,10.0339466704,0.0,0.249173278949,0.249173278949,0.249173278949,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/25  02:00:00,0.855562112293,10.459217101,0.0,10.4334665124,0.0,0.260149035356,0.260149035356,0.260149035356,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/25  03:00:00,0.813175633678,10.7832623908,0.0,10.7578103598,0.0,0.268700019316,0.268700019316,0.268700019316,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/25  04:00:00,0.795513507712,10.3441679599,0.0,10.3190741979,0.0,0.257482501026,0.257482501026,0.257482501026,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385224474391
 12/25  05:00:00,0.790935699568,10.5164541958,0.0,10.492308354,0.0,0.261970835654,0.261970835654,0.261970835654,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385224735496
 12/25  06:00:00,0.818452337348,9.47605542039,0.0,9.44911060162,0.0,0.23547459482,0.23547459482,0.23547459482,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385224159131
 12/25  07:00:00,0.978319501496,8.99612311419,0.0,8.9649910258,0.0,0.222952609721,0.222952609721,0.222952609721,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770912
 12/25  08:00:00,1.23633479383,9.29806833127,0.0,9.26498815488,0.0,0.231394065334,0.231394065334,0.231394065334,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770216
 12/25  09:00:00,1.12093696815,8.3113701846,0.0,8.28340280622,0.0,0.20705038262,0.20705038262,0.20705038262,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.038522377013
 12/25  10:00:00,0.880428778143,7.1105881627,0.0,7.08678566213,0.0,0.176488417246,0.176488417246,0.176488417246,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/25  11:00:00,0.847197373636,7.07802738527,0.0,7.0536650893,0.0,0.177478782639,0.177478782639,0.177478782639,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223776036
 12/25  12:00:00,0.818403212272,5.51686845503,0.0,5.49249869512,0.0,0.137945243209,0.137945243209,0.137945243209,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223771368
 12/25  13:00:00,0.803598067581,4.63847310162,0.0,4.61451385833,0.0,0.116290560031,0.116290560031,0.116290560031,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223735583
 12/25  14:00:00,0.781014418887,3.88337683945,0.0,3.85858909897,0.0,0.0976326994691,0.0976326994691,0.0976326994691,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223712944
 12/25  15:00:00,0.800083401141,3.33721957513,0.0,3.31103607811,0.0,0.0841038996921,0.0841038996921,0.0841038996921,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223755305
 12/25  16:00:00,0.902344913811,3.19978113394,0.0,3.17214216887,0.0,0.0809251676707,0.0809251676707,0.0809251676707,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223769851
 12/25  17:00:00,1.22174780518,3.36983246915,0.0,3.33714041757,0.0,0.0857023174436,0.0857023174436,0.0857023174436,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770122
 12/25  18:00:00,1.77119269747,4.93170047284,0.0,4.89198485493,0.0,0.126603903464,0.126603903464,0.126603903464,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/25  19:00:00,2.02318178922,4.49299955545,0.0,4.44988038148,0.0,0.113585309527,0.113585309527,0.113585309527,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223734144
 12/25  20:00:00,1.86598767766,4.66731475572,0.0,4.62280728915,0.0,0.11742779311,0.11742779311,0.11742779311,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223727505
 12/25  21:00:00,1.78381220924,5.26162475979,0.0,5.21558718578,0.0,0.132505762243,0.132505762243,0.132505762243,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223776483
 12/25  22:00:00,1.63670222762,5.84601630684,0.0,5.80105354001,0.0,0.147003247554,0.147003247554,0.147003247554,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223771808
 12/25  23:00:00,1.38342683953,6.95209621582,0.0,6.91318670328,0.0,0.175138957991,0.175138957991,0.175138957991,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770146
 12/25  24:00:00,1.17049245525,7.95502918542,0.0,7.92121754303,0.0,0.200094061874,0.200094061874,0.200094061874,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770127
 12/26  01:00:00,1.05737745636,8.64870390751,0.0,8.62073652914,0.0,0.216720929101,0.216720929101,0.216720929101,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146022729531
 12/26  02:00:00,0.898820654694,9.26683526452,0.0,9.24108467594,0.0,0.231555492861,0.231555492861,0.231555492861,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0915660156555
 12/26  03:00:00,0.829266972693,9.39841082575,0.0,9.37295879473,0.0,0.234063225119,0.234063225119,0.234063225119,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0767073350127
 12/26  04:00:00,0.832754294631,9.87415244695,0.0,9.84905868498,0.0,0.245555695403,0.245555695403,0.245555695403,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0810078234916
 12/26  05:00:00,0.875489440164,9.98017943178,0.0,9.95603359003,0.0,0.247790301585,0.247790301585,0.247790301585,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124729739549
 12/26  06:00:00,1.13010087927,10.0688923782,0.0,10.0419475594,0.0,0.249281117085,0.249281117085,0.249281117085,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.316315637151
 12/26  07:00:00,1.71405944814,10.9782796688,0.0,10.9471475804,0.0,0.272322791713,0.272322791713,0.272322791713,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.67390620837
 12/26  08:00:00,2.09111916219,10.2373243337,0.0,10.2042441573,0.0,0.252652215102,0.252652215102,0.252652215102,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.772189297378
 12/26  09:00:00,2.00435804282,9.3128279324,0.0,9.28486055402,0.0,0.227878151777,0.227878151777,0.227878151777,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.746214856698
 12/26  10:00:00,1.74109121707,8.00277632994,0.0,7.97897382937,0.0,0.195841401241,0.195841401241,0.195841401241,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.667418133722
 12/26  11:00:00,1.64628413211,8.19127230421,0.0,8.16691000823,0.0,0.203529443235,0.203529443235,0.203529443235,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.574228486388
 12/26  12:00:00,1.5185744847,5.79939171104,0.0,5.77502195113,0.0,0.142635524746,0.142635524746,0.142635524746,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.491061288817
 12/26  13:00:00,1.40984114636,4.59931410217,0.0,4.57535485888,0.0,0.114001200239,0.114001200239,0.114001200239,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.426195973792
 12/26  14:00:00,1.33249089204,3.88185362729,0.0,3.85706588681,0.0,0.0970524400172,0.0970524400172,0.0970524400172,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.387764414179
 12/26  15:00:00,1.30029874768,3.65656177869,0.0,3.63037828167,0.0,0.0919054910694,0.0919054910694,0.0919054910694,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.34952311817
 12/26  16:00:00,1.40468533405,3.77151377562,0.0,3.74387481055,0.0,0.095444495069,0.095444495069,0.095444495069,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.354466989543
 12/26  17:00:00,1.77283202669,4.23249959103,0.0,4.19980753945,0.0,0.107585275674,0.107585275674,0.107585275674,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.400668693251
 12/26  18:00:00,2.41995621954,5.79164950995,0.0,5.75193389203,0.0,0.147796434417,0.147796434417,0.147796434417,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.499574633747
 12/26  19:00:00,2.74776916661,4.69567464363,0.0,4.65255546966,0.0,0.117639346851,0.117639346851,0.117639346851,0.7966526,0.1716201,0.398283704478,0.626011142216,0.590918273063
 12/26  20:00:00,2.60759256052,4.80246737312,0.0,4.75795990655,0.0,0.119893857608,0.119893857608,0.119893857608,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.605821018907
 12/26  21:00:00,2.46112790125,5.01702447758,0.0,4.97098690357,0.0,0.125564827078,0.125564827078,0.125564827078,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.551631388024
 12/26  22:00:00,2.23392469199,5.05549940441,0.0,5.01053663758,0.0,0.12656878064,0.12656878064,0.12656878064,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.485664088954
 12/26  23:00:00,1.81793339364,5.3290595566,0.0,5.29015004407,0.0,0.133507307221,0.133507307221,0.133507307221,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.380594462485
 12/26  24:00:00,1.41117280219,5.47189991728,0.0,5.43808827489,0.0,0.137584845619,0.137584845619,0.137584845619,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267038001914
 12/27  01:00:00,0.986131501781,5.75162930053,0.0,5.72366192215,0.0,0.144778426559,0.144778426559,0.144778426559,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14671927749
 12/27  02:00:00,0.817850933973,5.95838754619,0.0,5.93263695762,0.0,0.150387892061,0.150387892061,0.150387892061,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0917638957337
 12/27  03:00:00,0.75509542913,6.32388508243,0.0,6.29843305141,0.0,0.159772665354,0.159772665354,0.159772665354,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0768263512143
 12/27  04:00:00,0.747099061316,6.32173391168,0.0,6.29664014971,0.0,0.159778717036,0.159778717036,0.159778717036,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0811295685432
 12/27  05:00:00,0.7835587154,6.19000643465,0.0,6.1658605929,0.0,0.155628240247,0.155628240247,0.155628240247,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124961076123
 12/27  06:00:00,1.03459036916,6.09596244313,0.0,6.06901762436,0.0,0.1530728421,0.1530728421,0.1530728421,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317013402032
 12/27  07:00:00,1.59066343949,5.86338791998,0.0,5.83225583159,0.0,0.147344210574,0.147344210574,0.147344210574,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.675488780858
 12/27  08:00:00,1.99449385381,6.12095670837,0.0,6.08787653198,0.0,0.154178603758,0.154178603758,0.154178603758,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.774037600339
 12/27  09:00:00,1.92073139834,5.67849880498,0.0,5.65053142661,0.0,0.142452660235,0.142452660235,0.142452660235,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.748013703754
 12/27  10:00:00,1.67102732068,4.96326512107,0.0,4.9394626205,0.0,0.124161974178,0.124161974178,0.124161974178,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.669033664398
 12/27  11:00:00,1.597982986,6.05924458335,0.0,6.03488228738,0.0,0.153841169563,0.153841169563,0.153841169563,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.575615613956
 12/27  12:00:00,1.48177921327,4.18206872607,0.0,4.15769896616,0.0,0.104664669338,0.104664669338,0.104664669338,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.492236872801
 12/27  13:00:00,1.39950948852,4.06895928179,0.0,4.0450000385,0.0,0.10265906444,0.10265906444,0.10265906444,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.427206451751
 12/27  14:00:00,1.34937203244,4.43173087819,0.0,4.40694313771,0.0,0.113027792226,0.113027792226,0.113027792226,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.388670202371
 12/27  15:00:00,1.3238211855,4.48449180422,0.0,4.4583083072,0.0,0.114620898039,0.114620898039,0.114620898039,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.350330149017
 12/27  16:00:00,1.41791709264,4.23747430554,0.0,4.20983534047,0.0,0.107860290287,0.107860290287,0.107860290287,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.355282952909
 12/27  17:00:00,1.77201805938,4.173090797,0.0,4.14039874541,0.0,0.10584009972,0.10584009972,0.10584009972,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.401599901897
 12/27  18:00:00,2.40691495276,5.23974974288,0.0,5.20003412496,0.0,0.133586759195,0.133586759195,0.133586759195,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.500743042193
 12/27  19:00:00,2.73468692261,4.10429324679,0.0,4.06117407282,0.0,0.103178441494,0.103178441494,0.103178441494,0.7966526,0.1716201,0.398283704478,0.626011142216,0.592296934421
 12/27  20:00:00,2.59513162683,4.21832343718,0.0,4.1738159706,0.0,0.106027064407,0.106027064407,0.106027064407,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.607226878416
 12/27  21:00:00,2.45496022072,4.68547671508,0.0,4.63943914107,0.0,0.118116755244,0.118116755244,0.118116755244,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.552911779323
 12/27  22:00:00,2.24059502874,5.24586817208,0.0,5.20090540525,0.0,0.132113830237,0.132113830237,0.132113830237,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.486789376106
 12/27  23:00:00,1.83442544768,5.9258588999,0.0,5.88694938737,0.0,0.149140040839,0.149140040839,0.149140040839,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.381453782906
 12/27  24:00:00,1.43177975123,6.25918982029,0.0,6.2253781779,0.0,0.157622798203,0.157622798203,0.157622798203,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267606998374
 12/28  01:00:00,1.00343980114,6.46212570735,0.0,6.43415832898,0.0,0.161820836982,0.161820836982,0.161820836982,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14698516643
 12/28  02:00:00,0.831115416094,6.5336759262,0.0,6.50792533763,0.0,0.163519228972,0.163519228972,0.163519228972,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0918970409441
 12/28  03:00:00,0.764493903225,6.75400292856,0.0,6.72855089753,0.0,0.169077225512,0.169077225512,0.169077225512,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0769202651506
 12/28  04:00:00,0.76238006946,6.97097475096,0.0,6.94588098899,0.0,0.174954867447,0.174954867447,0.174954867447,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0812344262769
 12/28  05:00:00,0.804683380683,7.03246056447,0.0,7.00831472272,0.0,0.176539016667,0.176539016667,0.176539016667,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125174964987
 12/28  06:00:00,1.06675050731,7.36251688926,0.0,7.33557207049,0.0,0.184556950213,0.184556950213,0.184556950213,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31768943207
 12/28  07:00:00,1.64540398769,7.99755421453,0.0,7.96642212614,0.0,0.200540768071,0.200540768071,0.200540768071,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.677032771555
 12/28  08:00:00,2.04375336594,8.04202690164,0.0,8.00894672524,0.0,0.201634777609,0.201634777609,0.201634777609,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.775840938622
 12/28  09:00:00,1.93634774882,6.34671544726,0.0,6.31874806889,0.0,0.156313925808,0.156313925808,0.156313925808,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.749768788661
 12/28  10:00:00,1.67923737243,5.28243613018,0.0,5.25863362961,0.0,0.130795800711,0.130795800711,0.130795800711,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.670609889609
 12/28  11:00:00,1.60203972471,6.19093064926,0.0,6.16656835329,0.0,0.156544522108,0.156544522108,0.156544522108,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.576969000118
 12/28  12:00:00,1.48958583157,4.44127959539,0.0,4.41690983548,0.0,0.111324287621,0.111324287621,0.111324287621,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.493383872813
 12/28  13:00:00,1.39535360346,3.86568856963,0.0,3.84172932635,0.0,0.0975172750319,0.0975172750319,0.0975172750319,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.428192356092
 12/28  14:00:00,1.32130207988,3.3183505355,0.0,3.29356279502,0.0,0.0840740710869,0.0840740710869,0.0840740710869,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.389553970959
 12/28  15:00:00,1.28793067788,3.06901518628,0.0,3.04283168926,0.0,0.07794299198,0.07794299198,0.07794299198,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.351117547462
 12/28  16:00:00,1.38852650001,3.04562623222,0.0,3.01798726715,0.0,0.0776735708103,0.0776735708103,0.0776735708103,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356079079762
 12/28  17:00:00,1.7552030846,3.4427905346,0.0,3.41009848301,0.0,0.0881165680681,0.0881165680681,0.0881165680681,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.402508458769
 12/28  18:00:00,2.39611028742,4.74242305029,0.0,4.70270743237,0.0,0.121642114534,0.121642114534,0.121642114534,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.501883021514
 12/28  19:00:00,2.72940231834,3.84030813461,0.0,3.79718896064,0.0,0.0965487168827,0.0965487168827,0.0965487168827,0.7966526,0.1716201,0.398283704478,0.626011142216,0.593642054765
 12/28  20:00:00,2.58661889158,3.83419979273,0.0,3.78969232616,0.0,0.096142680297,0.096142680297,0.096142680297,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.608598527272
 12/28  21:00:00,2.4477439359,4.3526819834,0.0,4.30664440939,0.0,0.10965122682,0.10965122682,0.10965122682,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.554161022928
 12/28  22:00:00,2.22935588952,4.74993569963,0.0,4.70497293279,0.0,0.119776779665,0.119776779665,0.119776779665,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.487887287451
 12/28  23:00:00,1.82828419107,5.62072534595,0.0,5.58181583341,0.0,0.142160370227,0.142160370227,0.142160370227,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.382292196905
 12/28  24:00:00,1.43659215857,6.40137554231,0.0,6.36756389992,0.0,0.161880051652,0.161880051652,0.161880051652,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.268162152256
 12/29  01:00:00,1.01278315761,6.78181247907,0.0,6.75384510069,0.0,0.170904911618,0.170904911618,0.170904911618,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.147244448264
 12/29  02:00:00,0.865566194084,7.84103332107,0.0,7.8152827325,0.0,0.19784014462,0.19784014462,0.19784014462,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0920269032866
 12/29  03:00:00,0.806943026759,8.41923177664,0.0,8.39377974562,0.0,0.211434790609,0.211434790609,0.211434790609,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.077011823588
 12/29  04:00:00,0.810758325491,8.92799188567,0.0,8.90289812371,0.0,0.223230891446,0.223230891446,0.223230891446,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0813366583076
 12/29  05:00:00,0.859432954319,9.26467864846,0.0,9.24053280671,0.0,0.231080086555,0.231080086555,0.231080086555,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125383468735
 12/29  06:00:00,1.11974791214,9.53062505464,0.0,9.50368023587,0.0,0.236895380511,0.236895380511,0.236895380511,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.318348406595
 12/29  07:00:00,1.70313653192,10.33108248,0.0,10.2999503916,0.0,0.25676827745,0.25676827745,0.25676827745,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.678537806407
 12/29  08:00:00,2.10405009345,10.4614913722,0.0,10.4284111958,0.0,0.260173666218,0.260173666218,0.260173666218,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.777598777524
 12/29  09:00:00,2.01128551408,9.33641923176,0.0,9.30845185338,0.0,0.229540888084,0.229540888084,0.229540888084,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.75147959165
 12/29  10:00:00,1.74588407397,7.98619374638,0.0,7.96239124581,0.0,0.195906040287,0.195906040287,0.195906040287,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.672146351574
 12/29  11:00:00,1.66044025854,8.56808160835,0.0,8.54371931238,0.0,0.213625794695,0.213625794695,0.213625794695,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.578288261355
 12/29  12:00:00,1.53539812448,6.32883792296,0.0,6.30446816305,0.0,0.156018497097,0.156018497097,0.156018497097,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.494501956245
 12/29  13:00:00,1.42742850923,5.18729122064,0.0,5.16333197735,0.0,0.128631139204,0.128631139204,0.128631139204,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.429153397694
 12/29  14:00:00,1.35115689821,4.52478994983,0.0,4.50000220935,0.0,0.113067425758,0.113067425758,0.113067425758,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.390415434609
 12/29  15:00:00,1.31803716025,4.27390490535,0.0,4.24772140833,0.0,0.107281944104,0.107281944104,0.107281944104,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.35188507771
 12/29  16:00:00,1.42636023391,4.53521223538,0.0,4.50757327031,0.0,0.114731264603,0.114731264603,0.114731264603,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356855119869
 12/29  17:00:00,1.79877650622,5.15606386533,0.0,5.12337181375,0.0,0.130804356283,0.130804356283,0.130804356283,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.403394092178
 12/29  18:00:00,2.45283525949,6.9685683561,0.0,6.92885273818,0.0,0.17725586128,0.17725586128,0.17725586128,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.502994246838
 12/29  19:00:00,2.7862633316,6.10231278723,0.0,6.05919361326,0.0,0.152098546297,0.152098546297,0.152098546297,0.7966526,0.1716201,0.398283704478,0.626011142216,0.594953238614
 12/29  20:00:00,2.65014916763,6.35801552587,0.0,6.3135080593,0.0,0.158335915058,0.158335915058,0.158335915058,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.609935568566
 12/29  21:00:00,2.51001605254,6.85081788278,0.0,6.80478030877,0.0,0.170705603522,0.170705603522,0.170705603522,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.555378762867
 12/29  22:00:00,2.29607114787,7.44715509755,0.0,7.40219233072,0.0,0.185421796291,0.185421796291,0.185421796291,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.488957529177
 12/29  23:00:00,1.88840748437,8.09220117065,0.0,8.05329165812,0.0,0.201466393127,0.201466393127,0.201466393127,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.383109467308
 12/29  24:00:00,1.48894113273,8.58356469241,0.0,8.54975305002,0.0,0.213687878601,0.213687878601,0.213687878601,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.26870329947
 12/30  01:00:00,1.08740799202,9.17382563055,0.0,9.14585825218,0.0,0.228049130915,0.228049130915,0.228049130915,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158151380298
 12/30  02:00:00,0.918964660392,9.72373655678,0.0,9.6979859682,0.0,0.241529705742,0.241529705742,0.241529705742,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0977887843977
 12/30  03:00:00,0.849879037948,9.98803894147,0.0,9.96258691045,0.0,0.247534067811,0.247534067811,0.247534067811,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0812373191473
 12/30  04:00:00,0.853335012677,10.4984168849,0.0,10.473323123,0.0,0.259896888458,0.259896888458,0.259896888458,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0858819443104
 12/30  05:00:00,0.905740677807,10.7170782575,0.0,10.6929324158,0.0,0.265419883915,0.265419883915,0.265419883915,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134680239247
 12/30  06:00:00,1.17529202155,10.6123254676,0.0,10.5853806488,0.0,0.261478515708,0.261478515708,0.261478515708,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345212688213
 12/30  07:00:00,1.77453563041,10.407791972,0.0,10.3766598836,0.0,0.255941627814,0.255941627814,0.255941627814,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.74013804232
 12/30  08:00:00,2.21649082733,11.2434682279,0.0,11.2103880515,0.0,0.276604873637,0.276604873637,0.276604873637,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.85244694206
 12/30  09:00:00,2.1403588075,10.1138369628,0.0,10.0858695844,0.0,0.248096816936,0.248096816936,0.248096816936,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.829559655327
 12/30  10:00:00,1.88101124446,8.74645610533,0.0,8.72265360476,0.0,0.214101220284,0.214101220284,0.214101220284,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.7440472836
 12/30  11:00:00,1.79012576275,9.26611354283,0.0,9.24175124686,0.0,0.230632800309,0.230632800309,0.230632800309,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.640050530663
 12/30  12:00:00,1.67853645708,7.87066209772,0.0,7.8462923378,0.0,0.195365071539,0.195365071539,0.195365071539,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.545804954888
 12/30  13:00:00,1.5587792427,6.74433717196,0.0,6.72037792867,0.0,0.167693200878,0.167693200878,0.167693200878,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.473631563394
 12/30  14:00:00,1.47376555209,6.14138383611,0.0,6.11659609563,0.0,0.153468160368,0.153468160368,0.153468160368,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429035321367
 12/30  15:00:00,1.43796959792,6.11554464704,0.0,6.08936115002,0.0,0.153145967555,0.153145967555,0.153145967555,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.38682791975
 12/30  16:00:00,1.53223353183,5.90791664731,0.0,5.88027768224,0.0,0.148775554633,0.148775554633,0.148775554633,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.391625154898
 12/30  17:00:00,1.90157515246,6.15031417477,0.0,6.11762212319,0.0,0.155118880452,0.155118880452,0.155118880452,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.445960295003
 12/30  18:00:00,2.55593723183,7.65452179478,0.0,7.61480617686,0.0,0.193755798226,0.193755798226,0.193755798226,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.554244352017
 12/30  19:00:00,2.90230522056,6.73109030168,0.0,6.68797112771,0.0,0.167551198423,0.167551198423,0.167551198423,0.7966526,0.1716201,0.432594020017,0.626011142216,0.661232159908
 12/30  20:00:00,2.76680132796,6.71231345802,0.0,6.66780599145,0.0,0.166749696541,0.166749696541,0.166749696541,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.683929193218
 12/30  21:00:00,2.62114687352,7.09921157544,0.0,7.05317400143,0.0,0.176591749172,0.176591749172,0.176591749172,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.62576806787
 12/30  22:00:00,2.39490512236,7.6187251784,0.0,7.57376241156,0.0,0.189541757794,0.189541757794,0.189541757794,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.548064684701
 12/30  23:00:00,1.96141221297,8.03442638544,0.0,7.9955168729,0.0,0.199746222143,0.199746222143,0.199746222143,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.429541154967
 12/30  24:00:00,1.53526360492,8.66944001981,0.0,8.63562837742,0.0,0.215504346485,0.215504346485,0.215504346485,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.297674458437
 12/31  01:00:00,1.08862431584,9.21308054133,0.0,9.18511316296,0.0,0.228994528764,0.228994528764,0.228994528764,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158422306267
 12/31  02:00:00,0.921640674989,9.82855144235,0.0,9.80280085377,0.0,0.244068918016,0.244068918016,0.244068918016,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0979255867209
 12/31  03:00:00,0.85896806378,10.3440680185,0.0,10.3186159875,0.0,0.256526607911,0.256526607911,0.256526607911,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0813338048801
 12/31  04:00:00,0.856531473677,10.6267166649,0.0,10.6016229029,0.0,0.262986046575,0.262986046575,0.262986046575,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0859892471934
 12/31  05:00:00,0.906917973922,10.7794777651,0.0,10.7553319234,0.0,0.26637818182,0.26637818182,0.26637818182,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134899237457
 12/31  06:00:00,1.18134734059,10.8184545474,0.0,10.7915097286,0.0,0.266849753476,0.266849753476,0.266849753476,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345896769481
 12/31  07:00:00,1.81101923896,11.7754852873,0.0,11.7443531989,0.0,0.290862889515,0.290862889515,0.290862889515,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.741700389169
 12/31  08:00:00,2.23555507576,11.865901782,0.0,11.8328216056,0.0,0.293833436329,0.293833436329,0.293833436329,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.854282627798
 12/31  09:00:00,2.14347505936,10.2337995105,0.0,10.2058321322,0.0,0.249410331568,0.249410331568,0.249410331568,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.831362392555
 12/31  10:00:00,1.87378200116,8.43229425187,0.0,8.4084917513,0.0,0.205245062673,0.205245062673,0.205245062673,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.745674197911
 12/31  11:00:00,1.77534293801,8.63887461243,0.0,8.61451231646,0.0,0.214450871543,0.214450871543,0.214450871543,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.641449634687
 12/31  12:00:00,1.64566513605,6.53332338437,0.0,6.50895362445,0.0,0.16130957699,0.16130957699,0.16130957699,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.54698912841
 12/31  13:00:00,1.5255152885,5.3662374276,0.0,5.34227818432,0.0,0.133409908704,0.133409908704,0.133409908704,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.474650901375
 12/31  14:00:00,1.43767885612,4.65403732046,0.0,4.62924957998,0.0,0.116470829131,0.116470829131,0.116470829131,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429945956632
 12/31  15:00:00,1.38870541066,4.10255949246,0.0,4.07637599544,0.0,0.103069370691,0.103069370691,0.103069370691,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.387640329359
 12/31  16:00:00,1.49235946417,4.27293160085,0.0,4.24529263578,0.0,0.108082157969,0.108082157969,0.108082157969,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.39244448391
 12/31  17:00:00,1.87024089219,4.8354228103,0.0,4.80273075872,0.0,0.12284419433,0.12284419433,0.12284419433,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.446900720853
 12/31  18:00:00,2.54581354109,7.14025669403,0.0,7.10054107611,0.0,0.182460038548,0.182460038548,0.182460038548,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.555416420955
 12/31  19:00:00,2.88978023475,6.16880929585,0.0,6.12569012188,0.0,0.153633009011,0.153633009011,0.153633009011,0.7966526,0.1716201,0.432594020017,0.626011142216,0.662625363503
 12/31  20:00:00,2.76851442813,6.69768313212,0.0,6.65317566555,0.0,0.167028783618,0.167028783618,0.167028783618,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.68536320631
 12/31  21:00:00,2.62116014436,7.05054673757,0.0,7.00450916356,0.0,0.175291191428,0.175291191428,0.175291191428,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.627081896455
 12/31  22:00:00,2.39283435439,7.50534704137,0.0,7.46038427454,0.0,0.186321205402,0.186321205402,0.186321205402,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.549214469116
 12/31  23:00:00,1.9611352089,7.99932206098,0.0,7.96041254845,0.0,0.198588992818,0.198588992818,0.198588992818,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.430421380226
 12/31  24:00:00,1.53647780106,8.70016707827,0.0,8.66635543588,0.0,0.216140519163,0.216140519163,0.216140519163,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.298252481907
